ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/12/2016 00:00,2,0.000,ALERT,213.96,303.88,60.034,1455253203,"201051344000645","219011344069620",0.00,-6.50,0,300.87,305.38,0.0,0.0,0.000,318111.0,318111.0,16708,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455253205,134276.00
02/12/2016 00:00,2,0.000,ALERT,212.61,300.87,60.023,1455253203,"274151322000085","219011344069620",0.00,-6.50,0,297.26,302.98,0.0,0.0,0.000,589824.1,589824.1,10464,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455253207,134277.00
02/12/2016 00:00,2,0.000,ALERT,213.96,303.58,60.028,1455253203,"201051344000633","219011344069620",0.00,-7.00,0,299.67,304.78,0.0,0.0,0.000,309744.2,309744.2,17046,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455253208,134278.00
02/12/2016 00:00,2,0.000,ALERT,213.51,303.88,60.002,1455253203,"201051344000469","219011344069620",0.00,-8.00,0,299.97,305.08,0.0,0.0,0.000,310544.8,310544.8,17057,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455253210,134279.00
02/12/2016 00:00,2,0.000,ALERT,212.38,300.87,60.039,1455253203,"201051344000646","219011344069620",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,315963.8,315963.8,21586,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455253212,134280.00
02/12/2016 00:00,2,0.000,ALERT,212.38,301.77,59.944,1455253203,"274151322000052","219011344069620",0.00,-6.50,0,297.26,303.58,0.0,0.0,0.000,597869.8,597869.8,10658,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455253214,134281.00
02/12/2016 00:00,2,0.000,ALERT,212.61,300.87,59.996,1455253203,"201051344000585","219011344069620",0.00,-6.50,0,297.57,302.68,0.0,0.0,0.000,320822.3,320822.3,21585,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455253216,134282.00
02/12/2016 00:00,2,0.000,ALERT,212.61,301.17,60.002,1455253203,"201051344001230","219011344069620",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,319944.2,319944.2,21429,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455253217,134283.00
02/12/2016 00:00,2,0.000,ALERT,212.83,301.47,60.007,1455253203,"201051344000582","219011344069620",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,313478.1,313478.1,21566,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455253219,134284.00
02/12/2016 00:00,2,0.000,ALERT,211.93,300.57,60.007,1455253203,"201051344000955","219011344069620",0.00,-7.00,0,297.87,302.68,0.0,0.0,0.000,323958.6,323958.6,21537,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455253221,134285.00
02/12/2016 00:00,2,0.000,ALERT,212.38,300.57,60.034,1455253203,"274151322000094","219011344069620",0.00,-8.00,0,296.66,302.37,0.0,0.0,0.000,480681.6,480681.6,11005,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455253223,134286.00
02/12/2016 00:00,2,0.000,ALERT,213.51,304.48,59.996,1455253203,"201051344000579","219011344069620",0.00,-6.50,0,301.77,305.98,0.0,0.0,0.000,324575.9,324575.9,16983,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455253225,134287.00
02/12/2016 00:00,2,0.000,ALERT,212.38,301.17,60.023,1455253203,"201051344000890","219011344069620",0.00,-6.50,0,298.77,303.88,0.0,0.0,0.000,321413.4,321413.4,21511,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455253227,134288.00
02/12/2016 00:00,2,0.000,ALERT,212.61,300.57,60.007,1455253203,"201051344000438","219011344069620",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,323562.0,323562.0,21556,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455253229,134289.00
02/12/2016 00:00,2,0.000,ALERT,212.61,300.27,59.996,1455253203,"201051344000417","219011344069620",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,317341.9,317341.9,21664,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455253230,134290.00
02/12/2016 00:00,2,0.000,ALERT,212.61,301.47,60.002,1455253203,"274151322000083","219011344069620",0.00,-6.50,0,297.87,303.88,0.0,0.0,0.000,592125.7,592125.7,10673,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455253232,134291.00
02/12/2016 00:00,2,0.000,ALERT,213.29,300.57,59.991,1455253203,"274151322000076","219011344069620",0.00,-7.00,0,297.26,303.28,0.0,0.0,0.000,629296.2,629296.2,10698,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455253234,134292.00
02/12/2016 00:00,2,0.000,ALERT,213.51,304.78,60.023,1455253203,"201051344000868","219011344069620",0.00,-7.00,0,301.77,305.98,0.0,0.0,0.000,309505.2,309505.2,16784,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455253236,134293.00
02/12/2016 00:00,2,0.000,ALERT,212.61,302.07,60.012,1455253203,"274151322000095","219011344069620",0.00,-8.00,0,298.47,304.18,0.0,0.0,0.000,622287.5,622287.5,10558,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455253238,134294.00
02/12/2016 00:00,2,0.000,ALERT,213.29,303.58,59.986,1455253203,"201051344000988","219011344069620",0.00,-6.50,0,298.47,305.08,0.0,0.0,0.000,307888.5,307888.5,17057,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455253239,134295.00
02/12/2016 00:00,2,0.000,ALERT,212.38,299.97,60.002,1455253203,"201051344001025","219011344069620",0.00,-8.00,0,297.57,303.28,0.0,0.0,0.000,321007.2,321007.2,21571,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455253241,134296.00
02/12/2016 00:00,2,0.000,ALERT,213.29,304.18,60.002,1455253203,"201051344000458","219011344069620",0.00,-5.00,0,301.17,305.98,0.0,0.0,0.000,318216.3,318216.3,16996,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455253243,134297.00
02/12/2016 00:00,2,0.000,ALERT,213.96,303.88,60.007,1455253203,"201051344000853","219011344069620",0.00,-7.00,0,300.87,305.38,0.0,0.0,0.000,316400.6,316400.6,16707,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455253245,134298.00
02/12/2016 00:00,2,0.000,ALERT,212.83,300.57,60.002,1455253203,"201051344000685","219011344069620",0.00,-7.00,0,297.87,302.68,0.0,0.0,0.000,323418.0,323418.0,21436,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455253246,134299.00
02/12/2016 00:00,2,0.000,ALERT,212.83,300.57,60.012,1455253203,"201051344000917","219011344069620",0.00,-5.50,0,296.96,302.07,0.0,0.0,0.000,321012.7,321012.7,21409,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455253248,134300.00
02/12/2016 00:00,2,0.000,ALERT,212.61,300.87,60.039,1455253203,"201051344001145","219011344069620",0.00,-7.00,0,298.47,303.28,0.0,0.0,0.000,325129.0,325129.0,21352,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455253250,134301.00
02/12/2016 00:00,2,0.000,ALERT,212.61,300.27,60.039,1455253203,"201051344000651","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,317369.3,317369.3,21607,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455253252,134302.00
02/12/2016 00:00,2,0.000,ALERT,212.16,299.97,60.007,1455253203,"274151322000088","219011344069620",0.00,-6.00,0,296.66,302.68,0.0,0.0,0.000,574539.0,574539.0,10417,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455253254,134303.00
02/12/2016 00:00,2,0.000,ALERT,213.06,300.57,59.996,1455253203,"274151322000068","219011344069620",0.00,-6.00,0,296.66,302.37,0.0,0.0,0.000,480830.2,480830.2,11159,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455253255,134304.00
02/12/2016 00:00,2,0.000,ALERT,212.16,300.87,59.996,1455253203,"201051344001135","219011344069620",0.00,-7.00,0,298.47,303.28,0.0,0.0,0.000,314084.2,314084.2,21583,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455253257,134305.00
02/12/2016 00:00,2,0.000,ALERT,213.06,304.18,59.996,1455253203,"201051344000594","219011344069620",0.00,-7.00,0,300.57,305.38,0.0,0.0,0.000,320153.1,320153.1,17010,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455253259,134306.00
02/12/2016 00:00,2,0.000,ALERT,212.38,300.27,59.996,1455253203,"201051344001203","219011344069620",0.00,-7.00,0,297.87,304.18,0.0,0.0,0.000,320371.5,320371.5,21567,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455253261,134307.00
02/12/2016 00:00,2,0.000,ALERT,212.38,301.47,59.996,1455253203,"274151322000054","219011344069620",0.00,-6.00,0,297.26,303.58,0.0,0.0,0.000,586994.0,586994.0,10439,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455253263,134308.00
02/12/2016 00:00,2,0.000,ALERT,213.74,303.28,59.996,1455253203,"201051344000867","219011344069620",0.00,-6.00,0,300.27,305.68,0.0,0.0,0.000,308973.5,308973.5,17015,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455253265,134309.00
02/12/2016 00:00,2,0.000,ALERT,212.38,300.57,59.996,1455253203,"201051344001093","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,319396.2,319396.2,21464,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455253266,134310.00
02/12/2016 00:00,2,0.000,ALERT,213.29,303.88,59.991,1455253203,"201051344000900","219011344069620",0.00,-7.00,0,300.57,305.08,0.0,0.0,0.000,324267.5,324267.5,16566,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455253268,134311.00
02/12/2016 00:00,2,0.000,ALERT,213.51,302.98,59.981,1455253203,"201051344000648","219011344069620",0.00,-8.00,0,299.97,305.08,0.0,0.0,0.000,317293.3,317293.3,16754,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455253270,134312.00
02/12/2016 00:00,2,0.000,ALERT,213.51,304.18,59.996,1455253203,"201051344000569","219011344069620",0.00,-7.00,0,301.47,306.28,0.0,0.0,0.000,325211.1,325211.1,16563,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455253272,134313.00
02/12/2016 00:00,2,0.000,ALERT,213.51,303.88,59.991,1455253203,"201051344000983","219011344069620",0.00,-6.50,0,301.17,305.68,0.0,0.0,0.000,318101.9,318101.9,16891,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455253273,134314.00
02/12/2016 00:00,2,0.000,ALERT,213.51,303.58,60.007,1455253203,"201051344001158","219011344069620",0.00,-8.00,0,300.57,305.08,0.0,0.0,0.000,313717.6,313717.6,17040,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455253275,134315.00
02/12/2016 00:00,2,0.000,ALERT,213.74,303.88,59.991,1455253203,"201051344000576","219011344069620",0.00,-7.00,0,301.17,305.68,0.0,0.0,0.000,318775.6,318775.6,16610,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455253277,134316.00
02/12/2016 00:00,2,0.000,ALERT,212.38,299.37,59.954,1455253203,"274151322000087","219011344069620",0.00,-5.50,0,296.06,302.37,0.0,0.0,0.000,562155.7,562155.7,10479,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455253279,134317.00
02/12/2016 00:15,2,0.000,ALERT,213.74,302.98,59.981,1455254103,"201051344000645","219011344069620",0.00,-6.50,0,289.75,305.68,0.0,0.0,0.000,318111.0,318111.0,16710,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455254105,134318.00
02/12/2016 00:15,2,0.000,ALERT,212.61,300.57,59.933,1455254103,"274151322000085","219011344069620",0.00,-6.50,0,287.35,302.68,0.0,0.0,0.000,589824.1,589824.1,10466,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455254107,134319.00
02/12/2016 00:15,2,0.000,ALERT,213.74,302.98,59.986,1455254103,"201051344000633","219011344069620",0.00,-7.00,0,288.25,305.38,0.0,0.0,0.000,309744.2,309744.2,17048,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455254109,134320.00
02/12/2016 00:15,2,0.000,ALERT,213.29,303.28,59.986,1455254103,"201051344000469","219011344069620",0.00,-8.50,0,288.85,305.38,0.0,0.0,0.000,310544.8,310544.8,17059,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455254111,134321.00
02/12/2016 00:15,2,0.000,ALERT,212.61,301.17,59.991,1455254103,"201051344000646","219011344069620",0.00,-8.00,0,287.35,304.18,0.0,0.0,0.000,315963.8,315963.8,21588,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455254113,134322.00
02/12/2016 00:15,2,0.000,ALERT,211.93,301.47,59.959,1455254103,"274151322000052","219011344069620",0.00,-7.00,0,287.05,302.98,0.0,0.0,0.000,597869.8,597869.8,10660,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455254114,134323.00
02/12/2016 00:15,2,0.000,ALERT,212.83,301.47,59.996,1455254103,"201051344000585","219011344069620",0.00,-6.00,0,287.05,304.18,0.0,0.0,0.000,320822.3,320822.3,21587,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455254116,134324.00
02/12/2016 00:15,2,0.000,ALERT,212.61,301.47,59.986,1455254103,"201051344001230","219011344069620",0.00,-7.00,0,287.95,304.48,0.0,0.0,0.000,319944.2,319944.2,21431,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455254118,134325.00
02/12/2016 00:15,2,0.000,ALERT,213.06,302.37,60.034,1455254103,"201051344000582","219011344069620",0.00,-8.00,0,288.55,305.08,0.0,0.0,0.000,313478.1,313478.1,21568,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455254120,134326.00
02/12/2016 00:15,2,0.000,ALERT,212.38,301.47,59.975,1455254103,"201051344000955","219011344069620",0.00,-7.00,0,287.35,303.88,0.0,0.0,0.000,323958.6,323958.6,21539,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455254122,134327.00
02/12/2016 00:15,2,0.000,ALERT,212.16,299.97,59.986,1455254103,"274151322000094","219011344069620",0.00,-8.00,0,286.74,301.77,0.0,0.0,0.000,480681.6,480681.6,11007,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455254124,134328.00
02/12/2016 00:15,2,0.000,ALERT,213.29,303.88,60.007,1455254103,"201051344000579","219011344069620",0.00,-6.50,0,290.35,306.28,0.0,0.0,0.000,324575.9,324575.9,16985,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455254125,134329.00
02/12/2016 00:15,2,0.000,ALERT,212.61,301.77,59.986,1455254103,"201051344000890","219011344069620",0.00,-6.50,0,287.95,304.48,0.0,0.0,0.000,321413.4,321413.4,21513,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455254127,134330.00
02/12/2016 00:15,2,0.000,ALERT,212.83,301.47,59.965,1455254103,"201051344000438","219011344069620",0.00,-8.00,0,287.65,303.88,0.0,0.0,0.000,323562.0,323562.0,21558,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455254129,134331.00
02/12/2016 00:15,2,0.000,ALERT,213.06,300.87,60.034,1455254103,"201051344000417","219011344069620",0.00,-7.00,0,287.05,303.58,0.0,0.0,0.000,317341.9,317341.9,21666,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455254131,134332.00
02/12/2016 00:15,2,0.000,ALERT,212.38,301.47,59.986,1455254103,"274151322000083","219011344069620",0.00,-6.50,0,287.65,302.98,0.0,0.0,0.000,592125.7,592125.7,10675,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455254133,134333.00
02/12/2016 00:15,2,0.000,ALERT,212.83,300.57,59.991,1455254103,"274151322000076","219011344069620",0.00,-7.00,0,287.05,302.98,0.0,0.0,0.000,629296.2,629296.2,10700,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455254134,134334.00
02/12/2016 00:15,2,0.000,ALERT,213.29,303.88,59.991,1455254103,"201051344000868","219011344069620",0.00,-7.00,0,290.35,306.28,0.0,0.0,0.000,309505.2,309505.2,16786,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455254136,134335.00
02/12/2016 00:15,2,0.000,ALERT,212.38,301.47,59.981,1455254103,"274151322000095","219011344069620",0.00,-8.00,0,288.25,303.28,0.0,0.0,0.000,622287.5,622287.5,10560,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455254138,134336.00
02/12/2016 00:15,2,0.000,ALERT,213.06,302.98,59.986,1455254103,"201051344000988","219011344069620",0.00,-6.50,0,287.35,305.08,0.0,0.0,0.000,307888.5,307888.5,17059,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455254140,134337.00
02/12/2016 00:15,2,0.000,ALERT,212.61,300.57,59.996,1455254103,"201051344001025","219011344069620",0.00,-8.00,0,286.74,303.88,0.0,0.0,0.000,321007.2,321007.2,21573,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455254142,134338.00
02/12/2016 00:15,2,0.000,ALERT,213.29,303.58,60.034,1455254103,"201051344000458","219011344069620",0.00,-5.50,0,289.75,306.28,0.0,0.0,0.000,318216.3,318216.3,16998,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455254143,134339.00
02/12/2016 00:15,2,0.000,ALERT,213.74,302.98,59.996,1455254103,"201051344000853","219011344069620",0.00,-7.00,0,289.45,305.68,0.0,0.0,0.000,316400.6,316400.6,16709,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455254145,134340.00
02/12/2016 00:15,2,0.000,ALERT,213.06,301.47,59.991,1455254103,"201051344000685","219011344069620",0.00,-7.00,0,287.35,304.18,0.0,0.0,0.000,323418.0,323418.0,21438,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455254147,134341.00
02/12/2016 00:15,2,0.000,ALERT,212.83,301.17,59.991,1455254103,"201051344000917","219011344069620",0.00,-6.00,0,286.44,303.58,0.0,0.0,0.000,321012.7,321012.7,21411,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455254149,134342.00
02/12/2016 00:15,2,0.000,ALERT,213.06,301.77,59.986,1455254103,"201051344001145","219011344069620",0.00,-7.00,0,287.95,304.48,0.0,0.0,0.000,325129.0,325129.0,21354,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455254151,134343.00
02/12/2016 00:15,2,0.000,ALERT,212.83,300.57,60.002,1455254103,"201051344000651","219011344069620",0.00,-8.50,0,286.74,303.28,0.0,0.0,0.000,317369.3,317369.3,21609,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455254153,134344.00
02/12/2016 00:15,2,0.000,ALERT,211.93,300.27,59.981,1455254103,"274151322000088","219011344069620",0.00,-6.00,0,286.74,302.07,0.0,0.0,0.000,574539.0,574539.0,10419,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455254155,134345.00
02/12/2016 00:15,2,0.000,ALERT,213.06,300.27,59.981,1455254103,"274151322000068","219011344069620",0.00,-6.00,0,286.44,301.47,0.0,0.0,0.000,480830.2,480830.2,11161,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455254156,134346.00
02/12/2016 00:15,2,0.000,ALERT,212.38,301.47,59.975,1455254103,"201051344001135","219011344069620",0.00,-7.00,0,287.65,303.88,0.0,0.0,0.000,314084.2,314084.2,21585,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455254158,134347.00
02/12/2016 00:15,2,0.000,ALERT,212.83,303.58,59.928,1455254103,"201051344000594","219011344069620",0.00,-7.00,0,289.45,305.68,0.0,0.0,0.000,320153.1,320153.1,17012,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455254160,134348.00
02/12/2016 00:15,2,0.000,ALERT,212.83,301.17,59.981,1455254103,"201051344001203","219011344069620",0.00,-8.00,0,287.35,305.08,0.0,0.0,0.000,320371.5,320371.5,21569,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455254162,134349.00
02/12/2016 00:15,2,0.000,ALERT,212.16,300.87,59.986,1455254103,"274151322000054","219011344069620",0.00,-6.00,0,287.35,302.68,0.0,0.0,0.000,586994.0,586994.0,10441,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455254163,134350.00
02/12/2016 00:15,2,0.000,ALERT,213.51,302.68,59.975,1455254103,"201051344000867","219011344069620",0.00,-6.00,0,288.85,305.68,0.0,0.0,0.000,308973.5,308973.5,17017,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455254165,134351.00
02/12/2016 00:15,2,0.000,ALERT,212.83,301.77,59.981,1455254103,"201051344001093","219011344069620",0.00,-5.50,0,287.35,303.88,0.0,0.0,0.000,319396.2,319396.2,21466,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455254167,134352.00
02/12/2016 00:15,2,0.000,ALERT,213.06,302.98,59.975,1455254103,"201051344000900","219011344069620",0.00,-7.00,0,289.45,305.08,0.0,0.0,0.000,324267.5,324267.5,16568,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455254169,134353.00
02/12/2016 00:15,2,0.000,ALERT,213.29,302.37,59.981,1455254103,"201051344000648","219011344069620",0.00,-8.50,0,288.85,305.08,0.0,0.0,0.000,317293.3,317293.3,16756,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455254171,134354.00
02/12/2016 00:15,2,0.000,ALERT,213.51,303.58,59.975,1455254103,"201051344000569","219011344069620",0.00,-7.00,0,290.05,306.28,0.0,0.0,0.000,325211.1,325211.1,16565,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455254173,134355.00
02/12/2016 00:15,2,0.000,ALERT,213.06,303.28,59.965,1455254103,"201051344000983","219011344069620",0.00,-6.50,0,290.05,305.68,0.0,0.0,0.000,318101.9,318101.9,16893,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455254175,134356.00
02/12/2016 00:15,2,0.000,ALERT,213.29,302.68,59.981,1455254103,"201051344001158","219011344069620",0.00,-8.00,0,289.15,305.08,0.0,0.0,0.000,313717.6,313717.6,17042,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455254176,134357.00
02/12/2016 00:15,2,0.000,ALERT,213.74,303.58,59.996,1455254103,"201051344000576","219011344069620",0.00,-7.00,0,290.05,305.38,0.0,0.0,0.000,318775.6,318775.6,16612,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455254178,134358.00
02/12/2016 00:15,2,0.000,ALERT,212.16,299.37,59.975,1455254103,"274151322000087","219011344069620",0.00,-5.50,0,286.14,301.47,0.0,0.0,0.000,562155.7,562155.7,10481,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455254180,134359.00
02/12/2016 00:30,2,0.000,ALERT,212.16,300.87,59.970,1455255003,"201051344000645","219011344069620",0.00,-6.50,0,299.97,305.08,0.0,0.0,0.000,318111.0,318111.0,16712,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455255005,134360.00
02/12/2016 00:30,2,0.000,ALERT,210.80,298.17,60.028,1455255003,"274151322000085","219011344069620",0.00,-6.50,0,296.66,302.37,0.0,0.0,0.000,589824.1,589824.1,10468,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255007,134361.00
02/12/2016 00:30,2,0.000,ALERT,212.38,301.17,59.996,1455255003,"201051344000633","219011344069620",0.00,-7.00,0,298.47,304.48,0.0,0.0,0.000,309744.2,309744.2,17050,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255008,134362.00
02/12/2016 00:30,2,0.000,ALERT,211.93,301.47,60.007,1455255003,"201051344000469","219011344069620",0.00,-8.50,0,299.07,304.78,0.0,0.0,0.000,310544.8,310544.8,17061,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255010,134363.00
02/12/2016 00:30,2,0.000,ALERT,210.80,299.07,59.986,1455255003,"201051344000646","219011344069620",0.00,-8.00,0,297.57,302.68,0.0,0.0,0.000,315963.8,315963.8,21590,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255012,134364.00
02/12/2016 00:30,2,0.000,ALERT,210.57,299.07,59.986,1455255003,"274151322000052","219011344069620",0.00,-7.00,0,296.66,302.68,0.0,0.0,0.000,597869.8,597869.8,10662,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255014,134365.00
02/12/2016 00:30,2,0.000,ALERT,211.03,299.07,59.986,1455255003,"201051344000585","219011344069620",0.00,-6.50,0,297.57,302.98,0.0,0.0,0.000,320822.3,320822.3,21589,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255016,134366.00
02/12/2016 00:30,2,0.000,ALERT,211.03,299.37,60.002,1455255003,"201051344001230","219011344069620",0.00,-7.00,0,298.17,302.98,0.0,0.0,0.000,319944.2,319944.2,21433,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255017,134367.00
02/12/2016 00:30,2,0.000,ALERT,211.48,299.97,59.996,1455255003,"201051344000582","219011344069620",0.00,-8.50,0,298.77,303.88,0.0,0.0,0.000,313478.1,313478.1,21570,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455255019,134368.00
02/12/2016 00:30,2,0.000,ALERT,210.57,298.77,59.981,1455255003,"201051344000955","219011344069620",0.00,-7.00,0,297.87,302.68,0.0,0.0,0.000,323958.6,323958.6,21541,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255021,134369.00
02/12/2016 00:30,2,0.000,ALERT,210.57,297.87,59.991,1455255003,"274151322000094","219011344069620",0.00,-8.00,0,296.06,301.47,0.0,0.0,0.000,480681.6,480681.6,11009,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255023,134370.00
02/12/2016 00:30,2,0.000,ALERT,211.93,302.07,59.986,1455255003,"201051344000579","219011344069620",0.00,-6.50,0,300.57,305.68,0.0,0.0,0.000,324575.9,324575.9,16987,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455255025,134371.00
02/12/2016 00:30,2,0.000,ALERT,210.80,299.37,59.975,1455255003,"201051344000890","219011344069620",0.00,-6.50,0,298.47,303.88,0.0,0.0,0.000,321413.4,321413.4,21515,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255027,134372.00
02/12/2016 00:30,2,0.000,ALERT,211.25,299.07,59.981,1455255003,"201051344000438","219011344069620",0.00,-8.00,0,297.87,303.28,0.0,0.0,0.000,323562.0,323562.0,21560,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255028,134373.00
02/12/2016 00:30,2,0.000,ALERT,211.25,298.47,59.975,1455255003,"201051344000417","219011344069620",0.00,-7.00,0,297.26,302.37,0.0,0.0,0.000,317341.9,317341.9,21668,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255030,134374.00
02/12/2016 00:30,2,0.000,ALERT,211.03,299.07,59.954,1455255003,"274151322000083","219011344069620",0.00,-6.50,0,297.26,302.68,0.0,0.0,0.000,592125.7,592125.7,10677,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255032,134375.00
02/12/2016 00:30,2,0.000,ALERT,211.48,298.47,59.981,1455255003,"274151322000076","219011344069620",0.00,-7.00,0,296.96,302.98,0.0,0.0,0.000,629296.2,629296.2,10702,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255034,134376.00
02/12/2016 00:30,2,0.000,ALERT,211.70,302.07,59.991,1455255003,"201051344000868","219011344069620",0.00,-7.00,0,300.87,305.68,0.0,0.0,0.000,309505.2,309505.2,16788,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255036,134377.00
02/12/2016 00:30,2,0.000,ALERT,211.03,299.37,59.981,1455255003,"274151322000095","219011344069620",0.00,-8.00,0,298.17,303.58,0.0,0.0,0.000,622287.5,622287.5,10562,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255037,134378.00
02/12/2016 00:30,2,0.000,ALERT,211.48,301.17,59.975,1455255003,"201051344000988","219011344069620",0.00,-6.50,0,297.26,304.78,0.0,0.0,0.000,307888.5,307888.5,17061,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255039,134379.00
02/12/2016 00:30,2,0.000,ALERT,210.80,298.47,59.970,1455255003,"201051344001025","219011344069620",0.00,-8.00,0,297.26,303.58,0.0,0.0,0.000,321007.2,321007.2,21575,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255041,134380.00
02/12/2016 00:30,2,0.000,ALERT,211.48,301.47,59.981,1455255003,"201051344000458","219011344069620",0.00,-5.50,0,300.27,305.68,0.0,0.0,0.000,318216.3,318216.3,17000,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255043,134381.00
02/12/2016 00:30,2,0.000,ALERT,212.16,301.17,59.981,1455255003,"201051344000853","219011344069620",0.00,-7.00,0,299.97,305.08,0.0,0.0,0.000,316400.6,316400.6,16711,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255045,134382.00
02/12/2016 00:30,2,0.000,ALERT,211.48,299.07,59.970,1455255003,"201051344000685","219011344069620",0.00,-7.00,0,297.87,303.28,0.0,0.0,0.000,323418.0,323418.0,21440,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255046,134383.00
02/12/2016 00:30,2,0.000,ALERT,211.25,298.47,60.007,1455255003,"201051344000917","219011344069620",0.00,-6.00,0,296.66,302.68,0.0,0.0,0.000,321012.7,321012.7,21413,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455255048,134384.00
02/12/2016 00:30,2,0.000,ALERT,211.25,299.37,59.959,1455255003,"201051344001145","219011344069620",0.00,-7.00,0,298.47,303.88,0.0,0.0,0.000,325129.0,325129.0,21356,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455255050,134385.00
02/12/2016 00:30,2,0.000,ALERT,211.03,298.17,59.970,1455255003,"201051344000651","219011344069620",0.00,-9.00,0,297.57,302.68,0.0,0.0,0.000,317369.3,317369.3,21611,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255052,134386.00
02/12/2016 00:30,2,0.000,ALERT,210.35,298.17,59.975,1455255003,"274151322000088","219011344069620",0.00,-5.50,0,296.66,301.77,0.0,0.0,0.000,574539.0,574539.0,10421,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255054,134387.00
02/12/2016 00:30,2,0.000,ALERT,211.48,297.57,59.975,1455255003,"274151322000068","219011344069620",0.00,-6.00,0,296.36,301.47,0.0,0.0,0.000,480830.2,480830.2,11163,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255056,134388.00
02/12/2016 00:30,2,0.000,ALERT,210.57,298.77,59.986,1455255003,"201051344001135","219011344069620",0.00,-7.00,0,298.17,303.58,0.0,0.0,0.000,314084.2,314084.2,21587,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255057,134389.00
02/12/2016 00:30,2,0.000,ALERT,211.25,301.77,59.986,1455255003,"201051344000594","219011344069620",0.00,-8.00,0,299.67,305.08,0.0,0.0,0.000,320153.1,320153.1,17014,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255059,134390.00
02/12/2016 00:30,2,0.000,ALERT,211.03,298.47,59.981,1455255003,"201051344001203","219011344069620",0.00,-8.00,0,297.57,304.48,0.0,0.0,0.000,320371.5,320371.5,21571,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455255061,134391.00
02/12/2016 00:30,2,0.000,ALERT,210.80,298.47,59.981,1455255003,"274151322000054","219011344069620",0.00,-6.00,0,296.66,302.68,0.0,0.0,0.000,586994.0,586994.0,10443,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255063,134392.00
02/12/2016 00:30,2,0.000,ALERT,212.16,301.17,59.944,1455255003,"201051344000867","219011344069620",0.00,-6.00,0,299.37,305.38,0.0,0.0,0.000,308973.5,308973.5,17019,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455255065,134393.00
02/12/2016 00:30,2,0.000,ALERT,211.03,299.07,59.975,1455255003,"201051344001093","219011344069620",0.00,-6.00,0,297.57,302.98,0.0,0.0,0.000,319396.2,319396.2,21468,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255066,134394.00
02/12/2016 00:30,2,0.000,ALERT,211.70,301.17,59.981,1455255003,"201051344000900","219011344069620",0.00,-7.00,0,299.67,304.78,0.0,0.0,0.000,324267.5,324267.5,16570,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455255068,134395.00
02/12/2016 00:30,2,0.000,ALERT,212.16,300.87,60.012,1455255003,"201051344000648","219011344069620",0.00,-8.50,0,299.07,304.78,0.0,0.0,0.000,317293.3,317293.3,16758,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255070,134396.00
02/12/2016 00:30,2,0.000,ALERT,211.93,302.07,59.981,1455255003,"201051344000569","219011344069620",0.00,-7.00,0,300.57,305.98,0.0,0.0,0.000,325211.1,325211.1,16567,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455255072,134397.00
02/12/2016 00:30,2,0.000,ALERT,211.70,301.47,60.018,1455255003,"201051344000983","219011344069620",0.00,-7.00,0,300.27,305.38,0.0,0.0,0.000,318101.9,318101.9,16895,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255074,134398.00
02/12/2016 00:30,2,0.000,ALERT,211.93,301.47,59.944,1455255003,"201051344001158","219011344069620",0.00,-8.00,0,299.67,304.78,0.0,0.0,0.000,313717.6,313717.6,17044,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455255075,134399.00
02/12/2016 00:30,2,0.000,ALERT,212.16,301.77,59.959,1455255003,"201051344000576","219011344069620",0.00,-6.50,0,300.27,305.08,0.0,0.0,0.000,318775.6,318775.6,16614,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255077,134400.00
02/12/2016 00:30,2,0.000,ALERT,210.80,297.26,59.965,1455255003,"274151322000087","219011344069620",0.00,-6.00,0,295.76,301.47,0.0,0.0,0.000,562155.7,562155.7,10483,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255079,134401.00
02/12/2016 00:45,2,0.000,ALERT,211.93,300.57,59.970,1455255903,"201051344000645","219011344069620",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,318111.0,318111.0,16714,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455255905,134402.00
02/12/2016 00:45,2,0.000,ALERT,210.57,298.17,59.959,1455255903,"274151322000085","219011344069620",0.00,-6.50,0,296.36,300.27,0.0,0.0,0.000,589824.1,589824.1,10470,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255907,134403.00
02/12/2016 00:45,2,0.000,ALERT,212.16,300.57,59.975,1455255903,"201051344000633","219011344069620",0.00,-8.00,0,297.57,302.68,0.0,0.0,0.000,309744.2,309744.2,17052,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255909,134404.00
02/12/2016 00:45,2,0.000,ALERT,211.70,300.57,59.975,1455255903,"201051344000469","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,310544.8,310544.8,17063,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455255911,134405.00
02/12/2016 00:45,2,0.000,ALERT,210.80,299.07,59.975,1455255903,"201051344000646","219011344069620",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,315963.8,315963.8,21592,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255912,134406.00
02/12/2016 00:45,2,0.000,ALERT,210.35,298.17,59.975,1455255903,"274151322000052","219011344069620",0.00,-7.00,0,296.66,300.57,0.0,0.0,0.000,597869.8,597869.8,10664,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255914,134407.00
02/12/2016 00:45,2,0.000,ALERT,211.03,299.07,59.996,1455255903,"201051344000585","219011344069620",0.00,-6.50,0,296.66,300.57,0.0,0.0,0.000,320822.3,320822.3,21591,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255916,134408.00
02/12/2016 00:45,2,0.000,ALERT,211.03,299.37,59.975,1455255903,"201051344001230","219011344069620",0.00,-7.00,0,297.26,300.87,0.0,0.0,0.000,319944.2,319944.2,21435,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255918,134409.00
02/12/2016 00:45,2,0.000,ALERT,211.48,299.97,59.975,1455255903,"201051344000582","219011344069620",0.00,-8.00,0,298.17,301.47,0.0,0.0,0.000,313478.1,313478.1,21572,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255920,134410.00
02/12/2016 00:45,2,0.000,ALERT,210.57,298.77,59.975,1455255903,"201051344000955","219011344069620",0.00,-7.00,0,297.26,300.87,0.0,0.0,0.000,323958.6,323958.6,21543,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255921,134411.00
02/12/2016 00:45,2,0.000,ALERT,210.57,297.57,59.970,1455255903,"274151322000094","219011344069620",0.00,-8.00,0,296.06,299.37,0.0,0.0,0.000,480681.6,480681.6,11011,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255923,134412.00
02/12/2016 00:45,2,0.000,ALERT,211.70,301.47,59.975,1455255903,"201051344000579","219011344069620",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,324575.9,324575.9,16989,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255925,134413.00
02/12/2016 00:45,2,0.000,ALERT,210.80,299.07,59.991,1455255903,"201051344000890","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,321413.4,321413.4,21517,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455255927,134414.00
02/12/2016 00:45,2,0.000,ALERT,211.03,298.77,59.981,1455255903,"201051344000438","219011344069620",0.00,-8.00,0,297.26,300.87,0.0,0.0,0.000,323562.0,323562.0,21562,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255929,134415.00
02/12/2016 00:45,2,0.000,ALERT,211.03,298.17,59.975,1455255903,"201051344000417","219011344069620",0.00,-7.00,0,296.36,300.27,0.0,0.0,0.000,317341.9,317341.9,21670,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455255930,134416.00
02/12/2016 00:45,2,0.000,ALERT,210.80,298.47,59.970,1455255903,"274151322000083","219011344069620",0.00,-6.50,0,296.96,300.57,0.0,0.0,0.000,592125.7,592125.7,10679,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255932,134417.00
02/12/2016 00:45,2,0.000,ALERT,211.25,298.17,59.970,1455255903,"274151322000076","219011344069620",0.00,-7.00,0,296.36,300.57,0.0,0.0,0.000,629296.2,629296.2,10704,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255934,134418.00
02/12/2016 00:45,2,0.000,ALERT,211.48,301.47,59.986,1455255903,"201051344000868","219011344069620",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,309505.2,309505.2,16790,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255936,134419.00
02/12/2016 00:45,2,0.000,ALERT,210.57,299.07,59.991,1455255903,"274151322000095","219011344069620",0.00,-8.00,0,297.57,301.17,0.0,0.0,0.000,622287.5,622287.5,10564,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255938,134420.00
