ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/12/2016 00:45,2,0.000,ALERT,211.25,300.57,60.034,1455255903,"201051344000988","219011344069620",0.00,-7.00,0,296.96,302.68,0.0,0.0,0.000,307888.5,307888.5,17063,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255939,134421.00
02/12/2016 00:45,2,0.000,ALERT,210.80,298.17,59.981,1455255903,"201051344001025","219011344069620",0.00,-8.50,0,296.66,301.17,0.0,0.0,0.000,321007.2,321007.2,21577,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255941,134422.00
02/12/2016 00:45,2,0.000,ALERT,211.48,301.17,59.996,1455255903,"201051344000458","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,318216.3,318216.3,17002,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255943,134423.00
02/12/2016 00:45,2,0.000,ALERT,212.16,300.87,59.991,1455255903,"201051344000853","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,316400.6,316400.6,16713,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455255945,134424.00
02/12/2016 00:45,2,0.000,ALERT,211.25,299.07,59.991,1455255903,"201051344000685","219011344069620",0.00,-7.00,0,296.96,300.57,0.0,0.0,0.000,323418.0,323418.0,21442,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255947,134425.00
02/12/2016 00:45,2,0.000,ALERT,211.25,298.47,60.023,1455255903,"201051344000917","219011344069620",0.00,-6.00,0,296.06,299.97,0.0,0.0,0.000,321012.7,321012.7,21415,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255948,134426.00
02/12/2016 00:45,2,0.000,ALERT,211.25,299.37,59.981,1455255903,"201051344001145","219011344069620",0.00,-7.00,0,297.57,301.17,0.0,0.0,0.000,325129.0,325129.0,21358,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255950,134427.00
02/12/2016 00:45,2,0.000,ALERT,211.03,298.47,59.991,1455255903,"201051344000651","219011344069620",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,317369.3,317369.3,21613,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255952,134428.00
02/12/2016 00:45,2,0.000,ALERT,210.35,299.07,59.996,1455255903,"274151322000088","219011344069620",0.00,-6.00,0,296.06,299.97,0.0,0.0,0.000,574539.0,574539.0,10423,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255954,134429.00
02/12/2016 00:45,2,0.000,ALERT,211.25,297.57,59.986,1455255903,"274151322000068","219011344069620",0.00,-6.00,0,296.06,299.37,0.0,0.0,0.000,480830.2,480830.2,11165,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255956,134430.00
02/12/2016 00:45,2,0.000,ALERT,210.80,299.07,59.986,1455255903,"201051344001135","219011344069620",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,314084.2,314084.2,21589,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255957,134431.00
02/12/2016 00:45,2,0.000,ALERT,211.25,301.47,60.028,1455255903,"201051344000594","219011344069620",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,320153.1,320153.1,17016,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255959,134432.00
02/12/2016 00:45,2,0.000,ALERT,211.03,298.77,60.023,1455255903,"201051344001203","219011344069620",0.00,-8.00,0,296.66,302.07,0.0,0.0,0.000,320371.5,320371.5,21573,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255961,134433.00
02/12/2016 00:45,2,0.000,ALERT,210.57,298.77,59.986,1455255903,"274151322000054","219011344069620",0.00,-6.00,0,296.66,300.27,0.0,0.0,0.000,586994.0,586994.0,10445,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255963,134434.00
02/12/2016 00:45,2,0.000,ALERT,211.93,300.87,59.986,1455255903,"201051344000867","219011344069620",0.00,-6.50,0,298.47,303.28,0.0,0.0,0.000,308973.5,308973.5,17021,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255965,134435.00
02/12/2016 00:45,2,0.000,ALERT,211.03,299.07,59.981,1455255903,"201051344001093","219011344069620",0.00,-6.00,0,296.96,300.27,0.0,0.0,0.000,319396.2,319396.2,21470,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255967,134436.00
02/12/2016 00:45,2,0.000,ALERT,211.48,301.17,60.007,1455255903,"201051344000900","219011344069620",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,324267.5,324267.5,16572,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255968,134437.00
02/12/2016 00:45,2,0.000,ALERT,211.93,300.27,59.981,1455255903,"201051344000648","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,317293.3,317293.3,16760,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255970,134438.00
02/12/2016 00:45,2,0.000,ALERT,211.70,301.77,59.981,1455255903,"201051344000569","219011344069620",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,325211.1,325211.1,16569,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455255972,134439.00
02/12/2016 00:45,2,0.000,ALERT,211.70,301.47,59.991,1455255903,"201051344000983","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,318101.9,318101.9,16897,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255974,134440.00
02/12/2016 00:45,2,0.000,ALERT,211.93,301.17,59.981,1455255903,"201051344001158","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,313717.6,313717.6,17046,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255976,134441.00
02/12/2016 00:45,2,0.000,ALERT,212.16,301.47,59.981,1455255903,"201051344000576","219011344069620",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,318775.6,318775.6,16616,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255978,134442.00
02/12/2016 00:45,2,0.000,ALERT,210.57,296.96,59.975,1455255903,"274151322000087","219011344069620",0.00,-6.00,0,295.46,299.37,0.0,0.0,0.000,562155.7,562155.7,10485,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455255979,134443.00
02/12/2016 01:00,2,0.000,ALERT,212.16,301.17,59.975,1455256803,"201051344000645","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,318111.0,318111.0,16716,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455256805,134444.00
02/12/2016 01:00,2,0.000,ALERT,211.03,299.07,59.975,1455256803,"274151322000085","219011344069620",0.00,-6.50,0,295.76,300.57,0.0,0.0,0.000,589824.1,589824.1,10472,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455256807,134445.00
02/12/2016 01:00,2,0.000,ALERT,212.38,300.87,59.975,1455256803,"201051344000633","219011344069620",0.00,-8.00,0,297.26,302.37,0.0,0.0,0.000,309744.2,309744.2,17054,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455256809,134446.00
02/12/2016 01:00,2,0.000,ALERT,211.70,301.17,59.975,1455256803,"201051344000469","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,310544.8,310544.8,17065,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455256810,134447.00
02/12/2016 01:00,2,0.000,ALERT,211.03,299.07,59.975,1455256803,"201051344000646","219011344069620",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,315963.8,315963.8,21594,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455256812,134448.00
02/12/2016 01:00,2,0.000,ALERT,211.03,299.97,59.933,1455256803,"274151322000052","219011344069620",0.00,-7.00,0,296.06,300.87,0.0,0.0,0.000,597869.8,597869.8,10666,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455256814,134449.00
02/12/2016 01:00,2,0.000,ALERT,211.25,299.37,59.991,1455256803,"201051344000585","219011344069620",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,320822.3,320822.3,21593,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455256816,134450.00
02/12/2016 01:00,2,0.000,ALERT,211.25,299.37,59.981,1455256803,"201051344001230","219011344069620",0.00,-7.00,0,296.36,301.17,0.0,0.0,0.000,319944.2,319944.2,21437,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455256818,134451.00
02/12/2016 01:00,2,0.000,ALERT,211.70,299.97,59.986,1455256803,"201051344000582","219011344069620",0.00,-8.50,0,297.87,301.47,0.0,0.0,0.000,313478.1,313478.1,21574,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455256820,134452.00
02/12/2016 01:00,2,0.000,ALERT,210.80,298.77,59.975,1455256803,"201051344000955","219011344069620",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,323958.6,323958.6,21545,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455256821,134453.00
02/12/2016 01:00,2,0.000,ALERT,211.03,298.47,59.970,1455256803,"274151322000094","219011344069620",0.00,-8.00,0,295.76,299.67,0.0,0.0,0.000,480681.6,480681.6,11013,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455256823,134454.00
02/12/2016 01:00,2,0.000,ALERT,211.70,302.07,59.959,1455256803,"201051344000579","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,324575.9,324575.9,16991,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455256825,134455.00
02/12/2016 01:00,2,0.000,ALERT,211.03,299.37,59.975,1455256803,"201051344000890","219011344069620",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,321413.4,321413.4,21519,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455256827,134456.00
02/12/2016 01:00,2,0.000,ALERT,211.25,299.07,59.975,1455256803,"201051344000438","219011344069620",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,323562.0,323562.0,21564,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455256828,134457.00
02/12/2016 01:00,2,0.000,ALERT,211.48,298.47,59.981,1455256803,"201051344000417","219011344069620",0.00,-7.00,0,296.36,300.27,0.0,0.0,0.000,317341.9,317341.9,21672,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455256830,134458.00
02/12/2016 01:00,2,0.000,ALERT,211.25,299.07,59.996,1455256803,"274151322000083","219011344069620",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,592125.7,592125.7,10681,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455256832,134459.00
02/12/2016 01:00,2,0.000,ALERT,211.70,299.07,59.996,1455256803,"274151322000076","219011344069620",0.00,-7.00,0,296.06,300.87,0.0,0.0,0.000,629296.2,629296.2,10706,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455256834,134460.00
02/12/2016 01:00,2,0.000,ALERT,211.70,301.77,60.007,1455256803,"201051344000868","219011344069620",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,309505.2,309505.2,16792,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455256836,134461.00
02/12/2016 01:00,2,0.000,ALERT,211.25,299.97,59.970,1455256803,"274151322000095","219011344069620",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,622287.5,622287.5,10566,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455256838,134462.00
02/12/2016 01:00,2,0.000,ALERT,211.48,300.87,59.938,1455256803,"201051344000988","219011344069620",0.00,-7.00,0,296.36,302.37,0.0,0.0,0.000,307888.5,307888.5,17065,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455256840,134463.00
02/12/2016 01:00,2,0.000,ALERT,210.80,298.17,59.954,1455256803,"201051344001025","219011344069620",0.00,-8.50,0,296.36,301.47,0.0,0.0,0.000,321007.2,321007.2,21579,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455256842,134464.00
02/12/2016 01:00,2,0.000,ALERT,211.48,301.47,59.981,1455256803,"201051344000458","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,318216.3,318216.3,17004,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455256843,134465.00
02/12/2016 01:00,2,0.000,ALERT,212.16,300.87,59.970,1455256803,"201051344000853","219011344069620",0.00,-7.00,0,299.07,302.68,0.0,0.0,0.000,316400.6,316400.6,16715,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455256845,134466.00
02/12/2016 01:00,2,0.000,ALERT,211.48,299.07,59.975,1455256803,"201051344000685","219011344069620",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,323418.0,323418.0,21444,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455256847,134467.00
02/12/2016 01:00,2,0.000,ALERT,211.48,298.77,59.970,1455256803,"201051344000917","219011344069620",0.00,-6.00,0,296.06,300.27,0.0,0.0,0.000,321012.7,321012.7,21417,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455256849,134468.00
02/12/2016 01:00,2,0.000,ALERT,211.48,299.37,59.981,1455256803,"201051344001145","219011344069620",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,325129.0,325129.0,21360,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455256851,134469.00
02/12/2016 01:00,2,0.000,ALERT,211.25,298.47,60.023,1455256803,"201051344000651","219011344069620",0.00,-9.00,0,296.66,300.27,0.0,0.0,0.000,317369.3,317369.3,21615,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455256853,134470.00
02/12/2016 01:00,2,0.000,ALERT,210.80,298.77,59.981,1455256803,"274151322000088","219011344069620",0.00,-6.50,0,295.76,299.97,0.0,0.0,0.000,574539.0,574539.0,10425,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455256855,134471.00
02/12/2016 01:00,2,0.000,ALERT,211.70,298.47,59.970,1455256803,"274151322000068","219011344069620",0.00,-6.00,0,295.76,299.37,0.0,0.0,0.000,480830.2,480830.2,11167,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455256856,134472.00
02/12/2016 01:00,2,0.000,ALERT,210.80,299.07,59.996,1455256803,"201051344001135","219011344069620",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,314084.2,314084.2,21591,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455256858,134473.00
02/12/2016 01:00,2,0.000,ALERT,211.25,301.77,60.018,1455256803,"201051344000594","219011344069620",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,320153.1,320153.1,17018,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455256860,134474.00
02/12/2016 01:00,2,0.000,ALERT,211.03,298.47,59.970,1455256803,"201051344001203","219011344069620",0.00,-8.00,0,296.96,302.37,0.0,0.0,0.000,320371.5,320371.5,21575,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455256862,134475.00
02/12/2016 01:00,2,0.000,ALERT,210.80,299.67,60.012,1455256803,"274151322000054","219011344069620",0.00,-6.50,0,296.06,300.87,0.0,0.0,0.000,586994.0,586994.0,10447,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455256864,134476.00
02/12/2016 01:00,2,0.000,ALERT,212.16,300.57,59.981,1455256803,"201051344000867","219011344069620",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,308973.5,308973.5,17023,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455256865,134477.00
02/12/2016 01:00,2,0.000,ALERT,211.03,299.07,59.970,1455256803,"201051344001093","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,319396.2,319396.2,21472,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455256867,134478.00
02/12/2016 01:00,2,0.000,ALERT,211.48,301.17,59.975,1455256803,"201051344000900","219011344069620",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,324267.5,324267.5,16574,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455256869,134479.00
02/12/2016 01:00,2,0.000,ALERT,211.70,300.27,59.975,1455256803,"201051344000648","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,317293.3,317293.3,16762,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455256871,134480.00
02/12/2016 01:00,2,0.000,ALERT,211.70,301.77,59.981,1455256803,"201051344000569","219011344069620",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,325211.1,325211.1,16571,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455256873,134481.00
02/12/2016 01:00,2,0.000,ALERT,211.70,301.47,59.986,1455256803,"201051344000983","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,318101.9,318101.9,16899,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455256874,134482.00
02/12/2016 01:00,2,0.000,ALERT,211.93,300.87,59.981,1455256803,"201051344001158","219011344069620",0.00,-8.50,0,298.77,302.37,0.0,0.0,0.000,313717.6,313717.6,17048,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455256876,134483.00
02/12/2016 01:00,2,0.000,ALERT,212.16,301.47,59.975,1455256803,"201051344000576","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,318775.6,318775.6,16618,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455256878,134484.00
02/12/2016 01:00,2,0.000,ALERT,210.57,297.26,59.975,1455256803,"274151322000087","219011344069620",0.00,-6.00,0,295.16,299.37,0.0,0.0,0.000,562155.7,562155.7,10487,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455256880,134485.00
02/12/2016 01:15,2,0.000,ALERT,211.93,300.87,60.018,1455257703,"201051344000645","219011344069620",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,318111.0,318111.0,16718,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455257706,134486.00
02/12/2016 01:15,2,0.000,ALERT,211.25,299.07,59.981,1455257703,"274151322000085","219011344069620",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,589824.1,589824.1,10474,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455257707,134487.00
02/12/2016 01:15,2,0.000,ALERT,212.61,301.17,60.023,1455257703,"201051344000633","219011344069620",0.00,-8.00,0,297.57,302.98,0.0,0.0,0.000,309744.2,309744.2,17056,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455257709,134488.00
02/12/2016 01:15,2,0.000,ALERT,211.70,301.17,60.034,1455257703,"201051344000469","219011344069620",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,310544.8,310544.8,17067,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455257711,134489.00
02/12/2016 01:15,2,0.000,ALERT,211.25,299.67,59.986,1455257703,"201051344000646","219011344069620",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,315963.8,315963.8,21596,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455257713,134490.00
02/12/2016 01:15,2,0.000,ALERT,210.57,299.37,59.970,1455257703,"274151322000052","219011344069620",0.00,-7.00,0,296.36,301.17,0.0,0.0,0.000,597869.8,597869.8,10668,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455257715,134491.00
02/12/2016 01:15,2,0.000,ALERT,211.48,299.97,59.986,1455257703,"201051344000585","219011344069620",0.00,-8.00,0,296.66,301.17,0.0,0.0,0.000,320822.3,320822.3,21595,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455257716,134492.00
02/12/2016 01:15,2,0.000,ALERT,211.48,299.97,60.023,1455257703,"201051344001230","219011344069620",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,319944.2,319944.2,21439,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455257718,134493.00
02/12/2016 01:15,2,0.000,ALERT,211.93,300.57,59.986,1455257703,"201051344000582","219011344069620",0.00,-8.50,0,298.17,301.77,0.0,0.0,0.000,313478.1,313478.1,21576,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455257720,134494.00
02/12/2016 01:15,2,0.000,ALERT,211.03,299.37,59.991,1455257703,"201051344000955","219011344069620",0.00,-7.00,0,296.96,300.87,0.0,0.0,0.000,323958.6,323958.6,21547,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455257722,134495.00
02/12/2016 01:15,2,0.000,ALERT,211.03,298.47,59.986,1455257703,"274151322000094","219011344069620",0.00,-8.50,0,296.06,299.67,0.0,0.0,0.000,480681.6,480681.6,11015,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455257723,134496.00
02/12/2016 01:15,2,0.000,ALERT,211.70,301.77,59.981,1455257703,"201051344000579","219011344069620",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,324575.9,324575.9,16993,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455257725,134497.00
02/12/2016 01:15,2,0.000,ALERT,211.03,299.67,59.986,1455257703,"201051344000890","219011344069620",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,321413.4,321413.4,21521,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455257727,134498.00
02/12/2016 01:15,2,0.000,ALERT,211.48,299.37,59.986,1455257703,"201051344000438","219011344069620",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,323562.0,323562.0,21566,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455257729,134499.00
02/12/2016 01:15,2,0.000,ALERT,211.48,299.07,59.986,1455257703,"201051344000417","219011344069620",0.00,-7.00,0,296.36,300.27,0.0,0.0,0.000,317341.9,317341.9,21674,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455257731,134500.00
02/12/2016 01:15,2,0.000,ALERT,211.25,299.97,59.944,1455257703,"274151322000083","219011344069620",0.00,-6.50,0,296.96,301.17,0.0,0.0,0.000,592125.7,592125.7,10683,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455257732,134501.00
02/12/2016 01:15,2,0.000,ALERT,211.70,298.47,59.981,1455257703,"274151322000076","219011344069620",0.00,-7.00,0,296.36,301.17,0.0,0.0,0.000,629296.2,629296.2,10708,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455257734,134502.00
02/12/2016 01:15,2,0.000,ALERT,211.70,301.77,59.965,1455257703,"201051344000868","219011344069620",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,309505.2,309505.2,16794,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455257736,134503.00
02/12/2016 01:15,2,0.000,ALERT,211.03,299.97,59.975,1455257703,"274151322000095","219011344069620",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,622287.5,622287.5,10568,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455257738,134504.00
02/12/2016 01:15,2,0.000,ALERT,211.48,300.87,59.981,1455257703,"201051344000988","219011344069620",0.00,-8.00,0,296.66,302.98,0.0,0.0,0.000,307888.5,307888.5,17067,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455257740,134505.00
02/12/2016 01:15,2,0.000,ALERT,211.03,298.17,59.975,1455257703,"201051344001025","219011344069620",0.00,-8.50,0,296.36,301.47,0.0,0.0,0.000,321007.2,321007.2,21581,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455257742,134506.00
02/12/2016 01:15,2,0.000,ALERT,211.70,301.47,59.975,1455257703,"201051344000458","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,318216.3,318216.3,17006,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455257744,134507.00
02/12/2016 01:15,2,0.000,ALERT,212.16,300.87,59.981,1455257703,"201051344000853","219011344069620",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,316400.6,316400.6,16717,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455257745,134508.00
02/12/2016 01:15,2,0.000,ALERT,211.70,299.07,59.981,1455257703,"201051344000685","219011344069620",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,323418.0,323418.0,21446,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455257747,134509.00
02/12/2016 01:15,2,0.000,ALERT,211.48,299.07,59.975,1455257703,"201051344000917","219011344069620",0.00,-6.00,0,296.06,300.57,0.0,0.0,0.000,321012.7,321012.7,21419,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455257749,134510.00
02/12/2016 01:15,2,0.000,ALERT,211.48,299.67,59.970,1455257703,"201051344001145","219011344069620",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,325129.0,325129.0,21362,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455257751,134511.00
02/12/2016 01:15,2,0.000,ALERT,211.25,298.77,59.981,1455257703,"201051344000651","219011344069620",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,317369.3,317369.3,21617,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455257753,134512.00
02/12/2016 01:15,2,0.000,ALERT,210.57,298.17,59.938,1455257703,"274151322000088","219011344069620",0.00,-6.50,0,295.76,300.27,0.0,0.0,0.000,574539.0,574539.0,10427,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455257755,134513.00
02/12/2016 01:15,2,0.000,ALERT,211.48,298.17,59.975,1455257703,"274151322000068","219011344069620",0.00,-6.00,0,296.06,299.67,0.0,0.0,0.000,480830.2,480830.2,11169,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455257756,134514.00
02/12/2016 01:15,2,0.000,ALERT,210.80,299.37,59.981,1455257703,"201051344001135","219011344069620",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,314084.2,314084.2,21593,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455257758,134515.00
02/12/2016 01:15,2,0.000,ALERT,211.48,301.77,59.981,1455257703,"201051344000594","219011344069620",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,320153.1,320153.1,17020,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455257760,134516.00
02/12/2016 01:15,2,0.000,ALERT,211.25,298.47,59.970,1455257703,"201051344001203","219011344069620",0.00,-8.00,0,296.96,302.68,0.0,0.0,0.000,320371.5,320371.5,21577,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455257762,134517.00
02/12/2016 01:15,2,0.000,ALERT,210.80,298.47,59.970,1455257703,"274151322000054","219011344069620",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,586994.0,586994.0,10449,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455257764,134518.00
02/12/2016 01:15,2,0.000,ALERT,211.93,300.87,59.975,1455257703,"201051344000867","219011344069620",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,308973.5,308973.5,17025,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455257765,134519.00
02/12/2016 01:15,2,0.000,ALERT,211.03,299.07,59.986,1455257703,"201051344001093","219011344069620",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,319396.2,319396.2,21474,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455257767,134520.00
02/12/2016 01:15,2,0.000,ALERT,211.48,300.87,59.981,1455257703,"201051344000900","219011344069620",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,324267.5,324267.5,16576,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455257769,134521.00
02/12/2016 01:15,2,0.000,ALERT,211.70,300.27,59.970,1455257703,"201051344000648","219011344069620",0.00,-8.50,0,298.47,303.28,0.0,0.0,0.000,317293.3,317293.3,16764,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455257771,134522.00
02/12/2016 01:15,2,0.000,ALERT,211.48,301.47,59.970,1455257703,"201051344000569","219011344069620",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,325211.1,325211.1,16573,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455257772,134523.00
02/12/2016 01:15,2,0.000,ALERT,211.48,301.17,59.981,1455257703,"201051344000983","219011344069620",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,318101.9,318101.9,16901,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455257774,134524.00
02/12/2016 01:15,2,0.000,ALERT,211.70,301.17,59.975,1455257703,"201051344001158","219011344069620",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,313717.6,313717.6,17050,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455257776,134525.00
02/12/2016 01:15,2,0.000,ALERT,211.93,301.17,59.975,1455257703,"201051344000576","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,318775.6,318775.6,16620,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455257778,134526.00
02/12/2016 01:15,2,0.000,ALERT,211.03,297.57,59.975,1455257703,"274151322000087","219011344069620",0.00,-6.00,0,295.46,299.67,0.0,0.0,0.000,562155.7,562155.7,10489,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455257780,134527.00
02/12/2016 01:30,2,0.000,ALERT,212.83,302.37,59.975,1455258604,"201051344000645","219011344069620",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,318111.0,318111.0,16720,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455258606,134528.00
02/12/2016 01:30,2,0.000,ALERT,211.70,299.37,59.991,1455258604,"274151322000085","219011344069620",0.00,-7.00,0,297.57,301.17,0.0,0.0,0.000,589824.1,589824.1,10476,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455258607,134529.00
02/12/2016 01:30,2,0.000,ALERT,213.06,302.37,59.986,1455258604,"201051344000633","219011344069620",0.00,-8.00,0,297.57,303.28,0.0,0.0,0.000,309744.2,309744.2,17058,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455258609,134530.00
02/12/2016 01:30,2,0.000,ALERT,212.61,302.68,59.954,1455258604,"201051344000469","219011344069620",0.00,-8.50,0,298.17,303.58,0.0,0.0,0.000,310544.8,310544.8,17069,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455258611,134531.00
02/12/2016 01:30,2,0.000,ALERT,211.93,300.87,59.996,1455258604,"201051344000646","219011344069620",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,315963.8,315963.8,21598,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455258613,134532.00
02/12/2016 01:30,2,0.000,ALERT,211.25,299.07,59.981,1455258604,"274151322000052","219011344069620",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,597869.8,597869.8,10670,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455258615,134533.00
02/12/2016 01:30,2,0.000,ALERT,212.16,300.87,59.938,1455258604,"201051344000585","219011344069620",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,320822.3,320822.3,21597,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455258617,134534.00
02/12/2016 01:30,2,0.000,ALERT,212.16,300.87,59.986,1455258604,"201051344001230","219011344069620",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,319944.2,319944.2,21441,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455258618,134535.00
02/12/2016 01:30,2,0.000,ALERT,212.61,301.47,59.975,1455258604,"201051344000582","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,313478.1,313478.1,21578,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455258620,134536.00
02/12/2016 01:30,2,0.000,ALERT,211.70,300.57,59.991,1455258604,"201051344000955","219011344069620",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,323958.6,323958.6,21549,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455258622,134537.00
02/12/2016 01:30,2,0.000,ALERT,211.48,299.07,59.949,1455258604,"274151322000094","219011344069620",0.00,-8.50,0,296.96,300.27,0.0,0.0,0.000,480681.6,480681.6,11017,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455258624,134538.00
02/12/2016 01:30,2,0.000,ALERT,212.61,303.28,59.986,1455258604,"201051344000579","219011344069620",0.00,-7.00,0,299.97,304.48,0.0,0.0,0.000,324575.9,324575.9,16995,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455258626,134539.00
02/12/2016 01:30,2,0.000,ALERT,211.93,300.87,59.981,1455258604,"201051344000890","219011344069620",0.00,-7.00,0,297.87,302.68,0.0,0.0,0.000,321413.4,321413.4,21523,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455258627,134540.00
02/12/2016 01:30,2,0.000,ALERT,212.16,300.27,59.986,1455258604,"201051344000438","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,323562.0,323562.0,21568,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455258629,134541.00
02/12/2016 01:30,2,0.000,ALERT,212.16,299.97,59.981,1455258604,"201051344000417","219011344069620",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,317341.9,317341.9,21676,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455258631,134542.00
02/12/2016 01:30,2,0.000,ALERT,211.93,300.27,59.981,1455258604,"274151322000083","219011344069620",0.00,-7.00,0,297.87,301.47,0.0,0.0,0.000,592125.7,592125.7,10685,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455258633,134543.00
02/12/2016 01:30,2,0.000,ALERT,212.38,299.97,59.986,1455258604,"274151322000076","219011344069620",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,629296.2,629296.2,10710,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455258635,134544.00
02/12/2016 01:30,2,0.000,ALERT,212.61,303.28,59.986,1455258604,"201051344000868","219011344069620",0.00,-8.00,0,299.97,304.48,0.0,0.0,0.000,309505.2,309505.2,16796,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455258636,134545.00
02/12/2016 01:30,2,0.000,ALERT,211.70,300.87,59.981,1455258604,"274151322000095","219011344069620",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,622287.5,622287.5,10570,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455258638,134546.00
02/12/2016 01:30,2,0.000,ALERT,212.38,302.68,59.981,1455258604,"201051344000988","219011344069620",0.00,-7.00,0,296.66,303.28,0.0,0.0,0.000,307888.5,307888.5,17069,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455258640,134547.00
02/12/2016 01:30,2,0.000,ALERT,211.70,299.37,59.975,1455258604,"201051344001025","219011344069620",0.00,-8.50,0,296.66,302.37,0.0,0.0,0.000,321007.2,321007.2,21583,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455258642,134548.00
02/12/2016 01:30,2,0.000,ALERT,212.38,302.68,59.986,1455258604,"201051344000458","219011344069620",0.00,-6.00,0,299.37,304.78,0.0,0.0,0.000,318216.3,318216.3,17008,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455258644,134549.00
02/12/2016 01:30,2,0.000,ALERT,213.06,302.37,60.007,1455258604,"201051344000853","219011344069620",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,316400.6,316400.6,16719,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455258646,134550.00
02/12/2016 01:30,2,0.000,ALERT,212.61,300.87,59.981,1455258604,"201051344000685","219011344069620",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,323418.0,323418.0,21448,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455258647,134551.00
02/12/2016 01:30,2,0.000,ALERT,212.16,299.97,59.944,1455258604,"201051344000917","219011344069620",0.00,-6.00,0,296.36,301.17,0.0,0.0,0.000,321012.7,321012.7,21421,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455258649,134552.00
02/12/2016 01:30,2,0.000,ALERT,212.16,300.87,60.034,1455258604,"201051344001145","219011344069620",0.00,-8.00,0,297.57,302.37,0.0,0.0,0.000,325129.0,325129.0,21364,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455258651,134553.00
02/12/2016 01:30,2,0.000,ALERT,212.16,299.97,59.996,1455258604,"201051344000651","219011344069620",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,317369.3,317369.3,21619,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455258653,134554.00
02/12/2016 01:30,2,0.000,ALERT,211.25,299.37,59.986,1455258604,"274151322000088","219011344069620",0.00,-6.50,0,296.96,300.57,0.0,0.0,0.000,574539.0,574539.0,10429,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455258655,134555.00
02/12/2016 01:30,2,0.000,ALERT,212.38,299.37,59.991,1455258604,"274151322000068","219011344069620",0.00,-6.50,0,296.96,300.27,0.0,0.0,0.000,480830.2,480830.2,11171,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455258657,134556.00
02/12/2016 01:30,2,0.000,ALERT,211.70,300.27,59.981,1455258604,"201051344001135","219011344069620",0.00,-8.00,0,297.26,302.37,0.0,0.0,0.000,314084.2,314084.2,21595,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455258658,134557.00
02/12/2016 01:30,2,0.000,ALERT,211.93,302.98,59.991,1455258604,"201051344000594","219011344069620",0.00,-8.00,0,298.77,304.18,0.0,0.0,0.000,320153.1,320153.1,17022,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455258660,134558.00
02/12/2016 01:30,2,0.000,ALERT,212.16,299.97,59.991,1455258604,"201051344001203","219011344069620",0.00,-8.50,0,296.96,303.28,0.0,0.0,0.000,320371.5,320371.5,21579,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455258662,134559.00
02/12/2016 01:30,2,0.000,ALERT,211.48,299.67,59.996,1455258604,"274151322000054","219011344069620",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,586994.0,586994.0,10451,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455258664,134560.00
02/12/2016 01:30,2,0.000,ALERT,212.83,302.07,59.954,1455258604,"201051344000867","219011344069620",0.00,-6.50,0,298.47,304.18,0.0,0.0,0.000,308973.5,308973.5,17027,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455258666,134561.00
02/12/2016 01:30,2,0.000,ALERT,212.16,300.57,59.996,1455258604,"201051344001093","219011344069620",0.00,-6.50,0,296.66,301.47,0.0,0.0,0.000,319396.2,319396.2,21476,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455258668,134562.00
02/12/2016 01:30,2,0.000,ALERT,212.38,302.37,59.996,1455258604,"201051344000900","219011344069620",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,324267.5,324267.5,16578,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455258670,134563.00
02/12/2016 01:30,2,0.000,ALERT,212.83,302.07,60.039,1455258604,"201051344000648","219011344069620",0.00,-9.00,0,298.47,303.88,0.0,0.0,0.000,317293.3,317293.3,16766,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455258672,134564.00
02/12/2016 01:30,2,0.000,ALERT,212.61,302.98,60.039,1455258604,"201051344000569","219011344069620",0.00,-8.00,0,299.67,304.78,0.0,0.0,0.000,325211.1,325211.1,16575,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455258674,134565.00
