ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/12/2016 01:30,2,0.000,ALERT,212.61,302.68,60.002,1455258604,"201051344000983","219011344069620",0.00,-7.00,0,299.37,304.18,0.0,0.0,0.000,318101.9,318101.9,16903,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455258675,134566.00
02/12/2016 01:30,2,0.000,ALERT,212.61,302.37,59.996,1455258604,"201051344001158","219011344069620",0.00,-8.50,0,298.77,303.58,0.0,0.0,0.000,313717.6,313717.6,17052,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455258677,134567.00
02/12/2016 01:30,2,0.000,ALERT,213.06,302.98,59.991,1455258604,"201051344000576","219011344069620",0.00,-6.50,0,299.07,304.18,0.0,0.0,0.000,318775.6,318775.6,16622,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455258679,134568.00
02/12/2016 01:30,2,0.000,ALERT,211.93,299.07,60.002,1455258604,"274151322000087","219011344069620",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,562155.7,562155.7,10491,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455258681,134569.00
02/12/2016 01:45,2,0.000,ALERT,212.83,302.07,59.965,1455259504,"201051344000645","219011344069620",0.00,-7.00,0,300.27,306.58,0.0,0.0,0.000,318111.0,318111.0,16722,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455259506,134570.00
02/12/2016 01:45,2,0.000,ALERT,211.70,299.97,60.007,1455259504,"274151322000085","219011344069620",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,589824.1,589824.1,10478,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455259508,134571.00
02/12/2016 01:45,2,0.000,ALERT,213.06,301.77,59.996,1455259504,"201051344000633","219011344069620",0.00,-8.00,0,298.47,306.58,0.0,0.0,0.000,309744.2,309744.2,17060,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455259509,134572.00
02/12/2016 01:45,2,0.000,ALERT,212.61,302.37,59.991,1455259504,"201051344000469","219011344069620",0.00,-8.50,0,299.37,306.58,0.0,0.0,0.000,310544.8,310544.8,17071,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455259511,134573.00
02/12/2016 01:45,2,0.000,ALERT,211.70,300.27,59.970,1455259504,"201051344000646","219011344069620",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,315963.8,315963.8,21600,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455259513,134574.00
02/12/2016 01:45,2,0.000,ALERT,211.48,301.17,59.991,1455259504,"274151322000052","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,597869.8,597869.8,10672,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455259515,134575.00
02/12/2016 01:45,2,0.000,ALERT,212.16,300.57,59.991,1455259504,"201051344000585","219011344069620",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,320822.3,320822.3,21599,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455259517,134576.00
02/12/2016 01:45,2,0.000,ALERT,211.93,300.57,59.991,1455259504,"201051344001230","219011344069620",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,319944.2,319944.2,21443,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455259518,134577.00
02/12/2016 01:45,2,0.000,ALERT,212.38,300.87,59.981,1455259504,"201051344000582","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,313478.1,313478.1,21580,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455259520,134578.00
02/12/2016 01:45,2,0.000,ALERT,211.48,299.97,59.986,1455259504,"201051344000955","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,323958.6,323958.6,21551,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455259522,134579.00
02/12/2016 01:45,2,0.000,ALERT,211.48,299.67,59.996,1455259504,"274151322000094","219011344069620",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,480681.6,480681.6,11019,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455259524,134580.00
02/12/2016 01:45,2,0.000,ALERT,212.38,302.68,59.996,1455259504,"201051344000579","219011344069620",0.00,-7.00,0,300.87,307.18,0.0,0.0,0.000,324575.9,324575.9,16997,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455259526,134581.00
02/12/2016 01:45,2,0.000,ALERT,211.70,300.57,60.018,1455259504,"201051344000890","219011344069620",0.00,-7.00,0,298.17,303.28,0.0,0.0,0.000,321413.4,321413.4,21525,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455259527,134582.00
02/12/2016 01:45,2,0.000,ALERT,211.93,299.97,59.981,1455259504,"201051344000438","219011344069620",0.00,-8.50,0,297.87,302.68,0.0,0.0,0.000,323562.0,323562.0,21570,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455259529,134583.00
02/12/2016 01:45,2,0.000,ALERT,211.93,299.37,59.981,1455259504,"201051344000417","219011344069620",0.00,-8.00,0,297.26,301.77,0.0,0.0,0.000,317341.9,317341.9,21678,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455259531,134584.00
02/12/2016 01:45,2,0.000,ALERT,211.70,300.87,59.986,1455259504,"274151322000083","219011344069620",0.00,-7.00,0,298.47,302.07,0.0,0.0,0.000,592125.7,592125.7,10687,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455259533,134585.00
02/12/2016 01:45,2,0.000,ALERT,212.16,300.27,59.986,1455259504,"274151322000076","219011344069620",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,629296.2,629296.2,10712,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455259535,134586.00
02/12/2016 01:45,2,0.000,ALERT,212.38,302.98,59.981,1455259504,"201051344000868","219011344069620",0.00,-7.00,0,301.17,307.78,0.0,0.0,0.000,309505.2,309505.2,16798,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455259536,134587.00
02/12/2016 01:45,2,0.000,ALERT,211.48,301.47,60.002,1455259504,"274151322000095","219011344069620",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,622287.5,622287.5,10572,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455259538,134588.00
02/12/2016 01:45,2,0.000,ALERT,212.16,302.07,59.986,1455259504,"201051344000988","219011344069620",0.00,-7.00,0,297.57,306.28,0.0,0.0,0.000,307888.5,307888.5,17071,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455259540,134589.00
02/12/2016 01:45,2,0.000,ALERT,211.70,299.37,59.991,1455259504,"201051344001025","219011344069620",0.00,-8.50,0,296.96,302.68,0.0,0.0,0.000,321007.2,321007.2,21585,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455259542,134590.00
02/12/2016 01:45,2,0.000,ALERT,212.16,302.37,59.991,1455259504,"201051344000458","219011344069620",0.00,-6.00,0,300.57,306.88,0.0,0.0,0.000,318216.3,318216.3,17010,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455259544,134591.00
02/12/2016 01:45,2,0.000,ALERT,212.83,302.07,59.981,1455259504,"201051344000853","219011344069620",0.00,-8.00,0,300.27,306.58,0.0,0.0,0.000,316400.6,316400.6,16721,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455259545,134592.00
02/12/2016 01:45,2,0.000,ALERT,212.16,299.97,59.981,1455259504,"201051344000685","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,323418.0,323418.0,21450,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455259547,134593.00
02/12/2016 01:45,2,0.000,ALERT,212.16,299.67,59.975,1455259504,"201051344000917","219011344069620",0.00,-6.50,0,296.66,301.47,0.0,0.0,0.000,321012.7,321012.7,21423,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455259549,134594.00
02/12/2016 01:45,2,0.000,ALERT,212.16,300.27,59.954,1455259504,"201051344001145","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,325129.0,325129.0,21366,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455259551,134595.00
02/12/2016 01:45,2,0.000,ALERT,211.93,299.37,60.018,1455259504,"201051344000651","219011344069620",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,317369.3,317369.3,21621,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455259553,134596.00
02/12/2016 01:45,2,0.000,ALERT,211.03,299.37,59.986,1455259504,"274151322000088","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,574539.0,574539.0,10431,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455259555,134597.00
02/12/2016 01:45,2,0.000,ALERT,212.16,299.37,59.965,1455259504,"274151322000068","219011344069620",0.00,-6.50,0,297.26,300.87,0.0,0.0,0.000,480830.2,480830.2,11173,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455259556,134598.00
02/12/2016 01:45,2,0.000,ALERT,211.48,300.27,60.018,1455259504,"201051344001135","219011344069620",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,314084.2,314084.2,21597,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455259558,134599.00
02/12/2016 01:45,2,0.000,ALERT,211.93,302.37,60.018,1455259504,"201051344000594","219011344069620",0.00,-8.00,0,299.97,307.48,0.0,0.0,0.000,320153.1,320153.1,17024,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455259560,134600.00
02/12/2016 01:45,2,0.000,ALERT,211.93,299.67,59.944,1455259504,"201051344001203","219011344069620",0.00,-8.50,0,297.57,303.58,0.0,0.0,0.000,320371.5,320371.5,21581,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455259562,134601.00
02/12/2016 01:45,2,0.000,ALERT,211.25,300.57,59.965,1455259504,"274151322000054","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,586994.0,586994.0,10453,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455259564,134602.00
02/12/2016 01:45,2,0.000,ALERT,212.61,301.77,59.986,1455259504,"201051344000867","219011344069620",0.00,-7.00,0,299.67,306.58,0.0,0.0,0.000,308973.5,308973.5,17029,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455259566,134603.00
02/12/2016 01:45,2,0.000,ALERT,211.70,300.27,59.981,1455259504,"201051344001093","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,319396.2,319396.2,21478,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455259567,134604.00
02/12/2016 01:45,2,0.000,ALERT,212.16,302.07,59.986,1455259504,"201051344000900","219011344069620",0.00,-8.00,0,299.67,306.58,0.0,0.0,0.000,324267.5,324267.5,16580,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455259569,134605.00
02/12/2016 01:45,2,0.000,ALERT,212.38,301.17,59.975,1455259504,"201051344000648","219011344069620",0.00,-9.00,0,299.67,306.28,0.0,0.0,0.000,317293.3,317293.3,16768,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455259571,134606.00
02/12/2016 01:45,2,0.000,ALERT,212.61,302.68,59.986,1455259504,"201051344000569","219011344069620",0.00,-8.00,0,300.87,307.18,0.0,0.0,0.000,325211.1,325211.1,16577,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455259573,134607.00
02/12/2016 01:45,2,0.000,ALERT,212.16,302.07,59.986,1455259504,"201051344000983","219011344069620",0.00,-7.00,0,300.57,306.58,0.0,0.0,0.000,318101.9,318101.9,16905,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455259575,134608.00
02/12/2016 01:45,2,0.000,ALERT,212.61,302.07,59.975,1455259504,"201051344001158","219011344069620",0.00,-9.00,0,299.67,306.58,0.0,0.0,0.000,313717.6,313717.6,17054,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455259577,134609.00
02/12/2016 01:45,2,0.000,ALERT,213.06,302.68,59.975,1455259504,"201051344000576","219011344069620",0.00,-7.00,0,300.27,307.18,0.0,0.0,0.000,318775.6,318775.6,16624,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455259578,134610.00
02/12/2016 01:45,2,0.000,ALERT,211.48,298.77,59.959,1455259504,"274151322000087","219011344069620",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,562155.7,562155.7,10493,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455259580,134611.00
02/12/2016 02:00,2,0.000,ALERT,213.06,302.37,59.996,1455260403,"201051344000645","219011344069620",0.00,-7.00,0,300.27,303.88,0.0,0.0,0.000,318111.0,318111.0,16724,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455260405,134612.00
02/12/2016 02:00,2,0.000,ALERT,211.70,299.67,59.949,1455260403,"274151322000085","219011344069620",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,589824.1,589824.1,10480,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455260407,134613.00
02/12/2016 02:00,2,0.000,ALERT,213.06,302.07,60.002,1455260403,"201051344000633","219011344069620",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,309744.2,309744.2,17062,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455260408,134614.00
02/12/2016 02:00,2,0.000,ALERT,212.38,302.07,60.002,1455260403,"201051344000469","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,310544.8,310544.8,17073,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455260410,134615.00
02/12/2016 02:00,2,0.000,ALERT,211.70,300.27,60.002,1455260403,"201051344000646","219011344069620",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,315963.8,315963.8,21602,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455260412,134616.00
02/12/2016 02:00,2,0.000,ALERT,211.48,299.97,60.034,1455260403,"274151322000052","219011344069620",0.00,-8.00,0,297.57,302.37,0.0,0.0,0.000,597869.8,597869.8,10674,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455260414,134617.00
02/12/2016 02:00,2,0.000,ALERT,212.16,300.57,60.007,1455260403,"201051344000585","219011344069620",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,320822.3,320822.3,21601,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455260416,134618.00
02/12/2016 02:00,2,0.000,ALERT,211.93,300.57,60.002,1455260403,"201051344001230","219011344069620",0.00,-8.00,0,298.47,302.07,0.0,0.0,0.000,319944.2,319944.2,21445,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455260417,134619.00
02/12/2016 02:00,2,0.000,ALERT,212.38,301.17,60.002,1455260403,"201051344000582","219011344069620",0.00,-9.00,0,299.07,302.37,0.0,0.0,0.000,313478.1,313478.1,21582,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455260419,134620.00
02/12/2016 02:00,2,0.000,ALERT,211.48,299.97,59.996,1455260403,"201051344000955","219011344069620",0.00,-8.00,0,297.87,301.47,0.0,0.0,0.000,323958.6,323958.6,21553,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455260421,134621.00
02/12/2016 02:00,2,0.000,ALERT,211.48,298.77,60.034,1455260403,"274151322000094","219011344069620",0.00,-8.50,0,296.96,300.87,0.0,0.0,0.000,480681.6,480681.6,11021,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455260423,134622.00
02/12/2016 02:00,2,0.000,ALERT,212.38,303.28,60.007,1455260403,"201051344000579","219011344069620",0.00,-7.00,0,300.87,304.78,0.0,0.0,0.000,324575.9,324575.9,16999,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455260425,134623.00
02/12/2016 02:00,2,0.000,ALERT,211.70,300.57,60.002,1455260403,"201051344000890","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,321413.4,321413.4,21527,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455260426,134624.00
02/12/2016 02:00,2,0.000,ALERT,211.93,299.97,60.012,1455260403,"201051344000438","219011344069620",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,323562.0,323562.0,21572,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455260428,134625.00
02/12/2016 02:00,2,0.000,ALERT,211.93,299.37,59.996,1455260403,"201051344000417","219011344069620",0.00,-8.00,0,297.57,301.17,0.0,0.0,0.000,317341.9,317341.9,21680,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455260430,134626.00
02/12/2016 02:00,2,0.000,ALERT,211.48,299.37,60.034,1455260403,"274151322000083","219011344069620",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,592125.7,592125.7,10689,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455260432,134627.00
02/12/2016 02:00,2,0.000,ALERT,211.93,299.37,59.991,1455260403,"274151322000076","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,629296.2,629296.2,10714,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455260434,134628.00
02/12/2016 02:00,2,0.000,ALERT,212.38,302.98,60.002,1455260403,"201051344000868","219011344069620",0.00,-7.00,0,300.87,304.78,0.0,0.0,0.000,309505.2,309505.2,16800,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455260435,134629.00
02/12/2016 02:00,2,0.000,ALERT,211.48,300.27,60.002,1455260403,"274151322000095","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,622287.5,622287.5,10574,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455260437,134630.00
02/12/2016 02:00,2,0.000,ALERT,212.16,302.07,60.002,1455260403,"201051344000988","219011344069620",0.00,-8.00,0,297.87,303.58,0.0,0.0,0.000,307888.5,307888.5,17073,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455260439,134631.00
02/12/2016 02:00,2,0.000,ALERT,211.70,299.07,60.007,1455260403,"201051344001025","219011344069620",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,321007.2,321007.2,21587,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455260441,134632.00
02/12/2016 02:00,2,0.000,ALERT,212.38,302.68,60.002,1455260403,"201051344000458","219011344069620",0.00,-6.00,0,300.57,304.78,0.0,0.0,0.000,318216.3,318216.3,17012,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455260443,134633.00
02/12/2016 02:00,2,0.000,ALERT,212.83,302.07,60.012,1455260403,"201051344000853","219011344069620",0.00,-8.00,0,300.27,303.88,0.0,0.0,0.000,316400.6,316400.6,16723,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455260444,134634.00
02/12/2016 02:00,2,0.000,ALERT,212.16,299.67,59.996,1455260403,"201051344000685","219011344069620",0.00,-8.00,0,297.87,301.47,0.0,0.0,0.000,323418.0,323418.0,21452,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455260446,134635.00
02/12/2016 02:00,2,0.000,ALERT,211.93,299.37,59.996,1455260403,"201051344000917","219011344069620",0.00,-6.50,0,296.96,301.17,0.0,0.0,0.000,321012.7,321012.7,21425,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455260448,134636.00
02/12/2016 02:00,2,0.000,ALERT,211.93,300.27,60.002,1455260403,"201051344001145","219011344069620",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,325129.0,325129.0,21368,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455260450,134637.00
02/12/2016 02:00,2,0.000,ALERT,211.93,299.37,60.007,1455260403,"201051344000651","219011344069620",0.00,-9.00,0,297.57,301.17,0.0,0.0,0.000,317369.3,317369.3,21623,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455260452,134638.00
02/12/2016 02:00,2,0.000,ALERT,211.03,299.37,59.991,1455260403,"274151322000088","219011344069620",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,574539.0,574539.0,10433,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455260453,134639.00
02/12/2016 02:00,2,0.000,ALERT,212.16,298.47,59.996,1455260403,"274151322000068","219011344069620",0.00,-6.50,0,297.26,300.87,0.0,0.0,0.000,480830.2,480830.2,11175,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455260455,134640.00
02/12/2016 02:00,2,0.000,ALERT,211.48,299.97,60.034,1455260403,"201051344001135","219011344069620",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,314084.2,314084.2,21599,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455260457,134641.00
02/12/2016 02:00,2,0.000,ALERT,211.93,302.37,60.028,1455260403,"201051344000594","219011344069620",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,320153.1,320153.1,17026,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455260459,134642.00
02/12/2016 02:00,2,0.000,ALERT,211.70,299.67,59.996,1455260403,"201051344001203","219011344069620",0.00,-8.50,0,297.57,302.98,0.0,0.0,0.000,320371.5,320371.5,21583,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455260461,134643.00
02/12/2016 02:00,2,0.000,ALERT,211.03,299.67,59.991,1455260403,"274151322000054","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,586994.0,586994.0,10455,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455260462,134644.00
02/12/2016 02:00,2,0.000,ALERT,212.38,301.77,59.949,1455260403,"201051344000867","219011344069620",0.00,-6.50,0,299.37,304.18,0.0,0.0,0.000,308973.5,308973.5,17031,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455260464,134645.00
02/12/2016 02:00,2,0.000,ALERT,211.70,299.67,60.012,1455260403,"201051344001093","219011344069620",0.00,-6.50,0,297.87,301.47,0.0,0.0,0.000,319396.2,319396.2,21480,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455260466,134646.00
02/12/2016 02:00,2,0.000,ALERT,211.93,302.07,59.981,1455260403,"201051344000900","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,324267.5,324267.5,16582,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455260468,134647.00
02/12/2016 02:00,2,0.000,ALERT,212.38,301.47,60.012,1455260403,"201051344000648","219011344069620",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,317293.3,317293.3,16770,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455260470,134648.00
02/12/2016 02:00,2,0.000,ALERT,212.38,302.98,59.981,1455260403,"201051344000569","219011344069620",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,325211.1,325211.1,16579,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455260472,134649.00
02/12/2016 02:00,2,0.000,ALERT,212.16,302.37,59.986,1455260403,"201051344000983","219011344069620",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,318101.9,318101.9,16907,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455260473,134650.00
02/12/2016 02:00,2,0.000,ALERT,212.61,302.37,59.991,1455260403,"201051344001158","219011344069620",0.00,-9.00,0,299.97,303.58,0.0,0.0,0.000,313717.6,313717.6,17056,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455260475,134651.00
02/12/2016 02:00,2,0.000,ALERT,212.83,302.68,60.002,1455260403,"201051344000576","219011344069620",0.00,-8.50,0,300.57,304.18,0.0,0.0,0.000,318775.6,318775.6,16626,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455260477,134652.00
02/12/2016 02:00,2,0.000,ALERT,211.48,299.07,59.996,1455260403,"274151322000087","219011344069620",0.00,-6.50,0,296.66,300.57,0.0,0.0,0.000,562155.7,562155.7,10495,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455260479,134653.00
02/12/2016 02:15,2,0.000,ALERT,213.06,302.98,59.996,1455261303,"201051344000645","219011344069620",0.00,-7.00,0,300.27,304.48,0.0,0.0,0.000,318111.0,318111.0,16726,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455261305,134654.00
02/12/2016 02:15,2,0.000,ALERT,211.93,299.67,60.002,1455261303,"274151322000085","219011344069620",0.00,-7.00,0,297.87,301.47,0.0,0.0,0.000,589824.1,589824.1,10482,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455261307,134655.00
02/12/2016 02:15,2,0.000,ALERT,213.29,302.68,59.996,1455261303,"201051344000633","219011344069620",0.00,-8.50,0,298.17,304.18,0.0,0.0,0.000,309744.2,309744.2,17064,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455261309,134656.00
02/12/2016 02:15,2,0.000,ALERT,212.61,302.98,60.002,1455261303,"201051344000469","219011344069620",0.00,-9.00,0,299.37,304.18,0.0,0.0,0.000,310544.8,310544.8,17075,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455261311,134657.00
02/12/2016 02:15,2,0.000,ALERT,211.93,300.27,59.991,1455261303,"201051344000646","219011344069620",0.00,-8.50,0,297.87,301.47,0.0,0.0,0.000,315963.8,315963.8,21604,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455261312,134658.00
02/12/2016 02:15,2,0.000,ALERT,211.48,300.87,59.981,1455261303,"274151322000052","219011344069620",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,597869.8,597869.8,10676,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455261314,134659.00
02/12/2016 02:15,2,0.000,ALERT,212.16,300.57,59.996,1455261303,"201051344000585","219011344069620",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,320822.3,320822.3,21603,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455261316,134660.00
02/12/2016 02:15,2,0.000,ALERT,212.16,300.87,60.002,1455261303,"201051344001230","219011344069620",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,319944.2,319944.2,21447,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455261318,134661.00
02/12/2016 02:15,2,0.000,ALERT,212.61,301.17,59.991,1455261303,"201051344000582","219011344069620",0.00,-9.00,0,299.07,302.37,0.0,0.0,0.000,313478.1,313478.1,21584,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455261320,134662.00
02/12/2016 02:15,2,0.000,ALERT,211.70,300.27,59.996,1455261303,"201051344000955","219011344069620",0.00,-8.00,0,298.17,301.47,0.0,0.0,0.000,323958.6,323958.6,21555,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455261321,134663.00
02/12/2016 02:15,2,0.000,ALERT,211.70,299.07,59.991,1455261303,"274151322000094","219011344069620",0.00,-8.50,0,297.26,300.87,0.0,0.0,0.000,480681.6,480681.6,11023,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455261323,134664.00
02/12/2016 02:15,2,0.000,ALERT,212.61,303.58,59.991,1455261303,"201051344000579","219011344069620",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,324575.9,324575.9,17001,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455261325,134665.00
02/12/2016 02:15,2,0.000,ALERT,211.93,300.87,59.996,1455261303,"201051344000890","219011344069620",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,321413.4,321413.4,21529,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455261327,134666.00
02/12/2016 02:15,2,0.000,ALERT,212.38,300.27,59.996,1455261303,"201051344000438","219011344069620",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,323562.0,323562.0,21574,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455261329,134667.00
02/12/2016 02:15,2,0.000,ALERT,212.38,299.67,59.996,1455261303,"201051344000417","219011344069620",0.00,-8.00,0,297.57,301.17,0.0,0.0,0.000,317341.9,317341.9,21682,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455261331,134668.00
02/12/2016 02:15,2,0.000,ALERT,211.93,299.97,60.007,1455261303,"274151322000083","219011344069620",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,592125.7,592125.7,10691,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455261333,134669.00
02/12/2016 02:15,2,0.000,ALERT,212.38,299.97,59.991,1455261303,"274151322000076","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,629296.2,629296.2,10716,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455261335,134670.00
02/12/2016 02:15,2,0.000,ALERT,212.61,303.88,59.996,1455261303,"201051344000868","219011344069620",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,309505.2,309505.2,16802,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455261337,134671.00
02/12/2016 02:15,2,0.000,ALERT,211.70,300.87,59.991,1455261303,"274151322000095","219011344069620",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,622287.5,622287.5,10576,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455261339,134672.00
02/12/2016 02:15,2,0.000,ALERT,212.38,302.68,59.996,1455261303,"201051344000988","219011344069620",0.00,-7.00,0,298.17,304.18,0.0,0.0,0.000,307888.5,307888.5,17075,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455261340,134673.00
02/12/2016 02:15,2,0.000,ALERT,211.70,299.37,59.996,1455261303,"201051344001025","219011344069620",0.00,-8.50,0,297.26,302.37,0.0,0.0,0.000,321007.2,321007.2,21589,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455261342,134674.00
02/12/2016 02:15,2,0.000,ALERT,212.38,302.98,60.002,1455261303,"201051344000458","219011344069620",0.00,-6.00,0,300.57,305.08,0.0,0.0,0.000,318216.3,318216.3,17014,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455261344,134675.00
02/12/2016 02:15,2,0.000,ALERT,213.29,302.98,60.002,1455261303,"201051344000853","219011344069620",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,316400.6,316400.6,16725,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455261346,134676.00
02/12/2016 02:15,2,0.000,ALERT,212.38,300.27,60.002,1455261303,"201051344000685","219011344069620",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,323418.0,323418.0,21454,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455261348,134677.00
02/12/2016 02:15,2,0.000,ALERT,212.38,300.57,60.007,1455261303,"201051344001145","219011344069620",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,325129.0,325129.0,21370,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455261351,134678.00
02/12/2016 02:15,2,0.000,ALERT,212.16,299.67,60.002,1455261303,"201051344000651","219011344069620",0.00,-10.00,0,297.57,301.17,0.0,0.0,0.000,317369.3,317369.3,21625,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455261352,134679.00
02/12/2016 02:15,2,0.000,ALERT,211.25,299.67,59.996,1455261303,"274151322000088","219011344069620",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,574539.0,574539.0,10435,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455261354,134680.00
02/12/2016 02:15,2,0.000,ALERT,212.61,299.07,60.012,1455261303,"274151322000068","219011344069620",0.00,-6.50,0,297.26,300.87,0.0,0.0,0.000,480830.2,480830.2,11177,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455261356,134681.00
02/12/2016 02:15,2,0.000,ALERT,211.70,300.27,59.986,1455261303,"201051344001135","219011344069620",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,314084.2,314084.2,21601,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455261358,134682.00
02/12/2016 02:15,2,0.000,ALERT,212.16,303.28,59.996,1455261303,"201051344000594","219011344069620",0.00,-8.50,0,299.97,304.78,0.0,0.0,0.000,320153.1,320153.1,17028,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455261360,134683.00
02/12/2016 02:15,2,0.000,ALERT,212.16,299.97,59.991,1455261303,"201051344001203","219011344069620",0.00,-8.50,0,297.57,303.28,0.0,0.0,0.000,320371.5,320371.5,21585,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455261361,134684.00
02/12/2016 02:15,2,0.000,ALERT,211.48,299.67,59.996,1455261303,"274151322000054","219011344069620",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,586994.0,586994.0,10457,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455261363,134685.00
02/12/2016 02:15,2,0.000,ALERT,212.83,302.07,59.996,1455261303,"201051344000867","219011344069620",0.00,-7.00,0,299.37,304.78,0.0,0.0,0.000,308973.5,308973.5,17033,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455261365,134686.00
02/12/2016 02:15,2,0.000,ALERT,211.93,300.27,60.028,1455261303,"201051344001093","219011344069620",0.00,-6.50,0,297.87,301.47,0.0,0.0,0.000,319396.2,319396.2,21482,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455261367,134687.00
02/12/2016 02:15,2,0.000,ALERT,212.38,302.68,60.002,1455261303,"201051344000900","219011344069620",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,324267.5,324267.5,16584,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455261369,134688.00
02/12/2016 02:15,2,0.000,ALERT,212.83,302.07,60.007,1455261303,"201051344000648","219011344069620",0.00,-9.00,0,299.67,304.48,0.0,0.0,0.000,317293.3,317293.3,16772,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455261370,134689.00
02/12/2016 02:15,2,0.000,ALERT,212.61,303.28,60.007,1455261303,"201051344000569","219011344069620",0.00,-8.00,0,300.87,305.38,0.0,0.0,0.000,325211.1,325211.1,16581,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455261372,134690.00
02/12/2016 02:15,2,0.000,ALERT,212.61,302.98,59.981,1455261303,"201051344000983","219011344069620",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,318101.9,318101.9,16909,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455261374,134691.00
02/12/2016 02:15,2,0.000,ALERT,212.83,302.68,59.975,1455261303,"201051344001158","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,313717.6,313717.6,17058,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455261376,134692.00
02/12/2016 02:15,2,0.000,ALERT,213.06,303.28,60.007,1455261303,"201051344000576","219011344069620",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,318775.6,318775.6,16628,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455261378,134693.00
02/12/2016 02:15,2,0.000,ALERT,211.70,298.17,59.996,1455261303,"274151322000087","219011344069620",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,562155.7,562155.7,10497,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455261379,134694.00
02/12/2016 02:15,2,0.000,ALERT,212.16,299.67,60.007,1455261303,"201051344000917","219011344069620",0.00,-6.50,0,296.66,301.17,0.0,0.0,0.000,321012.7,321012.7,21427,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455261381,134695.00
02/12/2016 02:30,2,0.000,ALERT,213.29,302.98,60.007,1455262203,"201051344000645","219011344069620",0.00,-7.00,0,301.17,304.78,0.0,0.0,0.000,318111.0,318111.0,16728,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455262205,134696.00
02/12/2016 02:30,2,0.000,ALERT,212.38,301.17,59.996,1455262203,"274151322000085","219011344069620",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,589824.1,589824.1,10484,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455262207,134697.00
02/12/2016 02:30,2,0.000,ALERT,213.51,302.98,60.002,1455262203,"201051344000633","219011344069620",0.00,-8.50,0,299.37,304.18,0.0,0.0,0.000,309744.2,309744.2,17066,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455262209,134698.00
02/12/2016 02:30,2,0.000,ALERT,212.83,302.98,60.007,1455262203,"201051344000469","219011344069620",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,310544.8,310544.8,17077,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455262210,134699.00
02/12/2016 02:30,2,0.000,ALERT,212.16,300.87,60.018,1455262203,"201051344000646","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,315963.8,315963.8,21606,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455262212,134700.00
02/12/2016 02:30,2,0.000,ALERT,211.93,301.47,59.970,1455262203,"274151322000052","219011344069620",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,597869.8,597869.8,10678,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455262214,134701.00
02/12/2016 02:30,2,0.000,ALERT,212.61,301.17,60.018,1455262203,"201051344000585","219011344069620",0.00,-7.00,0,297.87,302.37,0.0,0.0,0.000,320822.3,320822.3,21605,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455262216,134702.00
02/12/2016 02:30,2,0.000,ALERT,212.38,301.17,60.007,1455262203,"201051344001230","219011344069620",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,319944.2,319944.2,21449,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455262217,134703.00
02/12/2016 02:30,2,0.000,ALERT,212.83,301.77,59.965,1455262203,"201051344000582","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,313478.1,313478.1,21586,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455262219,134704.00
02/12/2016 02:30,2,0.000,ALERT,211.93,300.57,59.996,1455262203,"201051344000955","219011344069620",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,323958.6,323958.6,21557,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455262221,134705.00
02/12/2016 02:30,2,0.000,ALERT,211.93,299.97,60.012,1455262203,"274151322000094","219011344069620",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,480681.6,480681.6,11025,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455262223,134706.00
02/12/2016 02:30,2,0.000,ALERT,212.83,303.88,59.996,1455262203,"201051344000579","219011344069620",0.00,-8.00,0,301.77,305.38,0.0,0.0,0.000,324575.9,324575.9,17003,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455262225,134707.00
02/12/2016 02:30,2,0.000,ALERT,212.16,301.17,60.002,1455262203,"201051344000890","219011344069620",0.00,-7.00,0,298.77,303.28,0.0,0.0,0.000,321413.4,321413.4,21531,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455262226,134708.00
02/12/2016 02:30,2,0.000,ALERT,212.61,300.87,60.012,1455262203,"201051344000438","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,323562.0,323562.0,21576,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455262228,134709.00
02/12/2016 02:30,2,0.000,ALERT,212.61,300.57,59.996,1455262203,"201051344000417","219011344069620",0.00,-8.00,0,297.87,301.47,0.0,0.0,0.000,317341.9,317341.9,21684,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455262230,134710.00
