ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/12/2016 02:30,2,0.000,ALERT,212.16,300.57,59.991,1455262203,"274151322000083","219011344069620",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,592125.7,592125.7,10693,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455262232,134711.00
02/12/2016 02:30,2,0.000,ALERT,212.61,300.87,59.970,1455262203,"274151322000076","219011344069620",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,629296.2,629296.2,10718,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455262234,134712.00
02/12/2016 02:30,2,0.000,ALERT,212.83,303.88,60.007,1455262203,"201051344000868","219011344069620",0.00,-8.00,0,301.47,305.68,0.0,0.0,0.000,309505.2,309505.2,16804,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455262235,134713.00
02/12/2016 02:30,2,0.000,ALERT,212.16,301.47,60.007,1455262203,"274151322000095","219011344069620",0.00,-8.50,0,299.37,302.98,0.0,0.0,0.000,622287.5,622287.5,10578,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455262237,134714.00
02/12/2016 02:30,2,0.000,ALERT,212.61,302.98,59.970,1455262203,"201051344000988","219011344069620",0.00,-8.00,0,298.47,304.18,0.0,0.0,0.000,307888.5,307888.5,17077,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455262239,134715.00
02/12/2016 02:30,2,0.000,ALERT,212.16,300.27,60.002,1455262203,"201051344001025","219011344069620",0.00,-8.50,0,297.87,302.68,0.0,0.0,0.000,321007.2,321007.2,21591,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455262241,134716.00
02/12/2016 02:30,2,0.000,ALERT,212.83,303.28,60.007,1455262203,"201051344000458","219011344069620",0.00,-6.00,0,301.17,305.38,0.0,0.0,0.000,318216.3,318216.3,17016,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455262243,134717.00
02/12/2016 02:30,2,0.000,ALERT,213.51,303.28,60.007,1455262203,"201051344000853","219011344069620",0.00,-8.00,0,301.17,304.78,0.0,0.0,0.000,316400.6,316400.6,16727,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455262245,134718.00
02/12/2016 02:30,2,0.000,ALERT,212.83,301.17,60.002,1455262203,"201051344000685","219011344069620",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,323418.0,323418.0,21456,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455262246,134719.00
02/12/2016 02:30,2,0.000,ALERT,212.83,300.87,60.018,1455262203,"201051344000917","219011344069620",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,321012.7,321012.7,21429,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455262249,134720.00
02/12/2016 02:30,2,0.000,ALERT,212.83,301.47,59.996,1455262203,"201051344001145","219011344069620",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,325129.0,325129.0,21372,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455262251,134721.00
02/12/2016 02:30,2,0.000,ALERT,212.61,300.57,60.007,1455262203,"201051344000651","219011344069620",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,317369.3,317369.3,21627,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455262252,134722.00
02/12/2016 02:30,2,0.000,ALERT,211.70,299.67,59.996,1455262203,"274151322000088","219011344069620",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,574539.0,574539.0,10437,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455262254,134723.00
02/12/2016 02:30,2,0.000,ALERT,212.83,299.37,59.991,1455262203,"274151322000068","219011344069620",0.00,-6.50,0,297.57,301.17,0.0,0.0,0.000,480830.2,480830.2,11179,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455262256,134724.00
02/12/2016 02:30,2,0.000,ALERT,212.38,301.17,60.002,1455262203,"201051344001135","219011344069620",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,314084.2,314084.2,21603,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455262258,134725.00
02/12/2016 02:30,2,0.000,ALERT,212.61,303.58,60.002,1455262203,"201051344000594","219011344069620",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,320153.1,320153.1,17030,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455262260,134726.00
02/12/2016 02:30,2,0.000,ALERT,212.61,300.87,60.023,1455262203,"201051344001203","219011344069620",0.00,-8.50,0,298.17,303.88,0.0,0.0,0.000,320371.5,320371.5,21587,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455262261,134727.00
02/12/2016 02:30,2,0.000,ALERT,211.93,300.57,59.991,1455262203,"274151322000054","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,586994.0,586994.0,10459,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455262263,134728.00
02/12/2016 02:30,2,0.000,ALERT,213.29,302.68,59.996,1455262203,"201051344000867","219011344069620",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,308973.5,308973.5,17035,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455262265,134729.00
02/12/2016 02:30,2,0.000,ALERT,212.61,301.47,59.981,1455262203,"201051344001093","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,319396.2,319396.2,21484,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455262267,134730.00
02/12/2016 02:30,2,0.000,ALERT,212.38,302.68,60.023,1455262203,"201051344000900","219011344069620",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,324267.5,324267.5,16586,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455262268,134731.00
02/12/2016 02:30,2,0.000,ALERT,213.06,302.37,59.954,1455262203,"201051344000648","219011344069620",0.00,-9.00,0,299.97,304.78,0.0,0.0,0.000,317293.3,317293.3,16774,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455262270,134732.00
02/12/2016 02:30,2,0.000,ALERT,213.06,303.58,60.002,1455262203,"201051344000569","219011344069620",0.00,-8.00,0,301.47,305.38,0.0,0.0,0.000,325211.1,325211.1,16583,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455262272,134733.00
02/12/2016 02:30,2,0.000,ALERT,212.83,302.98,60.002,1455262203,"201051344000983","219011344069620",0.00,-8.00,0,301.17,304.78,0.0,0.0,0.000,318101.9,318101.9,16911,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455262274,134734.00
02/12/2016 02:30,2,0.000,ALERT,213.06,302.98,60.034,1455262203,"201051344001158","219011344069620",0.00,-9.00,0,300.57,304.18,0.0,0.0,0.000,313717.6,313717.6,17060,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455262276,134735.00
02/12/2016 02:30,2,0.000,ALERT,213.51,303.58,60.002,1455262203,"201051344000576","219011344069620",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,318775.6,318775.6,16630,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455262278,134736.00
02/12/2016 02:30,2,0.000,ALERT,211.93,299.07,60.002,1455262203,"274151322000087","219011344069620",0.00,-6.50,0,296.66,301.17,0.0,0.0,0.000,562155.7,562155.7,10499,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455262279,134737.00
02/12/2016 02:45,2,0.000,ALERT,213.06,302.68,59.996,1455263103,"201051344000645","219011344069620",0.00,-7.00,0,301.17,305.08,0.0,0.0,0.000,318111.0,318111.0,16730,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455263105,134738.00
02/12/2016 02:45,2,0.000,ALERT,211.93,300.87,59.986,1455263103,"274151322000085","219011344069620",0.00,-7.00,0,298.77,302.37,0.0,0.0,0.000,589824.1,589824.1,10486,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455263106,134739.00
02/12/2016 02:45,2,0.000,ALERT,213.29,302.37,60.007,1455263103,"201051344000633","219011344069620",0.00,-8.50,0,299.37,304.48,0.0,0.0,0.000,309744.2,309744.2,17068,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455263108,134740.00
02/12/2016 02:45,2,0.000,ALERT,212.61,302.37,60.039,1455263103,"201051344000469","219011344069620",0.00,-8.50,0,299.97,304.78,0.0,0.0,0.000,310544.8,310544.8,17079,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455263110,134741.00
02/12/2016 02:45,2,0.000,ALERT,212.16,301.17,59.991,1455263103,"201051344000646","219011344069620",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,315963.8,315963.8,21608,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455263112,134742.00
02/12/2016 02:45,2,0.000,ALERT,211.48,301.47,59.981,1455263103,"274151322000052","219011344069620",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,597869.8,597869.8,10680,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455263114,134743.00
02/12/2016 02:45,2,0.000,ALERT,212.38,301.17,60.012,1455263103,"201051344000585","219011344069620",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,320822.3,320822.3,21607,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455263116,134744.00
02/12/2016 02:45,2,0.000,ALERT,212.38,301.77,59.991,1455263103,"201051344001230","219011344069620",0.00,-8.00,0,299.37,302.98,0.0,0.0,0.000,319944.2,319944.2,21451,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455263117,134745.00
02/12/2016 02:45,2,0.000,ALERT,213.06,302.07,59.991,1455263103,"201051344000582","219011344069620",0.00,-9.00,0,299.97,303.58,0.0,0.0,0.000,313478.1,313478.1,21588,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455263119,134746.00
02/12/2016 02:45,2,0.000,ALERT,211.93,300.87,59.996,1455263103,"201051344000955","219011344069620",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,323958.6,323958.6,21559,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455263121,134747.00
02/12/2016 02:45,2,0.000,ALERT,211.93,300.27,59.975,1455263103,"274151322000094","219011344069620",0.00,-8.50,0,298.47,301.77,0.0,0.0,0.000,480681.6,480681.6,11027,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455263123,134748.00
02/12/2016 02:45,2,0.000,ALERT,212.61,303.58,59.986,1455263103,"201051344000579","219011344069620",0.00,-8.00,0,302.07,305.98,0.0,0.0,0.000,324575.9,324575.9,17005,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455263125,134749.00
02/12/2016 02:45,2,0.000,ALERT,212.16,301.47,59.996,1455263103,"201051344000890","219011344069620",0.00,-7.00,0,299.07,303.88,0.0,0.0,0.000,321413.4,321413.4,21533,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455263126,134750.00
02/12/2016 02:45,2,0.000,ALERT,212.61,301.17,59.991,1455263103,"201051344000438","219011344069620",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,323562.0,323562.0,21578,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455263128,134751.00
02/12/2016 02:45,2,0.000,ALERT,212.61,300.57,59.986,1455263103,"201051344000417","219011344069620",0.00,-8.00,0,298.47,302.07,0.0,0.0,0.000,317341.9,317341.9,21686,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455263130,134752.00
02/12/2016 02:45,2,0.000,ALERT,212.16,301.47,59.991,1455263103,"274151322000083","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,592125.7,592125.7,10695,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455263132,134753.00
02/12/2016 02:45,2,0.000,ALERT,212.61,300.87,59.991,1455263103,"274151322000076","219011344069620",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,629296.2,629296.2,10720,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455263134,134754.00
02/12/2016 02:45,2,0.000,ALERT,212.61,303.58,59.965,1455263103,"201051344000868","219011344069620",0.00,-8.00,0,302.07,305.68,0.0,0.0,0.000,309505.2,309505.2,16806,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455263135,134755.00
02/12/2016 02:45,2,0.000,ALERT,211.93,301.77,60.012,1455263103,"274151322000095","219011344069620",0.00,-9.00,0,299.97,303.28,0.0,0.0,0.000,622287.5,622287.5,10580,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455263137,134756.00
02/12/2016 02:45,2,0.000,ALERT,212.38,302.68,59.991,1455263103,"201051344000988","219011344069620",0.00,-8.00,0,298.17,304.48,0.0,0.0,0.000,307888.5,307888.5,17079,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455263139,134757.00
02/12/2016 02:45,2,0.000,ALERT,212.38,300.27,59.996,1455263103,"201051344001025","219011344069620",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,321007.2,321007.2,21593,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455263141,134758.00
02/12/2016 02:45,2,0.000,ALERT,212.61,302.98,59.991,1455263103,"201051344000458","219011344069620",0.00,-6.00,0,301.17,305.68,0.0,0.0,0.000,318216.3,318216.3,17018,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455263143,134759.00
02/12/2016 02:45,2,0.000,ALERT,213.29,302.98,59.996,1455263103,"201051344000853","219011344069620",0.00,-8.50,0,301.47,305.08,0.0,0.0,0.000,316400.6,316400.6,16729,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455263145,134760.00
02/12/2016 02:45,2,0.000,ALERT,212.83,300.87,59.991,1455263103,"201051344000685","219011344069620",0.00,-8.00,0,299.07,302.68,0.0,0.0,0.000,323418.0,323418.0,21458,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455263146,134761.00
02/12/2016 02:45,2,0.000,ALERT,212.61,300.57,59.986,1455263103,"201051344000917","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,321012.7,321012.7,21431,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455263148,134762.00
02/12/2016 02:45,2,0.000,ALERT,212.83,301.47,59.986,1455263103,"201051344001145","219011344069620",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,325129.0,325129.0,21374,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455263150,134763.00
02/12/2016 02:45,2,0.000,ALERT,212.38,300.57,60.028,1455263103,"201051344000651","219011344069620",0.00,-10.00,0,298.77,302.37,0.0,0.0,0.000,317369.3,317369.3,21629,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455263152,134764.00
02/12/2016 02:45,2,0.000,ALERT,211.70,300.57,59.986,1455263103,"274151322000088","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,574539.0,574539.0,10439,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455263154,134765.00
02/12/2016 02:45,2,0.000,ALERT,212.61,300.27,59.970,1455263103,"274151322000068","219011344069620",0.00,-6.50,0,298.17,301.47,0.0,0.0,0.000,480830.2,480830.2,11181,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455263155,134766.00
02/12/2016 02:45,2,0.000,ALERT,212.16,301.17,60.034,1455263103,"201051344001135","219011344069620",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,314084.2,314084.2,21605,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455263157,134767.00
02/12/2016 02:45,2,0.000,ALERT,212.16,302.98,59.959,1455263103,"201051344000594","219011344069620",0.00,-8.50,0,300.87,305.08,0.0,0.0,0.000,320153.1,320153.1,17032,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455263159,134768.00
02/12/2016 02:45,2,0.000,ALERT,212.38,300.57,59.996,1455263103,"201051344001203","219011344069620",0.00,-8.50,0,299.37,304.48,0.0,0.0,0.000,320371.5,320371.5,21589,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455263161,134769.00
02/12/2016 02:45,2,0.000,ALERT,211.70,300.87,59.986,1455263103,"274151322000054","219011344069620",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,586994.0,586994.0,10461,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455263163,134770.00
02/12/2016 02:45,2,0.000,ALERT,212.61,301.77,59.986,1455263103,"201051344000867","219011344069620",0.00,-7.00,0,300.57,305.38,0.0,0.0,0.000,308973.5,308973.5,17037,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455263165,134771.00
02/12/2016 02:45,2,0.000,ALERT,212.16,300.87,59.959,1455263103,"201051344001093","219011344069620",0.00,-6.00,0,299.07,302.68,0.0,0.0,0.000,319396.2,319396.2,21486,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455263166,134772.00
02/12/2016 02:45,2,0.000,ALERT,212.38,302.98,60.007,1455263103,"201051344000900","219011344069620",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,324267.5,324267.5,16588,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455263168,134773.00
02/12/2016 02:45,2,0.000,ALERT,212.61,302.07,59.981,1455263103,"201051344000648","219011344069620",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,317293.3,317293.3,16776,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455263170,134774.00
02/12/2016 02:45,2,0.000,ALERT,212.61,303.28,59.996,1455263103,"201051344000569","219011344069620",0.00,-8.00,0,301.77,305.98,0.0,0.0,0.000,325211.1,325211.1,16585,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455263172,134775.00
02/12/2016 02:45,2,0.000,ALERT,212.61,302.98,59.986,1455263103,"201051344000983","219011344069620",0.00,-8.00,0,300.87,305.38,0.0,0.0,0.000,318101.9,318101.9,16913,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455263174,134776.00
02/12/2016 02:45,2,0.000,ALERT,212.61,302.68,60.018,1455263103,"201051344001158","219011344069620",0.00,-9.00,0,300.87,304.78,0.0,0.0,0.000,313717.6,313717.6,17062,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455263175,134777.00
02/12/2016 02:45,2,0.000,ALERT,213.06,302.98,60.039,1455263103,"201051344000576","219011344069620",0.00,-7.00,0,301.17,305.38,0.0,0.0,0.000,318775.6,318775.6,16632,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455263177,134778.00
02/12/2016 02:45,2,0.000,ALERT,211.93,299.37,60.012,1455263103,"274151322000087","219011344069620",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,562155.7,562155.7,10501,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455263179,134779.00
02/12/2016 03:00,2,0.000,ALERT,213.51,303.58,59.991,1455264004,"201051344000645","219011344069620",0.00,-7.00,0,300.87,305.08,0.0,0.0,0.000,318111.0,318111.0,16732,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264006,134780.00
02/12/2016 03:00,2,0.000,ALERT,212.38,300.87,59.986,1455264004,"274151322000085","219011344069620",0.00,-8.00,0,298.77,305.08,0.0,0.0,0.000,589824.1,589824.1,10488,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264008,134781.00
02/12/2016 03:00,2,0.000,ALERT,213.74,303.58,60.002,1455264004,"201051344000633","219011344069620",0.00,-8.50,0,299.07,304.78,0.0,0.0,0.000,309744.2,309744.2,17070,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264009,134782.00
02/12/2016 03:00,2,0.000,ALERT,213.29,303.88,59.991,1455264004,"201051344000469","219011344069620",0.00,-9.00,0,299.97,304.78,0.0,0.0,0.000,310544.8,310544.8,17081,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264011,134783.00
02/12/2016 03:00,2,0.000,ALERT,212.38,301.47,59.996,1455264004,"201051344000646","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,315963.8,315963.8,21610,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264013,134784.00
02/12/2016 03:00,2,0.000,ALERT,211.93,300.87,60.034,1455264004,"274151322000052","219011344069620",0.00,-8.00,0,298.77,305.38,0.0,0.0,0.000,597869.8,597869.8,10682,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264015,134785.00
02/12/2016 03:00,2,0.000,ALERT,212.61,301.77,59.986,1455264004,"201051344000585","219011344069620",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,320822.3,320822.3,21609,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264017,134786.00
02/12/2016 03:00,2,0.000,ALERT,212.38,301.77,59.996,1455264004,"201051344001230","219011344069620",0.00,-8.00,0,299.67,302.98,0.0,0.0,0.000,319944.2,319944.2,21453,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264019,134787.00
02/12/2016 03:00,2,0.000,ALERT,213.06,302.07,59.991,1455264004,"201051344000582","219011344069620",0.00,-9.00,0,300.27,303.88,0.0,0.0,0.000,313478.1,313478.1,21590,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264021,134788.00
02/12/2016 03:00,2,0.000,ALERT,212.16,301.17,60.002,1455264004,"201051344000955","219011344069620",0.00,-8.50,0,299.07,302.37,0.0,0.0,0.000,323958.6,323958.6,21561,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264022,134789.00
02/12/2016 03:00,2,0.000,ALERT,212.16,299.67,59.996,1455264004,"274151322000094","219011344069620",0.00,-9.00,0,298.47,304.48,0.0,0.0,0.000,480681.6,480681.6,11029,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264024,134790.00
02/12/2016 03:00,2,0.000,ALERT,212.83,304.48,59.991,1455264004,"201051344000579","219011344069620",0.00,-8.00,0,301.47,305.68,0.0,0.0,0.000,324575.9,324575.9,17007,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455264026,134791.00
02/12/2016 03:00,2,0.000,ALERT,212.16,301.47,60.002,1455264004,"201051344000890","219011344069620",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,321413.4,321413.4,21535,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264028,134792.00
02/12/2016 03:00,2,0.000,ALERT,212.61,301.17,60.018,1455264004,"201051344000438","219011344069620",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,323562.0,323562.0,21580,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264030,134793.00
02/12/2016 03:00,2,0.000,ALERT,212.61,300.57,59.996,1455264004,"201051344000417","219011344069620",0.00,-8.00,0,298.47,302.07,0.0,0.0,0.000,317341.9,317341.9,21688,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264031,134794.00
02/12/2016 03:00,2,0.000,ALERT,212.38,300.87,59.991,1455264004,"274151322000083","219011344069620",0.00,-8.00,0,299.37,305.68,0.0,0.0,0.000,592125.7,592125.7,10697,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264033,134795.00
02/12/2016 03:00,2,0.000,ALERT,212.61,300.27,59.986,1455264004,"274151322000076","219011344069620",0.00,-8.00,0,298.77,305.38,0.0,0.0,0.000,629296.2,629296.2,10722,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264035,134796.00
02/12/2016 03:00,2,0.000,ALERT,212.83,303.88,59.996,1455264004,"201051344000868","219011344069620",0.00,-8.00,0,301.77,305.68,0.0,0.0,0.000,309505.2,309505.2,16808,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455264037,134797.00
02/12/2016 03:00,2,0.000,ALERT,212.16,301.47,59.996,1455264004,"274151322000095","219011344069620",0.00,-8.50,0,300.27,305.98,0.0,0.0,0.000,622287.5,622287.5,10582,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264039,134798.00
02/12/2016 03:00,2,0.000,ALERT,212.83,303.28,59.959,1455264004,"201051344000988","219011344069620",0.00,-8.00,0,298.47,304.78,0.0,0.0,0.000,307888.5,307888.5,17081,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264040,134799.00
02/12/2016 03:00,2,0.000,ALERT,212.16,300.27,59.986,1455264004,"201051344001025","219011344069620",0.00,-8.50,0,298.47,303.28,0.0,0.0,0.000,321007.2,321007.2,21595,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455264042,134800.00
02/12/2016 03:00,2,0.000,ALERT,212.83,303.58,59.959,1455264004,"201051344000458","219011344069620",0.00,-6.00,0,301.17,305.68,0.0,0.0,0.000,318216.3,318216.3,17020,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455264044,134801.00
02/12/2016 03:00,2,0.000,ALERT,213.51,302.98,59.991,1455264004,"201051344000853","219011344069620",0.00,-8.00,0,300.57,305.08,0.0,0.0,0.000,316400.6,316400.6,16731,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264046,134802.00
02/12/2016 03:00,2,0.000,ALERT,212.61,300.87,59.991,1455264004,"201051344000685","219011344069620",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,323418.0,323418.0,21460,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455264048,134803.00
02/12/2016 03:00,2,0.000,ALERT,212.83,300.87,59.986,1455264004,"201051344000917","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,321012.7,321012.7,21433,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264050,134804.00
02/12/2016 03:00,2,0.000,ALERT,212.61,301.47,59.991,1455264004,"201051344001145","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,325129.0,325129.0,21376,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264051,134805.00
02/12/2016 03:00,2,0.000,ALERT,212.61,300.57,59.991,1455264004,"201051344000651","219011344069620",0.00,-10.00,0,298.77,302.37,0.0,0.0,0.000,317369.3,317369.3,21631,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264053,134806.00
02/12/2016 03:00,2,0.000,ALERT,211.70,300.27,59.981,1455264004,"274151322000088","219011344069620",0.00,-6.50,0,298.17,304.48,0.0,0.0,0.000,574539.0,574539.0,10441,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264055,134807.00
02/12/2016 03:00,2,0.000,ALERT,212.83,299.97,59.996,1455264004,"274151322000068","219011344069620",0.00,-6.50,0,298.47,304.18,0.0,0.0,0.000,480830.2,480830.2,11183,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264057,134808.00
02/12/2016 03:00,2,0.000,ALERT,212.16,301.47,59.986,1455264004,"201051344001135","219011344069620",0.00,-8.00,0,299.67,303.28,0.0,0.0,0.000,314084.2,314084.2,21607,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264059,134809.00
02/12/2016 03:00,2,0.000,ALERT,212.61,303.58,59.986,1455264004,"201051344000594","219011344069620",0.00,-8.50,0,300.27,305.08,0.0,0.0,0.000,320153.1,320153.1,17034,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264061,134810.00
02/12/2016 03:00,2,0.000,ALERT,212.38,300.57,59.986,1455264004,"201051344001203","219011344069620",0.00,-8.50,0,298.77,304.18,0.0,0.0,0.000,320371.5,320371.5,21591,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455264062,134811.00
02/12/2016 03:00,2,0.000,ALERT,211.93,300.57,59.975,1455264004,"274151322000054","219011344069620",0.00,-6.50,0,299.07,305.08,0.0,0.0,0.000,586994.0,586994.0,10463,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264064,134812.00
02/12/2016 03:00,2,0.000,ALERT,213.29,302.68,59.986,1455264004,"201051344000867","219011344069620",0.00,-7.00,0,299.67,305.38,0.0,0.0,0.000,308973.5,308973.5,17039,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264066,134813.00
02/12/2016 03:00,2,0.000,ALERT,212.38,301.17,59.944,1455264004,"201051344001093","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,319396.2,319396.2,21488,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264068,134814.00
02/12/2016 03:00,2,0.000,ALERT,212.83,302.98,59.986,1455264004,"201051344000900","219011344069620",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,324267.5,324267.5,16590,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455264070,134815.00
02/12/2016 03:00,2,0.000,ALERT,213.06,302.37,59.996,1455264004,"201051344000648","219011344069620",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,317293.3,317293.3,16778,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264071,134816.00
02/12/2016 03:00,2,0.000,ALERT,213.06,303.58,59.991,1455264004,"201051344000569","219011344069620",0.00,-8.00,0,301.77,305.98,0.0,0.0,0.000,325211.1,325211.1,16587,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264073,134817.00
02/12/2016 03:00,2,0.000,ALERT,212.83,303.28,59.996,1455264004,"201051344000983","219011344069620",0.00,-8.00,0,301.17,305.38,0.0,0.0,0.000,318101.9,318101.9,16915,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264075,134818.00
02/12/2016 03:00,2,0.000,ALERT,213.06,303.28,60.007,1455264004,"201051344001158","219011344069620",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,313717.6,313717.6,17064,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264077,134819.00
02/12/2016 03:00,2,0.000,ALERT,213.51,303.88,59.996,1455264004,"201051344000576","219011344069620",0.00,-8.00,0,300.87,305.38,0.0,0.0,0.000,318775.6,318775.6,16634,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264078,134820.00
02/12/2016 03:00,2,0.000,ALERT,212.16,299.07,59.991,1455264004,"274151322000087","219011344069620",0.00,-6.50,0,297.87,304.18,0.0,0.0,0.000,562155.7,562155.7,10503,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264080,134821.00
02/12/2016 03:15,2,0.000,ALERT,213.29,303.28,59.986,1455264903,"201051344000645","219011344069620",0.00,-8.00,0,301.47,305.38,0.0,0.0,0.000,318111.0,318111.0,16734,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264905,134822.00
02/12/2016 03:15,2,0.000,ALERT,211.93,299.97,59.975,1455264903,"274151322000085","219011344069620",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,589824.1,589824.1,10490,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264906,134823.00
02/12/2016 03:15,2,0.000,ALERT,213.51,302.98,60.012,1455264903,"201051344000633","219011344069620",0.00,-8.50,0,299.97,305.38,0.0,0.0,0.000,309744.2,309744.2,17072,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264908,134824.00
02/12/2016 03:15,2,0.000,ALERT,212.83,303.28,59.981,1455264903,"201051344000469","219011344069620",0.00,-9.00,0,300.57,305.38,0.0,0.0,0.000,310544.8,310544.8,17083,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264910,134825.00
02/12/2016 03:15,2,0.000,ALERT,212.16,301.17,59.991,1455264903,"201051344000646","219011344069620",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,315963.8,315963.8,21612,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264912,134826.00
02/12/2016 03:15,2,0.000,ALERT,211.48,300.87,59.975,1455264903,"274151322000052","219011344069620",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,597869.8,597869.8,10684,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264914,134827.00
02/12/2016 03:15,2,0.000,ALERT,212.38,301.47,59.959,1455264903,"201051344000585","219011344069620",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,320822.3,320822.3,21611,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455264916,134828.00
02/12/2016 03:15,2,0.000,ALERT,212.16,301.47,59.970,1455264903,"201051344001230","219011344069620",0.00,-8.00,0,299.37,302.98,0.0,0.0,0.000,319944.2,319944.2,21455,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264917,134829.00
02/12/2016 03:15,2,0.000,ALERT,212.83,302.07,59.975,1455264903,"201051344000582","219011344069620",0.00,-9.00,0,300.27,303.58,0.0,0.0,0.000,313478.1,313478.1,21592,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264919,134830.00
02/12/2016 03:15,2,0.000,ALERT,211.93,301.17,59.975,1455264903,"201051344000955","219011344069620",0.00,-8.00,0,299.07,302.68,0.0,0.0,0.000,323958.6,323958.6,21563,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264921,134831.00
02/12/2016 03:15,2,0.000,ALERT,211.70,300.27,59.938,1455264903,"274151322000094","219011344069620",0.00,-9.00,0,297.87,301.47,0.0,0.0,0.000,480681.6,480681.6,11031,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264923,134832.00
02/12/2016 03:15,2,0.000,ALERT,212.83,303.58,59.981,1455264903,"201051344000579","219011344069620",0.00,-8.00,0,302.07,305.98,0.0,0.0,0.000,324575.9,324575.9,17009,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264925,134833.00
02/12/2016 03:15,2,0.000,ALERT,212.16,301.77,59.981,1455264903,"201051344000890","219011344069620",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,321413.4,321413.4,21537,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264927,134834.00
02/12/2016 03:15,2,0.000,ALERT,212.38,301.17,59.991,1455264903,"201051344000438","219011344069620",0.00,-8.50,0,299.37,302.98,0.0,0.0,0.000,323562.0,323562.0,21582,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455264928,134835.00
02/12/2016 03:15,2,0.000,ALERT,212.61,300.87,59.954,1455264903,"201051344000417","219011344069620",0.00,-8.50,0,298.77,302.07,0.0,0.0,0.000,317341.9,317341.9,21690,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264930,134836.00
02/12/2016 03:15,2,0.000,ALERT,212.16,300.87,59.975,1455264903,"274151322000083","219011344069620",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,592125.7,592125.7,10699,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264932,134837.00
02/12/2016 03:15,2,0.000,ALERT,212.38,300.27,59.986,1455264903,"274151322000076","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,629296.2,629296.2,10724,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264934,134838.00
02/12/2016 03:15,2,0.000,ALERT,212.83,304.18,60.002,1455264903,"201051344000868","219011344069620",0.00,-8.00,0,302.07,305.68,0.0,0.0,0.000,309505.2,309505.2,16810,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264935,134839.00
02/12/2016 03:15,2,0.000,ALERT,211.93,301.17,59.975,1455264903,"274151322000095","219011344069620",0.00,-9.00,0,299.37,302.98,0.0,0.0,0.000,622287.5,622287.5,10584,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264937,134840.00
02/12/2016 03:15,2,0.000,ALERT,212.61,302.68,59.981,1455264903,"201051344000988","219011344069620",0.00,-8.00,0,298.47,304.48,0.0,0.0,0.000,307888.5,307888.5,17083,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264939,134841.00
02/12/2016 03:15,2,0.000,ALERT,212.16,300.57,59.975,1455264903,"201051344001025","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,321007.2,321007.2,21597,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264941,134842.00
02/12/2016 03:15,2,0.000,ALERT,213.06,303.58,60.018,1455264903,"201051344000458","219011344069620",0.00,-6.00,0,301.47,305.68,0.0,0.0,0.000,318216.3,318216.3,17022,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264943,134843.00
02/12/2016 03:15,2,0.000,ALERT,213.51,303.28,59.975,1455264903,"201051344000853","219011344069620",0.00,-8.50,0,301.17,305.08,0.0,0.0,0.000,316400.6,316400.6,16733,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264945,134844.00
02/12/2016 03:15,2,0.000,ALERT,212.83,301.47,59.981,1455264903,"201051344000685","219011344069620",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,323418.0,323418.0,21462,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264946,134845.00
02/12/2016 03:15,2,0.000,ALERT,212.61,301.17,60.012,1455264903,"201051344000917","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,321012.7,321012.7,21435,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455264948,134846.00
02/12/2016 03:15,2,0.000,ALERT,212.61,301.47,59.986,1455264903,"201051344001145","219011344069620",0.00,-8.50,0,299.67,303.28,0.0,0.0,0.000,325129.0,325129.0,21378,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264950,134847.00
02/12/2016 03:15,2,0.000,ALERT,212.38,300.57,59.981,1455264903,"201051344000651","219011344069620",0.00,-10.00,0,298.77,302.37,0.0,0.0,0.000,317369.3,317369.3,21633,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264952,134848.00
02/12/2016 03:15,2,0.000,ALERT,211.48,299.67,59.986,1455264903,"274151322000088","219011344069620",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,574539.0,574539.0,10443,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264953,134849.00
02/12/2016 03:15,2,0.000,ALERT,212.38,299.67,59.944,1455264903,"274151322000068","219011344069620",0.00,-7.00,0,297.87,301.47,0.0,0.0,0.000,480830.2,480830.2,11185,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455264955,134850.00
02/12/2016 03:15,2,0.000,ALERT,211.93,301.47,60.012,1455264903,"201051344001135","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,314084.2,314084.2,21609,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455264957,134851.00
02/12/2016 03:15,2,0.000,ALERT,212.38,303.28,59.986,1455264903,"201051344000594","219011344069620",0.00,-8.50,0,300.57,305.08,0.0,0.0,0.000,320153.1,320153.1,17036,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264959,134852.00
02/12/2016 03:15,2,0.000,ALERT,212.38,300.87,59.981,1455264903,"201051344001203","219011344069620",0.00,-8.50,0,298.77,304.18,0.0,0.0,0.000,320371.5,320371.5,21593,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455264961,134853.00
02/12/2016 03:15,2,0.000,ALERT,211.70,300.57,59.975,1455264903,"274151322000054","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,586994.0,586994.0,10465,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264963,134854.00
02/12/2016 03:15,2,0.000,ALERT,213.29,302.68,59.981,1455264903,"201051344000867","219011344069620",0.00,-7.00,0,300.27,305.08,0.0,0.0,0.000,308973.5,308973.5,17041,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264964,134855.00
