ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/12/2016 03:15,2,0.000,ALERT,212.16,300.87,59.965,1455264903,"201051344001093","219011344069620",0.00,-6.50,0,299.07,302.68,0.0,0.0,0.000,319396.2,319396.2,21490,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264966,134856.00
02/12/2016 03:15,2,0.000,ALERT,212.83,303.28,59.991,1455264903,"201051344000900","219011344069620",0.00,-8.50,0,300.87,304.78,0.0,0.0,0.000,324267.5,324267.5,16592,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264968,134857.00
02/12/2016 03:15,2,0.000,ALERT,213.06,302.37,59.991,1455264903,"201051344000648","219011344069620",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,317293.3,317293.3,16780,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264970,134858.00
02/12/2016 03:15,2,0.000,ALERT,212.83,303.58,60.034,1455264903,"201051344000569","219011344069620",0.00,-8.00,0,302.07,305.68,0.0,0.0,0.000,325211.1,325211.1,16589,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264972,134859.00
02/12/2016 03:15,2,0.000,ALERT,212.83,303.28,60.012,1455264903,"201051344000983","219011344069620",0.00,-8.00,0,301.47,305.38,0.0,0.0,0.000,318101.9,318101.9,16917,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264974,134860.00
02/12/2016 03:15,2,0.000,ALERT,213.06,302.98,59.996,1455264903,"201051344001158","219011344069620",0.00,-9.00,0,300.87,304.78,0.0,0.0,0.000,313717.6,313717.6,17066,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264975,134861.00
02/12/2016 03:15,2,0.000,ALERT,213.29,303.58,59.991,1455264903,"201051344000576","219011344069620",0.00,-8.00,0,301.47,305.08,0.0,0.0,0.000,318775.6,318775.6,16636,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264977,134862.00
02/12/2016 03:15,2,0.000,ALERT,211.70,298.77,60.007,1455264903,"274151322000087","219011344069620",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,562155.7,562155.7,10505,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455264979,134863.00
02/12/2016 03:30,2,0.000,ALERT,213.06,302.68,60.012,1455265803,"201051344000645","219011344069620",0.00,-8.00,0,301.47,304.78,0.0,0.0,0.000,318111.0,318111.0,16736,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455265805,134864.00
02/12/2016 03:30,2,0.000,ALERT,212.16,300.87,59.981,1455265803,"274151322000085","219011344069620",0.00,-8.00,0,298.77,302.37,0.0,0.0,0.000,589824.1,589824.1,10492,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455265806,134865.00
02/12/2016 03:30,2,0.000,ALERT,213.29,302.68,59.970,1455265803,"201051344000633","219011344069620",0.00,-8.50,0,299.67,304.48,0.0,0.0,0.000,309744.2,309744.2,17074,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455265808,134866.00
02/12/2016 03:30,2,0.000,ALERT,212.83,302.68,59.986,1455265803,"201051344000469","219011344069620",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,310544.8,310544.8,17085,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455265810,134867.00
02/12/2016 03:30,2,0.000,ALERT,212.16,301.17,59.981,1455265803,"201051344000646","219011344069620",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,315963.8,315963.8,21614,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455265812,134868.00
02/12/2016 03:30,2,0.000,ALERT,211.70,301.77,60.018,1455265803,"274151322000052","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,597869.8,597869.8,10686,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455265814,134869.00
02/12/2016 03:30,2,0.000,ALERT,212.38,301.17,59.991,1455265803,"201051344000585","219011344069620",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,320822.3,320822.3,21613,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455265816,134870.00
02/12/2016 03:30,2,0.000,ALERT,212.16,301.17,59.996,1455265803,"201051344001230","219011344069620",0.00,-8.00,0,299.37,302.98,0.0,0.0,0.000,319944.2,319944.2,21457,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455265817,134871.00
02/12/2016 03:30,2,0.000,ALERT,212.61,301.77,59.975,1455265803,"201051344000582","219011344069620",0.00,-9.00,0,300.27,303.58,0.0,0.0,0.000,313478.1,313478.1,21594,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455265819,134872.00
02/12/2016 03:30,2,0.000,ALERT,211.93,300.87,59.981,1455265803,"201051344000955","219011344069620",0.00,-8.50,0,299.37,302.68,0.0,0.0,0.000,323958.6,323958.6,21565,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455265821,134873.00
02/12/2016 03:30,2,0.000,ALERT,212.16,300.27,59.986,1455265803,"274151322000094","219011344069620",0.00,-9.00,0,298.17,301.47,0.0,0.0,0.000,480681.6,480681.6,11033,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455265823,134874.00
02/12/2016 03:30,2,0.000,ALERT,212.61,303.28,59.991,1455265803,"201051344000579","219011344069620",0.00,-8.00,0,301.77,305.68,0.0,0.0,0.000,324575.9,324575.9,17011,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455265825,134875.00
02/12/2016 03:30,2,0.000,ALERT,212.38,301.77,59.991,1455265803,"201051344000890","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,321413.4,321413.4,21539,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455265826,134876.00
02/12/2016 03:30,2,0.000,ALERT,212.38,300.87,59.975,1455265803,"201051344000438","219011344069620",0.00,-8.50,0,299.37,302.98,0.0,0.0,0.000,323562.0,323562.0,21584,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455265828,134877.00
02/12/2016 03:30,2,0.000,ALERT,212.38,300.57,59.986,1455265803,"201051344000417","219011344069620",0.00,-8.50,0,298.77,302.37,0.0,0.0,0.000,317341.9,317341.9,21692,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455265830,134878.00
02/12/2016 03:30,2,0.000,ALERT,212.16,301.17,59.981,1455265803,"274151322000083","219011344069620",0.00,-8.00,0,299.07,302.68,0.0,0.0,0.000,592125.7,592125.7,10701,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455265832,134879.00
02/12/2016 03:30,2,0.000,ALERT,212.83,301.47,59.986,1455265803,"274151322000076","219011344069620",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,629296.2,629296.2,10726,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455265834,134880.00
02/12/2016 03:30,2,0.000,ALERT,212.83,303.58,59.986,1455265803,"201051344000868","219011344069620",0.00,-8.50,0,302.37,305.68,0.0,0.0,0.000,309505.2,309505.2,16812,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455265836,134881.00
02/12/2016 03:30,2,0.000,ALERT,212.16,302.07,59.981,1455265803,"274151322000095","219011344069620",0.00,-9.00,0,299.67,303.28,0.0,0.0,0.000,622287.5,622287.5,10586,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455265837,134882.00
02/12/2016 03:30,2,0.000,ALERT,212.38,302.37,60.012,1455265803,"201051344000988","219011344069620",0.00,-8.00,0,298.77,304.48,0.0,0.0,0.000,307888.5,307888.5,17085,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455265839,134883.00
02/12/2016 03:30,2,0.000,ALERT,212.16,300.27,60.034,1455265803,"201051344001025","219011344069620",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,321007.2,321007.2,21599,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455265841,134884.00
02/12/2016 03:30,2,0.000,ALERT,212.61,302.98,59.986,1455265803,"201051344000458","219011344069620",0.00,-6.00,0,301.47,305.68,0.0,0.0,0.000,318216.3,318216.3,17024,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455265843,134885.00
02/12/2016 03:30,2,0.000,ALERT,213.29,302.37,59.938,1455265803,"201051344000853","219011344069620",0.00,-8.50,0,301.17,305.08,0.0,0.0,0.000,316400.6,316400.6,16735,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455265845,134886.00
02/12/2016 03:30,2,0.000,ALERT,212.61,301.17,59.991,1455265803,"201051344000685","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,323418.0,323418.0,21464,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455265847,134887.00
02/12/2016 03:30,2,0.000,ALERT,212.38,300.87,59.991,1455265803,"201051344000917","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,321012.7,321012.7,21437,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455265848,134888.00
02/12/2016 03:30,2,0.000,ALERT,212.38,301.17,59.986,1455265803,"201051344001145","219011344069620",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,325129.0,325129.0,21380,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455265850,134889.00
02/12/2016 03:30,2,0.000,ALERT,212.38,300.87,59.986,1455265803,"201051344000651","219011344069620",0.00,-10.00,0,299.07,302.37,0.0,0.0,0.000,317369.3,317369.3,21635,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455265852,134890.00
02/12/2016 03:30,2,0.000,ALERT,211.70,300.57,59.986,1455265803,"274151322000088","219011344069620",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,574539.0,574539.0,10445,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455265854,134891.00
02/12/2016 03:30,2,0.000,ALERT,212.61,300.27,59.986,1455265803,"274151322000068","219011344069620",0.00,-7.00,0,298.47,301.47,0.0,0.0,0.000,480830.2,480830.2,11187,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455265856,134892.00
02/12/2016 03:30,2,0.000,ALERT,211.93,301.17,59.986,1455265803,"201051344001135","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,314084.2,314084.2,21611,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455265857,134893.00
02/12/2016 03:30,2,0.000,ALERT,212.38,302.98,59.981,1455265803,"201051344000594","219011344069620",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,320153.1,320153.1,17038,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455265859,134894.00
02/12/2016 03:30,2,0.000,ALERT,212.16,300.57,59.996,1455265803,"201051344001203","219011344069620",0.00,-8.50,0,299.07,304.48,0.0,0.0,0.000,320371.5,320371.5,21595,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455265861,134895.00
02/12/2016 03:30,2,0.000,ALERT,211.93,301.77,59.981,1455265803,"274151322000054","219011344069620",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,586994.0,586994.0,10467,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455265863,134896.00
02/12/2016 03:30,2,0.000,ALERT,213.06,302.37,59.959,1455265803,"201051344000867","219011344069620",0.00,-7.00,0,300.57,305.08,0.0,0.0,0.000,308973.5,308973.5,17043,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455265864,134897.00
02/12/2016 03:30,2,0.000,ALERT,212.16,301.17,59.991,1455265803,"201051344001093","219011344069620",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,319396.2,319396.2,21492,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455265866,134898.00
02/12/2016 03:30,2,0.000,ALERT,212.61,302.68,59.981,1455265803,"201051344000900","219011344069620",0.00,-8.50,0,300.87,304.48,0.0,0.0,0.000,324267.5,324267.5,16594,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455265868,134899.00
02/12/2016 03:30,2,0.000,ALERT,212.83,301.77,59.981,1455265803,"201051344000648","219011344069620",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,317293.3,317293.3,16782,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455265870,134900.00
02/12/2016 03:30,2,0.000,ALERT,212.83,302.98,59.986,1455265803,"201051344000569","219011344069620",0.00,-8.00,0,301.77,305.68,0.0,0.0,0.000,325211.1,325211.1,16591,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455265872,134901.00
02/12/2016 03:30,2,0.000,ALERT,212.61,302.68,59.986,1455265803,"201051344000983","219011344069620",0.00,-8.00,0,301.47,305.08,0.0,0.0,0.000,318101.9,318101.9,16919,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455265874,134902.00
02/12/2016 03:30,2,0.000,ALERT,212.83,302.37,59.949,1455265803,"201051344001158","219011344069620",0.00,-9.00,0,300.87,304.48,0.0,0.0,0.000,313717.6,313717.6,17068,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455265876,134903.00
02/12/2016 03:30,2,0.000,ALERT,213.29,303.28,59.986,1455265803,"201051344000576","219011344069620",0.00,-8.50,0,301.17,305.08,0.0,0.0,0.000,318775.6,318775.6,16638,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455265877,134904.00
02/12/2016 03:30,2,0.000,ALERT,211.93,299.67,59.986,1455265803,"274151322000087","219011344069620",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,562155.7,562155.7,10507,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455265879,134905.00
02/12/2016 03:45,2,0.000,ALERT,213.29,303.58,60.028,1455266703,"201051344000645","219011344069620",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,318111.0,318111.0,16738,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455266705,134906.00
02/12/2016 03:45,2,0.000,ALERT,212.16,300.87,59.986,1455266703,"274151322000085","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,589824.1,589824.1,10494,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455266707,134907.00
02/12/2016 03:45,2,0.000,ALERT,213.51,303.28,59.991,1455266703,"201051344000633","219011344069620",0.00,-8.50,0,298.77,304.48,0.0,0.0,0.000,309744.2,309744.2,17076,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455266708,134908.00
02/12/2016 03:45,2,0.000,ALERT,213.06,303.58,59.986,1455266703,"201051344000469","219011344069620",0.00,-9.00,0,299.67,304.78,0.0,0.0,0.000,310544.8,310544.8,17087,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455266710,134909.00
02/12/2016 03:45,2,0.000,ALERT,211.93,300.87,59.975,1455266703,"201051344000646","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,315963.8,315963.8,21616,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455266712,134910.00
02/12/2016 03:45,2,0.000,ALERT,211.93,300.87,59.975,1455266703,"274151322000052","219011344069620",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,597869.8,597869.8,10688,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455266714,134911.00
02/12/2016 03:45,2,0.000,ALERT,212.61,301.47,59.970,1455266703,"201051344000585","219011344069620",0.00,-8.00,0,298.17,302.98,0.0,0.0,0.000,320822.3,320822.3,21615,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455266716,134912.00
02/12/2016 03:45,2,0.000,ALERT,212.38,301.47,60.002,1455266703,"201051344001230","219011344069620",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,319944.2,319944.2,21459,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455266718,134913.00
02/12/2016 03:45,2,0.000,ALERT,212.83,302.37,59.986,1455266703,"201051344000582","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,313478.1,313478.1,21596,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455266720,134914.00
02/12/2016 03:45,2,0.000,ALERT,211.93,301.17,59.970,1455266703,"201051344000955","219011344069620",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,323958.6,323958.6,21567,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455266721,134915.00
02/12/2016 03:45,2,0.000,ALERT,211.93,299.97,59.928,1455266703,"274151322000094","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,480681.6,480681.6,11035,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455266723,134916.00
02/12/2016 03:45,2,0.000,ALERT,213.06,304.18,59.986,1455266703,"201051344000579","219011344069620",0.00,-8.50,0,301.17,305.68,0.0,0.0,0.000,324575.9,324575.9,17013,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455266725,134917.00
02/12/2016 03:45,2,0.000,ALERT,212.16,301.77,59.954,1455266703,"201051344000890","219011344069620",0.00,-7.00,0,299.07,303.88,0.0,0.0,0.000,321413.4,321413.4,21541,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455266727,134918.00
02/12/2016 03:45,2,0.000,ALERT,212.38,301.17,59.981,1455266703,"201051344000438","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,323562.0,323562.0,21586,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455266729,134919.00
02/12/2016 03:45,2,0.000,ALERT,212.61,300.87,59.981,1455266703,"201051344000417","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,317341.9,317341.9,21694,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455266730,134920.00
02/12/2016 03:45,2,0.000,ALERT,212.16,301.77,59.981,1455266703,"274151322000083","219011344069620",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,592125.7,592125.7,10703,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455266732,134921.00
02/12/2016 03:45,2,0.000,ALERT,212.61,300.87,59.970,1455266703,"274151322000076","219011344069620",0.00,-8.00,0,297.87,303.28,0.0,0.0,0.000,629296.2,629296.2,10728,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455266734,134922.00
02/12/2016 03:45,2,0.000,ALERT,212.83,304.18,59.944,1455266703,"201051344000868","219011344069620",0.00,-8.00,0,301.17,305.68,0.0,0.0,0.000,309505.2,309505.2,16814,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455266736,134923.00
02/12/2016 03:45,2,0.000,ALERT,212.16,302.07,59.975,1455266703,"274151322000095","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,622287.5,622287.5,10588,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455266738,134924.00
02/12/2016 03:45,2,0.000,ALERT,212.61,303.28,60.028,1455266703,"201051344000988","219011344069620",0.00,-8.00,0,297.87,304.48,0.0,0.0,0.000,307888.5,307888.5,17087,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455266739,134925.00
02/12/2016 03:45,2,0.000,ALERT,212.16,300.27,59.981,1455266703,"201051344001025","219011344069620",0.00,-9.00,0,297.87,303.28,0.0,0.0,0.000,321007.2,321007.2,21601,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455266741,134926.00
02/12/2016 03:45,2,0.000,ALERT,212.83,303.58,59.986,1455266703,"201051344000458","219011344069620",0.00,-6.50,0,300.57,305.68,0.0,0.0,0.000,318216.3,318216.3,17026,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455266743,134927.00
02/12/2016 03:45,2,0.000,ALERT,213.51,303.28,59.981,1455266703,"201051344000853","219011344069620",0.00,-8.50,0,300.27,304.78,0.0,0.0,0.000,316400.6,316400.6,16737,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455266745,134928.00
02/12/2016 03:45,2,0.000,ALERT,212.61,301.17,60.023,1455266703,"201051344000685","219011344069620",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,323418.0,323418.0,21466,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455266747,134929.00
02/12/2016 03:45,2,0.000,ALERT,212.61,300.87,59.996,1455266703,"201051344000917","219011344069620",0.00,-6.50,0,297.26,302.37,0.0,0.0,0.000,321012.7,321012.7,21439,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455266748,134930.00
02/12/2016 03:45,2,0.000,ALERT,212.61,301.47,59.975,1455266703,"201051344001145","219011344069620",0.00,-8.50,0,298.77,303.58,0.0,0.0,0.000,325129.0,325129.0,21382,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455266750,134931.00
02/12/2016 03:45,2,0.000,ALERT,212.38,300.27,60.007,1455266703,"201051344000651","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,317369.3,317369.3,21637,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455266752,134932.00
02/12/2016 03:45,2,0.000,ALERT,211.70,300.87,59.981,1455266703,"274151322000088","219011344069620",0.00,-7.00,0,297.87,302.37,0.0,0.0,0.000,574539.0,574539.0,10447,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455266754,134933.00
02/12/2016 03:45,2,0.000,ALERT,212.83,300.27,59.975,1455266703,"274151322000068","219011344069620",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,480830.2,480830.2,11189,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455266756,134934.00
02/12/2016 03:45,2,0.000,ALERT,211.93,301.17,59.970,1455266703,"201051344001135","219011344069620",0.00,-8.50,0,298.47,303.28,0.0,0.0,0.000,314084.2,314084.2,21613,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455266758,134935.00
02/12/2016 03:45,2,0.000,ALERT,212.38,303.28,59.986,1455266703,"201051344000594","219011344069620",0.00,-8.50,0,299.97,305.08,0.0,0.0,0.000,320153.1,320153.1,17040,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455266760,134936.00
02/12/2016 03:45,2,0.000,ALERT,212.16,300.57,59.981,1455266703,"201051344001203","219011344069620",0.00,-9.00,0,298.17,304.18,0.0,0.0,0.000,320371.5,320371.5,21597,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455266761,134937.00
02/12/2016 03:45,2,0.000,ALERT,211.93,300.87,59.975,1455266703,"274151322000054","219011344069620",0.00,-7.00,0,298.17,302.98,0.0,0.0,0.000,586994.0,586994.0,10469,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455266763,134938.00
02/12/2016 03:45,2,0.000,ALERT,213.06,302.68,59.991,1455266703,"201051344000867","219011344069620",0.00,-7.00,0,299.67,305.08,0.0,0.0,0.000,308973.5,308973.5,17045,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455266765,134939.00
02/12/2016 03:45,2,0.000,ALERT,212.38,300.87,59.981,1455266703,"201051344001093","219011344069620",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,319396.2,319396.2,21494,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455266767,134940.00
02/12/2016 03:45,2,0.000,ALERT,212.38,302.68,60.007,1455266703,"201051344000900","219011344069620",0.00,-8.50,0,299.97,304.48,0.0,0.0,0.000,324267.5,324267.5,16596,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455266769,134941.00
02/12/2016 03:45,2,0.000,ALERT,212.83,302.07,59.949,1455266703,"201051344000648","219011344069620",0.00,-10.00,0,299.67,304.78,0.0,0.0,0.000,317293.3,317293.3,16784,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455266770,134942.00
02/12/2016 03:45,2,0.000,ALERT,212.61,303.28,59.991,1455266703,"201051344000569","219011344069620",0.00,-8.00,0,300.87,305.68,0.0,0.0,0.000,325211.1,325211.1,16593,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455266772,134943.00
02/12/2016 03:45,2,0.000,ALERT,212.61,302.98,60.039,1455266703,"201051344000983","219011344069620",0.00,-8.00,0,300.57,305.08,0.0,0.0,0.000,318101.9,318101.9,16921,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455266774,134944.00
02/12/2016 03:45,2,0.000,ALERT,212.61,302.98,59.996,1455266703,"201051344001158","219011344069620",0.00,-9.00,0,299.97,304.78,0.0,0.0,0.000,313717.6,313717.6,17070,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455266776,134945.00
02/12/2016 03:45,2,0.000,ALERT,213.06,303.58,59.986,1455266703,"201051344000576","219011344069620",0.00,-8.00,0,300.57,305.08,0.0,0.0,0.000,318775.6,318775.6,16640,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455266778,134946.00
02/12/2016 03:45,2,0.000,ALERT,211.70,299.37,59.986,1455266703,"274151322000087","219011344069620",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,562155.7,562155.7,10509,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455266779,134947.00
02/12/2016 04:00,2,0.000,ALERT,212.83,302.37,59.975,1455267604,"201051344000645","219011344069620",0.00,-8.00,0,300.27,305.38,0.0,0.0,0.000,318111.0,318111.0,16740,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455267606,134948.00
02/12/2016 04:00,2,0.000,ALERT,212.16,300.57,59.965,1455267604,"274151322000085","219011344069620",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,589824.1,589824.1,10496,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455267608,134949.00
02/12/2016 04:00,2,0.000,ALERT,213.06,302.37,60.007,1455267604,"201051344000633","219011344069620",0.00,-8.50,0,298.77,304.78,0.0,0.0,0.000,309744.2,309744.2,17078,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455267609,134950.00
02/12/2016 04:00,2,0.000,ALERT,212.61,302.37,60.018,1455267604,"201051344000469","219011344069620",0.00,-9.00,0,299.67,305.08,0.0,0.0,0.000,310544.8,310544.8,17089,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455267611,134951.00
02/12/2016 04:00,2,0.000,ALERT,211.93,300.87,59.991,1455267604,"201051344000646","219011344069620",0.00,-8.50,0,298.77,303.58,0.0,0.0,0.000,315963.8,315963.8,21618,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455267613,134952.00
02/12/2016 04:00,2,0.000,ALERT,211.48,300.87,60.018,1455267604,"274151322000052","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,597869.8,597869.8,10690,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455267615,134953.00
02/12/2016 04:00,2,0.000,ALERT,212.16,301.17,59.970,1455267604,"201051344000585","219011344069620",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,320822.3,320822.3,21617,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455267617,134954.00
02/12/2016 04:00,2,0.000,ALERT,211.93,300.87,59.975,1455267604,"201051344001230","219011344069620",0.00,-8.50,0,299.67,304.18,0.0,0.0,0.000,319944.2,319944.2,21461,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455267619,134955.00
02/12/2016 04:00,2,0.000,ALERT,212.38,301.47,59.975,1455267604,"201051344000582","219011344069620",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,313478.1,313478.1,21598,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455267620,134956.00
02/12/2016 04:00,2,0.000,ALERT,211.70,300.57,59.981,1455267604,"201051344000955","219011344069620",0.00,-8.50,0,299.37,303.88,0.0,0.0,0.000,323958.6,323958.6,21569,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455267622,134957.00
02/12/2016 04:00,2,0.000,ALERT,211.93,299.67,59.975,1455267604,"274151322000094","219011344069620",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,480681.6,480681.6,11037,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455267624,134958.00
02/12/2016 04:00,2,0.000,ALERT,212.38,302.98,59.944,1455267604,"201051344000579","219011344069620",0.00,-8.00,0,300.87,305.68,0.0,0.0,0.000,324575.9,324575.9,17015,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455267626,134959.00
02/12/2016 04:00,2,0.000,ALERT,211.70,300.87,59.986,1455267604,"201051344000890","219011344069620",0.00,-8.00,0,299.97,305.08,0.0,0.0,0.000,321413.4,321413.4,21543,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455267628,134960.00
02/12/2016 04:00,2,0.000,ALERT,211.93,300.27,59.933,1455267604,"201051344000438","219011344069620",0.00,-8.50,0,299.67,304.18,0.0,0.0,0.000,323562.0,323562.0,21588,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455267629,134961.00
02/12/2016 04:00,2,0.000,ALERT,212.16,300.27,59.991,1455267604,"201051344000417","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,317341.9,317341.9,21696,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455267631,134962.00
02/12/2016 04:00,2,0.000,ALERT,211.93,301.17,59.981,1455267604,"274151322000083","219011344069620",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,592125.7,592125.7,10705,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455267633,134963.00
02/12/2016 04:00,2,0.000,ALERT,212.61,300.57,59.938,1455267604,"274151322000076","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,629296.2,629296.2,10730,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455267635,134964.00
02/12/2016 04:00,2,0.000,ALERT,212.61,303.28,59.991,1455267604,"201051344000868","219011344069620",0.00,-7.00,0,301.17,305.98,0.0,0.0,0.000,309505.2,309505.2,16816,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455267637,134965.00
02/12/2016 04:00,2,0.000,ALERT,212.16,301.77,59.986,1455267604,"274151322000095","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,622287.5,622287.5,10590,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455267638,134966.00
02/12/2016 04:00,2,0.000,ALERT,212.16,302.07,59.981,1455267604,"201051344000988","219011344069620",0.00,-8.00,0,297.87,304.78,0.0,0.0,0.000,307888.5,307888.5,17089,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455267640,134967.00
02/12/2016 04:00,2,0.000,ALERT,211.70,299.97,59.986,1455267604,"201051344001025","219011344069620",0.00,-9.00,0,298.47,304.48,0.0,0.0,0.000,321007.2,321007.2,21603,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455267642,134968.00
02/12/2016 04:00,2,0.000,ALERT,212.38,302.37,59.949,1455267604,"201051344000458","219011344069620",0.00,-6.00,0,300.57,305.98,0.0,0.0,0.000,318216.3,318216.3,17028,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455267644,134969.00
02/12/2016 04:00,2,0.000,ALERT,212.83,302.07,59.991,1455267604,"201051344000853","219011344069620",0.00,-8.50,0,300.27,305.08,0.0,0.0,0.000,316400.6,316400.6,16739,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455267646,134970.00
02/12/2016 04:00,2,0.000,ALERT,212.38,300.87,59.981,1455267604,"201051344000685","219011344069620",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,323418.0,323418.0,21468,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455267647,134971.00
02/12/2016 04:00,2,0.000,ALERT,212.16,300.27,59.981,1455267604,"201051344000917","219011344069620",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,321012.7,321012.7,21441,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455267649,134972.00
02/12/2016 04:00,2,0.000,ALERT,212.16,301.17,59.991,1455267604,"201051344001145","219011344069620",0.00,-8.50,0,299.67,304.78,0.0,0.0,0.000,325129.0,325129.0,21384,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455267651,134973.00
02/12/2016 04:00,2,0.000,ALERT,212.16,299.97,59.954,1455267604,"201051344000651","219011344069620",0.00,-10.00,0,298.47,303.28,0.0,0.0,0.000,317369.3,317369.3,21639,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455267653,134974.00
02/12/2016 04:00,2,0.000,ALERT,211.48,299.97,59.991,1455267604,"274151322000088","219011344069620",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,574539.0,574539.0,10449,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455267655,134975.00
02/12/2016 04:00,2,0.000,ALERT,212.61,300.27,59.991,1455267604,"274151322000068","219011344069620",0.00,-7.00,0,297.87,301.47,0.0,0.0,0.000,480830.2,480830.2,11191,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455267657,134976.00
02/12/2016 04:00,2,0.000,ALERT,211.48,300.57,59.996,1455267604,"201051344001135","219011344069620",0.00,-8.50,0,299.37,304.48,0.0,0.0,0.000,314084.2,314084.2,21615,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455267658,134977.00
02/12/2016 04:00,2,0.000,ALERT,211.93,302.37,60.002,1455267604,"201051344000594","219011344069620",0.00,-8.50,0,299.97,304.78,0.0,0.0,0.000,320153.1,320153.1,17042,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455267660,134978.00
02/12/2016 04:00,2,0.000,ALERT,211.93,300.27,60.002,1455267604,"201051344001203","219011344069620",0.00,-9.00,0,299.07,305.38,0.0,0.0,0.000,320371.5,320371.5,21599,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455267662,134979.00
02/12/2016 04:00,2,0.000,ALERT,211.93,300.87,59.986,1455267604,"274151322000054","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,586994.0,586994.0,10471,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455267664,134980.00
02/12/2016 04:00,2,0.000,ALERT,212.61,301.77,59.996,1455267604,"201051344000867","219011344069620",0.00,-7.00,0,299.67,305.08,0.0,0.0,0.000,308973.5,308973.5,17047,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455267666,134981.00
02/12/2016 04:00,2,0.000,ALERT,211.93,300.87,59.986,1455267604,"201051344001093","219011344069620",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,319396.2,319396.2,21496,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455267668,134982.00
02/12/2016 04:00,2,0.000,ALERT,212.16,302.07,59.986,1455267604,"201051344000900","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,324267.5,324267.5,16598,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455267670,134983.00
02/12/2016 04:00,2,0.000,ALERT,212.61,301.47,60.012,1455267604,"201051344000648","219011344069620",0.00,-9.00,0,299.67,304.48,0.0,0.0,0.000,317293.3,317293.3,16786,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455267671,134984.00
02/12/2016 04:00,2,0.000,ALERT,212.38,302.68,59.991,1455267604,"201051344000569","219011344069620",0.00,-8.00,0,300.87,305.38,0.0,0.0,0.000,325211.1,325211.1,16595,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455267673,134985.00
02/12/2016 04:00,2,0.000,ALERT,212.16,302.37,60.028,1455267604,"201051344000983","219011344069620",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,318101.9,318101.9,16923,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455267675,134986.00
02/12/2016 04:00,2,0.000,ALERT,212.61,302.37,59.986,1455267604,"201051344001158","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,313717.6,313717.6,17072,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455267677,134987.00
02/12/2016 04:00,2,0.000,ALERT,212.83,302.68,60.002,1455267604,"201051344000576","219011344069620",0.00,-8.50,0,300.57,305.08,0.0,0.0,0.000,318775.6,318775.6,16642,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455267679,134988.00
02/12/2016 04:00,2,0.000,ALERT,211.93,300.57,60.028,1455267604,"274151322000087","219011344069620",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,562155.7,562155.7,10511,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455267681,134989.00
02/12/2016 04:15,2,0.000,ALERT,213.06,302.98,59.970,1455268503,"201051344000645","219011344069620",0.00,-7.00,0,299.97,304.48,0.0,0.0,0.000,318111.0,318111.0,16742,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455268505,134990.00
02/12/2016 04:15,2,0.000,ALERT,212.16,301.17,59.981,1455268503,"274151322000085","219011344069620",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,589824.1,589824.1,10498,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455268507,134991.00
02/12/2016 04:15,2,0.000,ALERT,213.29,302.98,59.986,1455268503,"201051344000633","219011344069620",0.00,-8.50,0,298.17,303.88,0.0,0.0,0.000,309744.2,309744.2,17080,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455268508,134992.00
02/12/2016 04:15,2,0.000,ALERT,212.61,302.98,59.949,1455268503,"201051344000469","219011344069620",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,310544.8,310544.8,17091,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455268510,134993.00
02/12/2016 04:15,2,0.000,ALERT,211.93,300.87,59.986,1455268503,"201051344000646","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,315963.8,315963.8,21620,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455268512,134994.00
02/12/2016 04:15,2,0.000,ALERT,211.70,300.87,59.975,1455268503,"274151322000052","219011344069620",0.00,-8.50,0,297.87,302.98,0.0,0.0,0.000,597869.8,597869.8,10692,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455268514,134995.00
02/12/2016 04:15,2,0.000,ALERT,212.38,301.17,59.986,1455268503,"201051344000585","219011344069620",0.00,-8.00,0,297.57,302.37,0.0,0.0,0.000,320822.3,320822.3,21619,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455268515,134996.00
02/12/2016 04:15,2,0.000,ALERT,212.16,301.17,59.986,1455268503,"201051344001230","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,319944.2,319944.2,21463,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455268517,134997.00
02/12/2016 04:15,2,0.000,ALERT,212.61,301.47,59.981,1455268503,"201051344000582","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,313478.1,313478.1,21600,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455268519,134998.00
02/12/2016 04:15,2,0.000,ALERT,211.70,300.57,60.023,1455268503,"201051344000955","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,323958.6,323958.6,21571,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455268521,134999.00
02/12/2016 04:15,2,0.000,ALERT,211.93,300.57,59.986,1455268503,"274151322000094","219011344069620",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,480681.6,480681.6,11039,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455268523,135000.00
