ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/12/2016 04:15,2,0.000,ALERT,212.83,303.88,59.986,1455268503,"201051344000579","219011344069620",0.00,-8.50,0,300.57,305.08,0.0,0.0,0.000,324575.9,324575.9,17017,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455268524,135001.00
02/12/2016 04:15,2,0.000,ALERT,211.93,301.17,59.991,1455268503,"201051344000890","219011344069620",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,321413.4,321413.4,21545,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455268526,135002.00
02/12/2016 04:15,2,0.000,ALERT,212.16,300.57,59.970,1455268503,"201051344000438","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,323562.0,323562.0,21590,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455268528,135003.00
02/12/2016 04:15,2,0.000,ALERT,212.61,300.57,59.991,1455268503,"201051344000417","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,317341.9,317341.9,21698,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455268530,135004.00
02/12/2016 04:15,2,0.000,ALERT,212.16,301.77,59.981,1455268503,"274151322000083","219011344069620",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,592125.7,592125.7,10707,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455268532,135005.00
02/12/2016 04:15,2,0.000,ALERT,212.61,301.47,59.944,1455268503,"274151322000076","219011344069620",0.00,-8.00,0,297.87,302.98,0.0,0.0,0.000,629296.2,629296.2,10732,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455268533,135006.00
02/12/2016 04:15,2,0.000,ALERT,212.83,303.88,59.954,1455268503,"201051344000868","219011344069620",0.00,-8.50,0,300.57,305.08,0.0,0.0,0.000,309505.2,309505.2,16818,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455268536,135007.00
02/12/2016 04:15,2,0.000,ALERT,212.16,302.07,59.991,1455268503,"274151322000095","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,622287.5,622287.5,10592,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455268538,135008.00
02/12/2016 04:15,2,0.000,ALERT,212.38,302.98,59.986,1455268503,"201051344000988","219011344069620",0.00,-8.00,0,297.26,303.88,0.0,0.0,0.000,307888.5,307888.5,17091,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455268539,135009.00
02/12/2016 04:15,2,0.000,ALERT,211.93,299.67,59.975,1455268503,"201051344001025","219011344069620",0.00,-9.00,0,297.57,302.98,0.0,0.0,0.000,321007.2,321007.2,21605,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455268541,135010.00
02/12/2016 04:15,2,0.000,ALERT,212.38,303.28,59.996,1455268503,"201051344000458","219011344069620",0.00,-6.00,0,299.97,305.08,0.0,0.0,0.000,318216.3,318216.3,17030,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455268543,135011.00
02/12/2016 04:15,2,0.000,ALERT,213.29,303.28,59.959,1455268503,"201051344000853","219011344069620",0.00,-8.50,0,299.67,304.48,0.0,0.0,0.000,316400.6,316400.6,16741,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455268545,135012.00
02/12/2016 04:15,2,0.000,ALERT,212.38,300.57,59.991,1455268503,"201051344000685","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,323418.0,323418.0,21470,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455268547,135013.00
02/12/2016 04:15,2,0.000,ALERT,212.38,300.27,59.965,1455268503,"201051344000917","219011344069620",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,321012.7,321012.7,21443,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455268549,135014.00
02/12/2016 04:15,2,0.000,ALERT,212.38,300.87,60.028,1455268503,"201051344001145","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,325129.0,325129.0,21386,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455268550,135015.00
02/12/2016 04:15,2,0.000,ALERT,212.16,299.97,59.949,1455268503,"201051344000651","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,317369.3,317369.3,21641,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455268552,135016.00
02/12/2016 04:15,2,0.000,ALERT,211.70,300.27,59.996,1455268503,"274151322000088","219011344069620",0.00,-7.00,0,297.57,302.07,0.0,0.0,0.000,574539.0,574539.0,10451,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455268554,135017.00
02/12/2016 04:15,2,0.000,ALERT,212.61,300.27,59.986,1455268503,"274151322000068","219011344069620",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,480830.2,480830.2,11193,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455268556,135018.00
02/12/2016 04:15,2,0.000,ALERT,211.93,300.87,59.981,1455268503,"201051344001135","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,314084.2,314084.2,21617,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455268557,135019.00
02/12/2016 04:15,2,0.000,ALERT,212.38,303.58,60.012,1455268503,"201051344000594","219011344069620",0.00,-9.00,0,299.37,304.48,0.0,0.0,0.000,320153.1,320153.1,17044,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455268559,135020.00
02/12/2016 04:15,2,0.000,ALERT,212.16,300.27,59.981,1455268503,"201051344001203","219011344069620",0.00,-8.50,0,297.87,303.88,0.0,0.0,0.000,320371.5,320371.5,21601,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455268561,135021.00
02/12/2016 04:15,2,0.000,ALERT,211.93,300.87,59.986,1455268503,"274151322000054","219011344069620",0.00,-7.00,0,297.87,302.68,0.0,0.0,0.000,586994.0,586994.0,10473,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455268563,135022.00
02/12/2016 04:15,2,0.000,ALERT,213.06,302.37,59.996,1455268503,"201051344000867","219011344069620",0.00,-8.00,0,299.07,304.78,0.0,0.0,0.000,308973.5,308973.5,17049,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455268565,135023.00
02/12/2016 04:15,2,0.000,ALERT,212.16,300.57,59.975,1455268503,"201051344001093","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,319396.2,319396.2,21498,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455268566,135024.00
02/12/2016 04:15,2,0.000,ALERT,212.38,302.98,59.991,1455268503,"201051344000900","219011344069620",0.00,-8.50,0,299.37,304.18,0.0,0.0,0.000,324267.5,324267.5,16600,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455268568,135025.00
02/12/2016 04:15,2,0.000,ALERT,212.83,302.07,59.954,1455268503,"201051344000648","219011344069620",0.00,-10.00,0,299.07,304.18,0.0,0.0,0.000,317293.3,317293.3,16788,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455268570,135026.00
02/12/2016 04:15,2,0.000,ALERT,212.61,303.28,59.991,1455268503,"201051344000569","219011344069620",0.00,-8.50,0,300.27,305.38,0.0,0.0,0.000,325211.1,325211.1,16597,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455268572,135027.00
02/12/2016 04:15,2,0.000,ALERT,212.61,303.28,59.991,1455268503,"201051344000983","219011344069620",0.00,-8.00,0,299.97,304.78,0.0,0.0,0.000,318101.9,318101.9,16925,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455268574,135028.00
02/12/2016 04:15,2,0.000,ALERT,212.83,302.98,59.991,1455268503,"201051344001158","219011344069620",0.00,-9.00,0,299.37,304.18,0.0,0.0,0.000,313717.6,313717.6,17074,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455268575,135029.00
02/12/2016 04:15,2,0.000,ALERT,213.06,303.28,59.986,1455268503,"201051344000576","219011344069620",0.00,-8.50,0,299.97,304.48,0.0,0.0,0.000,318775.6,318775.6,16644,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455268577,135030.00
02/12/2016 04:15,2,0.000,ALERT,211.93,299.97,59.991,1455268503,"274151322000087","219011344069620",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,562155.7,562155.7,10513,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455268579,135031.00
02/12/2016 04:30,2,0.000,ALERT,212.61,302.37,60.028,1455269403,"201051344000645","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,318111.0,318111.0,16744,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455269405,135032.00
02/12/2016 04:30,2,0.000,ALERT,211.70,300.57,59.975,1455269403,"274151322000085","219011344069620",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,589824.1,589824.1,10500,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455269407,135033.00
02/12/2016 04:30,2,0.000,ALERT,213.06,302.37,59.991,1455269403,"201051344000633","219011344069620",0.00,-8.50,0,299.37,304.48,0.0,0.0,0.000,309744.2,309744.2,17082,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455269409,135034.00
02/12/2016 04:30,2,0.000,ALERT,212.38,302.37,60.002,1455269403,"201051344000469","219011344069620",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,310544.8,310544.8,17093,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455269411,135035.00
02/12/2016 04:30,2,0.000,ALERT,211.93,300.57,59.996,1455269403,"201051344000646","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,315963.8,315963.8,21622,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455269412,135036.00
02/12/2016 04:30,2,0.000,ALERT,211.25,300.87,59.991,1455269403,"274151322000052","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,597869.8,597869.8,10694,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455269414,135037.00
02/12/2016 04:30,2,0.000,ALERT,212.16,300.57,60.023,1455269403,"201051344000585","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,320822.3,320822.3,21621,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455269416,135038.00
02/12/2016 04:30,2,0.000,ALERT,211.93,300.87,59.996,1455269403,"201051344001230","219011344069620",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,319944.2,319944.2,21465,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455269418,135039.00
02/12/2016 04:30,2,0.000,ALERT,212.16,300.57,59.996,1455269403,"201051344000582","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,313478.1,313478.1,21602,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455269419,135040.00
02/12/2016 04:30,2,0.000,ALERT,211.48,300.27,60.002,1455269403,"201051344000955","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,323958.6,323958.6,21573,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455269421,135041.00
02/12/2016 04:30,2,0.000,ALERT,211.48,299.97,59.996,1455269403,"274151322000094","219011344069620",0.00,-9.00,0,297.87,301.47,0.0,0.0,0.000,480681.6,480681.6,11041,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455269423,135042.00
02/12/2016 04:30,2,0.000,ALERT,212.38,302.98,60.002,1455269403,"201051344000579","219011344069620",0.00,-8.00,0,301.17,305.68,0.0,0.0,0.000,324575.9,324575.9,17019,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455269425,135043.00
02/12/2016 04:30,2,0.000,ALERT,211.70,300.57,60.034,1455269403,"201051344000890","219011344069620",0.00,-8.00,0,299.07,303.88,0.0,0.0,0.000,321413.4,321413.4,21547,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455269427,135044.00
02/12/2016 04:30,2,0.000,ALERT,211.70,299.37,59.996,1455269403,"201051344000438","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,323562.0,323562.0,21592,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455269428,135045.00
02/12/2016 04:30,2,0.000,ALERT,211.93,299.37,59.991,1455269403,"201051344000417","219011344069620",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,317341.9,317341.9,21700,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455269430,135046.00
02/12/2016 04:30,2,0.000,ALERT,211.70,301.17,59.965,1455269403,"274151322000083","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,592125.7,592125.7,10709,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455269432,135047.00
02/12/2016 04:30,2,0.000,ALERT,212.16,299.97,60.002,1455269403,"274151322000076","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,629296.2,629296.2,10734,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455269434,135048.00
02/12/2016 04:30,2,0.000,ALERT,212.16,302.98,60.034,1455269403,"201051344000868","219011344069620",0.00,-8.50,0,301.47,305.68,0.0,0.0,0.000,309505.2,309505.2,16820,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455269436,135049.00
02/12/2016 04:30,2,0.000,ALERT,211.93,302.07,59.991,1455269403,"274151322000095","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,622287.5,622287.5,10594,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455269438,135050.00
02/12/2016 04:30,2,0.000,ALERT,211.93,302.07,59.996,1455269403,"201051344000988","219011344069620",0.00,-8.00,0,298.47,304.48,0.0,0.0,0.000,307888.5,307888.5,17093,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455269439,135051.00
02/12/2016 04:30,2,0.000,ALERT,211.70,299.37,60.023,1455269403,"201051344001025","219011344069620",0.00,-9.00,0,297.87,302.98,0.0,0.0,0.000,321007.2,321007.2,21607,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455269441,135052.00
02/12/2016 04:30,2,0.000,ALERT,212.16,302.68,60.012,1455269403,"201051344000458","219011344069620",0.00,-6.50,0,300.57,305.38,0.0,0.0,0.000,318216.3,318216.3,17032,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455269443,135053.00
02/12/2016 04:30,2,0.000,ALERT,212.83,302.37,59.991,1455269403,"201051344000853","219011344069620",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,316400.6,316400.6,16743,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455269445,135054.00
02/12/2016 04:30,2,0.000,ALERT,212.38,300.27,59.991,1455269403,"201051344000685","219011344069620",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,323418.0,323418.0,21472,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455269447,135055.00
02/12/2016 04:30,2,0.000,ALERT,212.16,299.97,59.996,1455269403,"201051344000917","219011344069620",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,321012.7,321012.7,21445,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455269449,135056.00
02/12/2016 04:30,2,0.000,ALERT,212.16,300.57,59.986,1455269403,"201051344001145","219011344069620",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,325129.0,325129.0,21388,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455269450,135057.00
02/12/2016 04:30,2,0.000,ALERT,211.93,299.67,59.996,1455269403,"201051344000651","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,317369.3,317369.3,21643,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455269452,135058.00
02/12/2016 04:30,2,0.000,ALERT,211.03,300.27,59.986,1455269403,"274151322000088","219011344069620",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,574539.0,574539.0,10453,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455269454,135059.00
02/12/2016 04:30,2,0.000,ALERT,212.16,299.97,59.981,1455269403,"274151322000068","219011344069620",0.00,-7.00,0,298.17,301.47,0.0,0.0,0.000,480830.2,480830.2,11195,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455269456,135060.00
02/12/2016 04:30,2,0.000,ALERT,211.25,299.67,60.007,1455269403,"201051344001135","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,314084.2,314084.2,21619,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455269458,135061.00
02/12/2016 04:30,2,0.000,ALERT,211.93,302.68,60.012,1455269403,"201051344000594","219011344069620",0.00,-8.50,0,300.57,305.08,0.0,0.0,0.000,320153.1,320153.1,17046,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455269460,135062.00
02/12/2016 04:30,2,0.000,ALERT,211.93,299.67,59.991,1455269403,"201051344001203","219011344069620",0.00,-9.00,0,298.17,303.88,0.0,0.0,0.000,320371.5,320371.5,21603,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455269462,135063.00
02/12/2016 04:30,2,0.000,ALERT,211.48,300.87,59.975,1455269403,"274151322000054","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,586994.0,586994.0,10475,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455269463,135064.00
02/12/2016 04:30,2,0.000,ALERT,212.38,301.77,59.986,1455269403,"201051344000867","219011344069620",0.00,-7.00,0,299.97,304.78,0.0,0.0,0.000,308973.5,308973.5,17051,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455269465,135065.00
02/12/2016 04:30,2,0.000,ALERT,211.70,299.97,59.991,1455269403,"201051344001093","219011344069620",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,319396.2,319396.2,21500,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455269467,135066.00
02/12/2016 04:30,2,0.000,ALERT,211.93,302.07,59.986,1455269403,"201051344000900","219011344069620",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,324267.5,324267.5,16602,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455269469,135067.00
02/12/2016 04:30,2,0.000,ALERT,212.38,301.17,59.986,1455269403,"201051344000648","219011344069620",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,317293.3,317293.3,16790,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455269471,135068.00
02/12/2016 04:30,2,0.000,ALERT,212.38,302.68,59.991,1455269403,"201051344000569","219011344069620",0.00,-8.50,0,300.87,305.38,0.0,0.0,0.000,325211.1,325211.1,16599,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455269472,135069.00
02/12/2016 04:30,2,0.000,ALERT,211.93,302.37,59.981,1455269403,"201051344000983","219011344069620",0.00,-8.00,0,300.57,305.08,0.0,0.0,0.000,318101.9,318101.9,16927,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455269474,135070.00
02/12/2016 04:30,2,0.000,ALERT,212.38,302.37,59.991,1455269403,"201051344001158","219011344069620",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,313717.6,313717.6,17076,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455269476,135071.00
02/12/2016 04:30,2,0.000,ALERT,212.61,302.68,59.986,1455269403,"201051344000576","219011344069620",0.00,-8.50,0,300.87,304.78,0.0,0.0,0.000,318775.6,318775.6,16646,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455269478,135072.00
02/12/2016 04:30,2,0.000,ALERT,211.48,299.07,59.986,1455269403,"274151322000087","219011344069620",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,562155.7,562155.7,10515,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455269480,135073.00
02/12/2016 04:45,2,0.000,ALERT,212.83,302.37,59.986,1455270303,"201051344000645","219011344069620",0.00,-7.00,0,300.57,304.18,0.0,0.0,0.000,318111.0,318111.0,16746,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455270305,135074.00
02/12/2016 04:45,2,0.000,ALERT,211.93,301.17,59.981,1455270303,"274151322000085","219011344069620",0.00,-8.00,0,298.77,302.07,0.0,0.0,0.000,589824.1,589824.1,10502,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455270307,135075.00
02/12/2016 04:45,2,0.000,ALERT,212.83,301.77,59.986,1455270303,"201051344000633","219011344069620",0.00,-8.50,0,298.77,303.88,0.0,0.0,0.000,309744.2,309744.2,17084,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455270309,135076.00
02/12/2016 04:45,2,0.000,ALERT,212.38,302.07,59.986,1455270303,"201051344000469","219011344069620",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,310544.8,310544.8,17095,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455270311,135077.00
02/12/2016 04:45,2,0.000,ALERT,211.70,300.57,59.986,1455270303,"201051344000646","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,315963.8,315963.8,21624,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455270313,135078.00
02/12/2016 04:45,2,0.000,ALERT,211.48,301.47,59.954,1455270303,"274151322000052","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,597869.8,597869.8,10696,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455270314,135079.00
02/12/2016 04:45,2,0.000,ALERT,211.93,300.87,60.007,1455270303,"201051344000585","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,320822.3,320822.3,21623,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455270316,135080.00
02/12/2016 04:45,2,0.000,ALERT,211.70,300.87,59.991,1455270303,"201051344001230","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,319944.2,319944.2,21467,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455270318,135081.00
02/12/2016 04:45,2,0.000,ALERT,212.38,301.47,59.986,1455270303,"201051344000582","219011344069620",0.00,-9.00,0,299.07,302.68,0.0,0.0,0.000,313478.1,313478.1,21604,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455270320,135082.00
02/12/2016 04:45,2,0.000,ALERT,211.48,300.57,59.981,1455270303,"201051344000955","219011344069620",0.00,-8.50,0,298.17,301.77,0.0,0.0,0.000,323958.6,323958.6,21575,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455270322,135083.00
02/12/2016 04:45,2,0.000,ALERT,211.70,299.97,59.991,1455270303,"274151322000094","219011344069620",0.00,-9.00,0,298.17,301.47,0.0,0.0,0.000,480681.6,480681.6,11043,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455270324,135084.00
02/12/2016 04:45,2,0.000,ALERT,212.38,302.68,59.991,1455270303,"201051344000579","219011344069620",0.00,-8.00,0,301.17,304.78,0.0,0.0,0.000,324575.9,324575.9,17021,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455270326,135085.00
02/12/2016 04:45,2,0.000,ALERT,211.70,300.87,60.028,1455270303,"201051344000890","219011344069620",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,321413.4,321413.4,21549,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455270327,135086.00
02/12/2016 04:45,2,0.000,ALERT,211.93,300.27,60.018,1455270303,"201051344000438","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,323562.0,323562.0,21594,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455270329,135087.00
02/12/2016 04:45,2,0.000,ALERT,212.16,300.27,59.991,1455270303,"201051344000417","219011344069620",0.00,-8.50,0,297.57,301.17,0.0,0.0,0.000,317341.9,317341.9,21702,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455270331,135088.00
02/12/2016 04:45,2,0.000,ALERT,211.93,301.17,59.986,1455270303,"274151322000083","219011344069620",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,592125.7,592125.7,10711,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455270333,135089.00
02/12/2016 04:45,2,0.000,ALERT,212.16,300.87,59.981,1455270303,"274151322000076","219011344069620",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,629296.2,629296.2,10736,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455270335,135090.00
02/12/2016 04:45,2,0.000,ALERT,212.16,302.68,59.991,1455270303,"201051344000868","219011344069620",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,309505.2,309505.2,16822,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455270336,135091.00
02/12/2016 04:45,2,0.000,ALERT,211.48,301.47,59.991,1455270303,"274151322000095","219011344069620",0.00,-9.00,0,299.67,303.28,0.0,0.0,0.000,622287.5,622287.5,10596,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455270338,135092.00
02/12/2016 04:45,2,0.000,ALERT,211.93,301.47,59.959,1455270303,"201051344000988","219011344069620",0.00,-8.00,0,297.26,303.58,0.0,0.0,0.000,307888.5,307888.5,17095,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455270340,135093.00
02/12/2016 04:45,2,0.000,ALERT,211.70,299.67,59.986,1455270303,"201051344001025","219011344069620",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,321007.2,321007.2,21609,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455270342,135094.00
02/12/2016 04:45,2,0.000,ALERT,212.16,302.07,60.002,1455270303,"201051344000458","219011344069620",0.00,-6.00,0,300.27,305.08,0.0,0.0,0.000,318216.3,318216.3,17034,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455270344,135095.00
02/12/2016 04:45,2,0.000,ALERT,212.83,301.77,59.944,1455270303,"201051344000853","219011344069620",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,316400.6,316400.6,16745,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455270346,135096.00
02/12/2016 04:45,2,0.000,ALERT,212.16,300.27,59.996,1455270303,"201051344000685","219011344069620",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,323418.0,323418.0,21474,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455270348,135097.00
02/12/2016 04:45,2,0.000,ALERT,211.93,299.97,59.981,1455270303,"201051344000917","219011344069620",0.00,-6.50,0,296.96,301.17,0.0,0.0,0.000,321012.7,321012.7,21447,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455270349,135098.00
02/12/2016 04:45,2,0.000,ALERT,211.93,300.27,59.981,1455270303,"201051344001145","219011344069620",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,325129.0,325129.0,21390,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455270351,135099.00
02/12/2016 04:45,2,0.000,ALERT,211.93,299.67,59.991,1455270303,"201051344000651","219011344069620",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,317369.3,317369.3,21645,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455270353,135100.00
02/12/2016 04:45,2,0.000,ALERT,211.25,299.67,60.012,1455270303,"274151322000088","219011344069620",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,574539.0,574539.0,10455,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455270355,135101.00
02/12/2016 04:45,2,0.000,ALERT,212.16,299.67,60.012,1455270303,"274151322000068","219011344069620",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,480830.2,480830.2,11197,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455270357,135102.00
02/12/2016 04:45,2,0.000,ALERT,211.48,300.27,59.996,1455270303,"201051344001135","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,314084.2,314084.2,21621,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455270359,135103.00
02/12/2016 04:45,2,0.000,ALERT,211.70,302.07,60.002,1455270303,"201051344000594","219011344069620",0.00,-8.50,0,299.37,303.88,0.0,0.0,0.000,320153.1,320153.1,17048,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455270360,135104.00
02/12/2016 04:45,2,0.000,ALERT,211.70,299.67,60.007,1455270303,"201051344001203","219011344069620",0.00,-8.50,0,297.87,303.28,0.0,0.0,0.000,320371.5,320371.5,21605,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455270362,135105.00
02/12/2016 04:45,2,0.000,ALERT,211.48,300.57,59.965,1455270303,"274151322000054","219011344069620",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,586994.0,586994.0,10477,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455270364,135106.00
02/12/2016 04:45,2,0.000,ALERT,212.38,300.87,60.018,1455270303,"201051344000867","219011344069620",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,308973.5,308973.5,17053,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455270366,135107.00
02/12/2016 04:45,2,0.000,ALERT,211.70,300.27,59.981,1455270303,"201051344001093","219011344069620",0.00,-7.00,0,297.87,301.47,0.0,0.0,0.000,319396.2,319396.2,21502,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455270368,135108.00
02/12/2016 04:45,2,0.000,ALERT,211.93,301.47,59.991,1455270303,"201051344000900","219011344069620",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,324267.5,324267.5,16604,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455270369,135109.00
02/12/2016 04:45,2,0.000,ALERT,212.16,300.87,59.991,1455270303,"201051344000648","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,317293.3,317293.3,16792,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455270371,135110.00
02/12/2016 04:45,2,0.000,ALERT,212.16,302.07,60.034,1455270303,"201051344000569","219011344069620",0.00,-8.50,0,300.27,304.78,0.0,0.0,0.000,325211.1,325211.1,16601,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455270373,135111.00
02/12/2016 04:45,2,0.000,ALERT,211.93,301.47,60.007,1455270303,"201051344000983","219011344069620",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,318101.9,318101.9,16929,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455270375,135112.00
02/12/2016 04:45,2,0.000,ALERT,212.16,301.47,59.991,1455270303,"201051344001158","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,313717.6,313717.6,17078,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455270377,135113.00
02/12/2016 04:45,2,0.000,ALERT,212.38,301.77,59.996,1455270303,"201051344000576","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,318775.6,318775.6,16648,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455270379,135114.00
02/12/2016 04:45,2,0.000,ALERT,211.48,299.67,59.986,1455270303,"274151322000087","219011344069620",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,562155.7,562155.7,10517,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455270380,135115.00
02/12/2016 05:00,2,0.000,ALERT,212.16,301.47,60.007,1455271203,"201051344000645","219011344069620",0.00,-8.00,0,299.07,303.88,0.0,0.0,0.000,318111.0,318111.0,16748,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455271205,135116.00
02/12/2016 05:00,2,0.000,ALERT,211.25,299.67,59.986,1455271203,"274151322000085","219011344069620",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,589824.1,589824.1,10504,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455271207,135117.00
02/12/2016 05:00,2,0.000,ALERT,212.16,301.17,59.991,1455271203,"201051344000633","219011344069620",0.00,-8.50,0,297.26,303.28,0.0,0.0,0.000,309744.2,309744.2,17086,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455271209,135118.00
02/12/2016 05:00,2,0.000,ALERT,211.70,301.47,59.996,1455271203,"201051344000469","219011344069620",0.00,-9.00,0,298.17,303.58,0.0,0.0,0.000,310544.8,310544.8,17097,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455271211,135119.00
02/12/2016 05:00,2,0.000,ALERT,211.03,299.67,59.965,1455271203,"201051344000646","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,315963.8,315963.8,21626,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455271213,135120.00
02/12/2016 05:00,2,0.000,ALERT,211.25,300.57,60.007,1455271203,"274151322000052","219011344069620",0.00,-8.50,0,297.57,302.68,0.0,0.0,0.000,597869.8,597869.8,10698,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455271214,135121.00
02/12/2016 05:00,2,0.000,ALERT,211.25,299.97,59.981,1455271203,"201051344000585","219011344069620",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,320822.3,320822.3,21625,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455271216,135122.00
02/12/2016 05:00,2,0.000,ALERT,211.25,300.27,59.986,1455271203,"201051344001230","219011344069620",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,319944.2,319944.2,21469,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455271218,135123.00
02/12/2016 05:00,2,0.000,ALERT,211.70,300.57,59.986,1455271203,"201051344000582","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,313478.1,313478.1,21606,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455271220,135124.00
02/12/2016 05:00,2,0.000,ALERT,211.03,299.67,59.991,1455271203,"201051344000955","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,323958.6,323958.6,21577,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455271222,135125.00
02/12/2016 05:00,2,0.000,ALERT,211.48,299.67,60.018,1455271203,"274151322000094","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,480681.6,480681.6,11045,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455271223,135126.00
02/12/2016 05:00,2,0.000,ALERT,211.70,302.07,59.986,1455271203,"201051344000579","219011344069620",0.00,-8.00,0,299.67,304.48,0.0,0.0,0.000,324575.9,324575.9,17023,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455271225,135127.00
02/12/2016 05:00,2,0.000,ALERT,211.03,299.97,59.991,1455271203,"201051344000890","219011344069620",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,321413.4,321413.4,21551,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455271227,135128.00
02/12/2016 05:00,2,0.000,ALERT,211.25,299.37,59.986,1455271203,"201051344000438","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,323562.0,323562.0,21596,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455271229,135129.00
02/12/2016 05:00,2,0.000,ALERT,211.48,299.07,59.970,1455271203,"201051344000417","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,317341.9,317341.9,21704,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455271231,135130.00
02/12/2016 05:00,2,0.000,ALERT,211.48,299.97,59.996,1455271203,"274151322000083","219011344069620",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,592125.7,592125.7,10713,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455271233,135131.00
02/12/2016 05:00,2,0.000,ALERT,212.16,300.27,59.981,1455271203,"274151322000076","219011344069620",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,629296.2,629296.2,10738,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455271234,135132.00
02/12/2016 05:00,2,0.000,ALERT,211.48,302.07,59.986,1455271203,"201051344000868","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,309505.2,309505.2,16824,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455271236,135133.00
02/12/2016 05:00,2,0.000,ALERT,211.25,301.17,59.991,1455271203,"274151322000095","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,622287.5,622287.5,10598,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455271238,135134.00
02/12/2016 05:00,2,0.000,ALERT,211.25,301.17,59.986,1455271203,"201051344000988","219011344069620",0.00,-8.00,0,296.36,302.98,0.0,0.0,0.000,307888.5,307888.5,17097,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455271240,135135.00
02/12/2016 05:00,2,0.000,ALERT,211.03,298.77,59.981,1455271203,"201051344001025","219011344069620",0.00,-9.00,0,297.26,302.37,0.0,0.0,0.000,321007.2,321007.2,21611,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455271242,135136.00
02/12/2016 05:00,2,0.000,ALERT,211.48,301.47,59.986,1455271203,"201051344000458","219011344069620",0.00,-6.50,0,299.07,304.18,0.0,0.0,0.000,318216.3,318216.3,17036,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455271244,135137.00
02/12/2016 05:00,2,0.000,ALERT,212.16,301.17,59.986,1455271203,"201051344000853","219011344069620",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,316400.6,316400.6,16747,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455271246,135138.00
02/12/2016 05:00,2,0.000,ALERT,211.48,299.37,59.991,1455271203,"201051344000685","219011344069620",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,323418.0,323418.0,21476,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455271247,135139.00
02/12/2016 05:00,2,0.000,ALERT,211.48,299.37,59.991,1455271203,"201051344000917","219011344069620",0.00,-6.50,0,296.66,301.47,0.0,0.0,0.000,321012.7,321012.7,21449,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455271249,135140.00
02/12/2016 05:00,2,0.000,ALERT,211.48,299.97,59.996,1455271203,"201051344001145","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,325129.0,325129.0,21392,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455271251,135141.00
02/12/2016 05:00,2,0.000,ALERT,211.25,299.07,60.002,1455271203,"201051344000651","219011344069620",0.00,-10.00,0,297.57,301.17,0.0,0.0,0.000,317369.3,317369.3,21647,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455271253,135142.00
02/12/2016 05:00,2,0.000,ALERT,210.80,299.37,59.991,1455271203,"274151322000088","219011344069620",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,574539.0,574539.0,10457,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455271255,135143.00
02/12/2016 05:00,2,0.000,ALERT,211.70,299.37,59.996,1455271203,"274151322000068","219011344069620",0.00,-7.00,0,297.26,300.87,0.0,0.0,0.000,480830.2,480830.2,11199,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455271256,135144.00
02/12/2016 05:00,2,0.000,ALERT,210.80,299.67,60.007,1455271203,"201051344001135","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,314084.2,314084.2,21623,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455271258,135145.00
