ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/12/2016 05:00,2,0.000,ALERT,211.48,302.07,60.002,1455271203,"201051344000594","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,320153.1,320153.1,17050,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455271260,135146.00
02/12/2016 05:00,2,0.000,ALERT,211.25,299.37,59.996,1455271203,"201051344001203","219011344069620",0.00,-9.00,0,297.57,303.28,0.0,0.0,0.000,320371.5,320371.5,21607,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455271262,135147.00
02/12/2016 05:00,2,0.000,ALERT,211.25,300.57,59.996,1455271203,"274151322000054","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,586994.0,586994.0,10479,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455271264,135148.00
02/12/2016 05:00,2,0.000,ALERT,211.93,300.87,59.996,1455271203,"201051344000867","219011344069620",0.00,-7.00,0,298.17,303.28,0.0,0.0,0.000,308973.5,308973.5,17055,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455271266,135149.00
02/12/2016 05:00,2,0.000,ALERT,211.25,299.97,59.981,1455271203,"201051344001093","219011344069620",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,319396.2,319396.2,21504,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455271268,135150.00
02/12/2016 05:00,2,0.000,ALERT,211.48,301.17,59.991,1455271203,"201051344000900","219011344069620",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,324267.5,324267.5,16606,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455271269,135151.00
02/12/2016 05:00,2,0.000,ALERT,211.70,300.57,60.034,1455271203,"201051344000648","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,317293.3,317293.3,16794,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455271271,135152.00
02/12/2016 05:00,2,0.000,ALERT,211.70,302.07,60.002,1455271203,"201051344000569","219011344069620",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,325211.1,325211.1,16603,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455271273,135153.00
02/12/2016 05:00,2,0.000,ALERT,211.48,301.47,60.002,1455271203,"201051344000983","219011344069620",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,318101.9,318101.9,16931,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455271275,135154.00
02/12/2016 05:00,2,0.000,ALERT,211.70,301.17,60.002,1455271203,"201051344001158","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,313717.6,313717.6,17080,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455271277,135155.00
02/12/2016 05:00,2,0.000,ALERT,212.16,301.77,60.007,1455271203,"201051344000576","219011344069620",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,318775.6,318775.6,16650,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455271278,135156.00
02/12/2016 05:00,2,0.000,ALERT,211.25,299.37,59.996,1455271203,"274151322000087","219011344069620",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,562155.7,562155.7,10519,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455271280,135157.00
02/12/2016 05:15,2,0.000,ALERT,211.93,301.17,60.002,1455272104,"201051344000645","219011344069620",0.00,-8.00,0,299.37,307.48,0.0,0.0,0.000,318111.0,318111.0,16750,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455272106,135158.00
02/12/2016 05:15,2,0.000,ALERT,211.25,299.97,59.959,1455272104,"274151322000085","219011344069620",0.00,-8.00,0,297.57,308.09,0.0,0.0,0.000,589824.1,589824.1,10506,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455272107,135159.00
02/12/2016 05:15,2,0.000,ALERT,212.16,300.87,60.023,1455272104,"201051344000633","219011344069620",0.00,-8.50,0,297.57,307.48,0.0,0.0,0.000,309744.2,309744.2,17088,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455272109,135160.00
02/12/2016 05:15,2,0.000,ALERT,211.48,301.17,59.975,1455272104,"201051344000469","219011344069620",0.00,-9.00,0,298.47,307.48,0.0,0.0,0.000,310544.8,310544.8,17099,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455272111,135161.00
02/12/2016 05:15,2,0.000,ALERT,211.03,299.37,60.023,1455272104,"201051344000646","219011344069620",0.00,-8.50,0,296.66,301.77,0.0,0.0,0.000,315963.8,315963.8,21628,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455272113,135162.00
02/12/2016 05:15,2,0.000,ALERT,210.80,300.27,59.975,1455272104,"274151322000052","219011344069620",0.00,-8.50,0,297.87,308.39,0.0,0.0,0.000,597869.8,597869.8,10700,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455272115,135163.00
02/12/2016 05:15,2,0.000,ALERT,211.25,299.37,59.986,1455272104,"201051344000585","219011344069620",0.00,-8.00,0,296.66,301.77,0.0,0.0,0.000,320822.3,320822.3,21627,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455272117,135164.00
02/12/2016 05:15,2,0.000,ALERT,211.03,299.37,59.986,1455272104,"201051344001230","219011344069620",0.00,-8.50,0,297.26,302.37,0.0,0.0,0.000,319944.2,319944.2,21471,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455272118,135165.00
02/12/2016 05:15,2,0.000,ALERT,211.48,299.97,59.986,1455272104,"201051344000582","219011344069620",0.00,-9.00,0,297.87,302.98,0.0,0.0,0.000,313478.1,313478.1,21608,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455272120,135166.00
02/12/2016 05:15,2,0.000,ALERT,210.57,299.07,59.981,1455272104,"201051344000955","219011344069620",0.00,-8.50,0,296.96,302.07,0.0,0.0,0.000,323958.6,323958.6,21579,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455272122,135167.00
02/12/2016 05:15,2,0.000,ALERT,210.80,298.77,59.970,1455272104,"274151322000094","219011344069620",0.00,-9.00,0,297.26,307.78,0.0,0.0,0.000,480681.6,480681.6,11047,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455272124,135168.00
02/12/2016 05:15,2,0.000,ALERT,211.48,301.77,59.933,1455272104,"201051344000579","219011344069620",0.00,-8.00,0,300.27,307.78,0.0,0.0,0.000,324575.9,324575.9,17025,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455272126,135169.00
02/12/2016 05:15,2,0.000,ALERT,211.03,299.37,59.986,1455272104,"201051344000890","219011344069620",0.00,-8.00,0,297.57,303.28,0.0,0.0,0.000,321413.4,321413.4,21553,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455272127,135170.00
02/12/2016 05:15,2,0.000,ALERT,211.25,298.77,60.028,1455272104,"201051344000438","219011344069620",0.00,-8.50,0,297.26,302.37,0.0,0.0,0.000,323562.0,323562.0,21598,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455272129,135171.00
02/12/2016 05:15,2,0.000,ALERT,211.25,298.47,59.975,1455272104,"201051344000417","219011344069620",0.00,-8.50,0,296.36,301.47,0.0,0.0,0.000,317341.9,317341.9,21706,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455272131,135172.00
02/12/2016 05:15,2,0.000,ALERT,211.25,299.67,59.975,1455272104,"274151322000083","219011344069620",0.00,-8.00,0,298.17,308.69,0.0,0.0,0.000,592125.7,592125.7,10715,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455272133,135173.00
02/12/2016 05:15,2,0.000,ALERT,211.70,299.67,59.928,1455272104,"274151322000076","219011344069620",0.00,-8.50,0,297.87,308.39,0.0,0.0,0.000,629296.2,629296.2,10740,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455272135,135174.00
02/12/2016 05:15,2,0.000,ALERT,211.48,302.07,59.959,1455272104,"201051344000868","219011344069620",0.00,-8.50,0,300.27,308.39,0.0,0.0,0.000,309505.2,309505.2,16826,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455272136,135175.00
02/12/2016 05:15,2,0.000,ALERT,211.03,300.87,59.981,1455272104,"274151322000095","219011344069620",0.00,-9.00,0,298.77,309.29,0.0,0.0,0.000,622287.5,622287.5,10600,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455272138,135176.00
02/12/2016 05:15,2,0.000,ALERT,211.25,300.87,59.954,1455272104,"201051344000988","219011344069620",0.00,-8.00,0,296.96,306.58,0.0,0.0,0.000,307888.5,307888.5,17099,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455272140,135177.00
02/12/2016 05:15,2,0.000,ALERT,210.80,298.17,59.975,1455272104,"201051344001025","219011344069620",0.00,-9.00,0,296.36,302.68,0.0,0.0,0.000,321007.2,321007.2,21613,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455272142,135178.00
02/12/2016 05:15,2,0.000,ALERT,211.48,301.47,59.975,1455272104,"201051344000458","219011344069620",0.00,-6.50,0,299.67,307.48,0.0,0.0,0.000,318216.3,318216.3,17038,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455272144,135179.00
02/12/2016 05:15,2,0.000,ALERT,211.93,300.87,59.981,1455272104,"201051344000853","219011344069620",0.00,-8.50,0,299.37,307.18,0.0,0.0,0.000,316400.6,316400.6,16749,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455272145,135180.00
02/12/2016 05:15,2,0.000,ALERT,211.48,299.07,59.981,1455272104,"201051344000685","219011344069620",0.00,-8.00,0,296.96,302.07,0.0,0.0,0.000,323418.0,323418.0,21478,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455272147,135181.00
02/12/2016 05:15,2,0.000,ALERT,211.25,298.47,59.991,1455272104,"201051344000917","219011344069620",0.00,-6.50,0,295.76,301.17,0.0,0.0,0.000,321012.7,321012.7,21451,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455272149,135182.00
02/12/2016 05:15,2,0.000,ALERT,211.25,299.07,59.970,1455272104,"201051344001145","219011344069620",0.00,-8.50,0,297.57,302.98,0.0,0.0,0.000,325129.0,325129.0,21394,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455272151,135183.00
02/12/2016 05:15,2,0.000,ALERT,211.03,298.17,59.975,1455272104,"201051344000651","219011344069620",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,317369.3,317369.3,21649,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455272153,135184.00
02/12/2016 05:15,2,0.000,ALERT,210.57,299.07,59.928,1455272104,"274151322000088","219011344069620",0.00,-7.00,0,297.26,307.78,0.0,0.0,0.000,574539.0,574539.0,10459,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455272154,135185.00
02/12/2016 05:15,2,0.000,ALERT,211.70,298.77,59.970,1455272104,"274151322000068","219011344069620",0.00,-7.00,0,297.26,307.48,0.0,0.0,0.000,480830.2,480830.2,11201,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455272156,135186.00
02/12/2016 05:15,2,0.000,ALERT,210.57,298.77,59.981,1455272104,"201051344001135","219011344069620",0.00,-8.50,0,297.26,302.68,0.0,0.0,0.000,314084.2,314084.2,21625,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455272158,135187.00
02/12/2016 05:15,2,0.000,ALERT,211.03,301.47,59.975,1455272104,"201051344000594","219011344069620",0.00,-8.50,0,299.07,308.09,0.0,0.0,0.000,320153.1,320153.1,17052,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455272160,135188.00
02/12/2016 05:15,2,0.000,ALERT,210.80,298.47,59.996,1455272104,"201051344001203","219011344069620",0.00,-9.00,0,296.66,303.58,0.0,0.0,0.000,320371.5,320371.5,21609,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455272162,135189.00
02/12/2016 05:15,2,0.000,ALERT,210.57,299.37,59.965,1455272104,"274151322000054","219011344069620",0.00,-7.00,0,297.87,308.39,0.0,0.0,0.000,586994.0,586994.0,10481,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455272164,135190.00
02/12/2016 05:15,2,0.000,ALERT,211.70,300.57,59.975,1455272104,"201051344000867","219011344069620",0.00,-8.00,0,298.47,307.48,0.0,0.0,0.000,308973.5,308973.5,17057,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455272166,135191.00
02/12/2016 05:15,2,0.000,ALERT,211.03,298.77,60.007,1455272104,"201051344001093","219011344069620",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,319396.2,319396.2,21506,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455272167,135192.00
02/12/2016 05:15,2,0.000,ALERT,211.25,301.47,59.975,1455272104,"201051344000900","219011344069620",0.00,-8.50,0,299.07,307.48,0.0,0.0,0.000,324267.5,324267.5,16608,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455272169,135193.00
02/12/2016 05:15,2,0.000,ALERT,211.48,300.57,59.970,1455272104,"201051344000648","219011344069620",0.00,-10.00,0,298.17,306.88,0.0,0.0,0.000,317293.3,317293.3,16796,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455272171,135194.00
02/12/2016 05:15,2,0.000,ALERT,211.48,302.07,59.981,1455272104,"201051344000569","219011344069620",0.00,-8.00,0,299.97,307.78,0.0,0.0,0.000,325211.1,325211.1,16605,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455272173,135195.00
02/12/2016 05:15,2,0.000,ALERT,211.25,301.47,59.965,1455272104,"201051344000983","219011344069620",0.00,-8.00,0,299.37,307.48,0.0,0.0,0.000,318101.9,318101.9,16933,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455272175,135196.00
02/12/2016 05:15,2,0.000,ALERT,211.48,301.17,60.002,1455272104,"201051344001158","219011344069620",0.00,-8.50,0,298.77,307.18,0.0,0.0,0.000,313717.6,313717.6,17082,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455272176,135197.00
02/12/2016 05:15,2,0.000,ALERT,211.93,301.77,60.023,1455272104,"201051344000576","219011344069620",0.00,-7.00,0,299.37,307.78,0.0,0.0,0.000,318775.6,318775.6,16652,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455272178,135198.00
02/12/2016 05:15,2,0.000,ALERT,211.03,298.17,59.954,1455272104,"274151322000087","219011344069620",0.00,-7.00,0,296.66,307.18,0.0,0.0,0.000,562155.7,562155.7,10521,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455272180,135199.00
02/12/2016 05:30,2,0.000,ALERT,211.48,300.27,59.975,1455273003,"201051344000645","219011344069620",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,318111.0,318111.0,16752,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455273005,135200.00
02/12/2016 05:30,2,0.000,ALERT,210.80,298.77,59.965,1455273003,"274151322000085","219011344069620",0.00,-8.00,0,297.57,301.17,0.0,0.0,0.000,589824.1,589824.1,10508,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273007,135201.00
02/12/2016 05:30,2,0.000,ALERT,211.93,300.27,60.018,1455273003,"201051344000633","219011344069620",0.00,-8.50,0,297.26,302.68,0.0,0.0,0.000,309744.2,309744.2,17090,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273009,135202.00
02/12/2016 05:30,2,0.000,ALERT,211.25,300.27,59.949,1455273003,"201051344000469","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,310544.8,310544.8,17101,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273011,135203.00
02/12/2016 05:30,2,0.000,ALERT,210.35,298.77,59.975,1455273003,"201051344000646","219011344069620",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,315963.8,315963.8,21630,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455273012,135204.00
02/12/2016 05:30,2,0.000,ALERT,210.35,299.07,59.970,1455273003,"274151322000052","219011344069620",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,597869.8,597869.8,10702,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455273014,135205.00
02/12/2016 05:30,2,0.000,ALERT,210.57,298.77,59.981,1455273003,"201051344000585","219011344069620",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,320822.3,320822.3,21629,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273016,135206.00
02/12/2016 05:30,2,0.000,ALERT,210.80,299.07,59.986,1455273003,"201051344001230","219011344069620",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,319944.2,319944.2,21473,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273018,135207.00
02/12/2016 05:30,2,0.000,ALERT,211.03,299.37,59.975,1455273003,"201051344000582","219011344069620",0.00,-9.00,0,297.57,301.17,0.0,0.0,0.000,313478.1,313478.1,21610,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455273020,135208.00
02/12/2016 05:30,2,0.000,ALERT,210.12,298.47,60.002,1455273003,"201051344000955","219011344069620",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,323958.6,323958.6,21581,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273022,135209.00
02/12/2016 05:30,2,0.000,ALERT,210.57,298.17,59.975,1455273003,"274151322000094","219011344069620",0.00,-9.00,0,296.96,300.27,0.0,0.0,0.000,480681.6,480681.6,11049,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273024,135210.00
02/12/2016 05:30,2,0.000,ALERT,211.03,300.87,59.981,1455273003,"201051344000579","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,324575.9,324575.9,17027,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455273025,135211.00
02/12/2016 05:30,2,0.000,ALERT,210.35,298.77,59.981,1455273003,"201051344000890","219011344069620",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,321413.4,321413.4,21555,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455273027,135212.00
02/12/2016 05:30,2,0.000,ALERT,210.57,298.17,59.938,1455273003,"201051344000438","219011344069620",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,323562.0,323562.0,21600,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273029,135213.00
02/12/2016 05:30,2,0.000,ALERT,210.57,297.57,59.981,1455273003,"201051344000417","219011344069620",0.00,-8.50,0,296.06,299.97,0.0,0.0,0.000,317341.9,317341.9,21708,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273031,135214.00
02/12/2016 05:30,2,0.000,ALERT,210.57,298.47,60.012,1455273003,"274151322000083","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,592125.7,592125.7,10717,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273033,135215.00
02/12/2016 05:30,2,0.000,ALERT,210.80,298.77,59.986,1455273003,"274151322000076","219011344069620",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,629296.2,629296.2,10742,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273034,135216.00
02/12/2016 05:30,2,0.000,ALERT,210.57,300.57,59.981,1455273003,"201051344000868","219011344069620",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,309505.2,309505.2,16828,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273036,135217.00
02/12/2016 05:30,2,0.000,ALERT,210.12,299.37,59.981,1455273003,"274151322000095","219011344069620",0.00,-9.00,0,298.47,302.07,0.0,0.0,0.000,622287.5,622287.5,10602,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273038,135218.00
02/12/2016 05:30,2,0.000,ALERT,210.35,299.67,59.975,1455273003,"201051344000988","219011344069620",0.00,-8.00,0,296.06,302.37,0.0,0.0,0.000,307888.5,307888.5,17101,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273040,135219.00
02/12/2016 05:30,2,0.000,ALERT,209.90,296.96,59.986,1455273003,"201051344001025","219011344069620",0.00,-9.00,0,295.76,301.47,0.0,0.0,0.000,321007.2,321007.2,21615,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273042,135220.00
02/12/2016 05:30,2,0.000,ALERT,210.57,299.97,59.991,1455273003,"201051344000458","219011344069620",0.00,-6.50,0,298.77,304.18,0.0,0.0,0.000,318216.3,318216.3,17040,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455273043,135221.00
02/12/2016 05:30,2,0.000,ALERT,211.25,299.37,59.986,1455273003,"201051344000853","219011344069620",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,316400.6,316400.6,16751,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455273045,135222.00
02/12/2016 05:30,2,0.000,ALERT,210.80,298.17,59.981,1455273003,"201051344000685","219011344069620",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,323418.0,323418.0,21480,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273047,135223.00
02/12/2016 05:30,2,0.000,ALERT,210.35,297.57,59.975,1455273003,"201051344000917","219011344069620",0.00,-6.50,0,295.46,299.97,0.0,0.0,0.000,321012.7,321012.7,21453,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455273049,135224.00
02/12/2016 05:30,2,0.000,ALERT,210.35,298.17,59.986,1455273003,"201051344001145","219011344069620",0.00,-8.50,0,296.66,301.17,0.0,0.0,0.000,325129.0,325129.0,21396,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273051,135225.00
02/12/2016 05:30,2,0.000,ALERT,210.35,297.26,59.986,1455273003,"201051344000651","219011344069620",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,317369.3,317369.3,21651,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455273053,135226.00
02/12/2016 05:30,2,0.000,ALERT,209.90,297.57,59.975,1455273003,"274151322000088","219011344069620",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,574539.0,574539.0,10461,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455273054,135227.00
02/12/2016 05:30,2,0.000,ALERT,211.03,297.26,59.981,1455273003,"274151322000068","219011344069620",0.00,-7.00,0,296.66,300.27,0.0,0.0,0.000,480830.2,480830.2,11203,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273056,135228.00
02/12/2016 05:30,2,0.000,ALERT,210.12,298.17,59.991,1455273003,"201051344001135","219011344069620",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,314084.2,314084.2,21627,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273058,135229.00
02/12/2016 05:30,2,0.000,ALERT,210.35,299.97,59.986,1455273003,"201051344000594","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,320153.1,320153.1,17054,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273060,135230.00
02/12/2016 05:30,2,0.000,ALERT,210.35,297.57,59.991,1455273003,"201051344001203","219011344069620",0.00,-9.00,0,296.06,301.77,0.0,0.0,0.000,320371.5,320371.5,21611,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273062,135231.00
02/12/2016 05:30,2,0.000,ALERT,210.35,298.17,59.975,1455273003,"274151322000054","219011344069620",0.00,-8.00,0,296.96,301.47,0.0,0.0,0.000,586994.0,586994.0,10483,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455273063,135232.00
02/12/2016 05:30,2,0.000,ALERT,211.25,299.07,59.996,1455273003,"201051344000867","219011344069620",0.00,-8.00,0,298.17,302.98,0.0,0.0,0.000,308973.5,308973.5,17059,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273065,135233.00
02/12/2016 05:30,2,0.000,ALERT,210.35,298.47,59.986,1455273003,"201051344001093","219011344069620",0.00,-7.00,0,296.36,300.27,0.0,0.0,0.000,319396.2,319396.2,21508,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273067,135234.00
02/12/2016 05:30,2,0.000,ALERT,210.80,299.97,60.034,1455273003,"201051344000900","219011344069620",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,324267.5,324267.5,16610,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455273069,135235.00
02/12/2016 05:30,2,0.000,ALERT,210.80,298.47,59.991,1455273003,"201051344000648","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,317293.3,317293.3,16798,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273071,135236.00
02/12/2016 05:30,2,0.000,ALERT,211.03,300.27,59.991,1455273003,"201051344000569","219011344069620",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,325211.1,325211.1,16607,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273072,135237.00
02/12/2016 05:30,2,0.000,ALERT,210.80,299.67,59.991,1455273003,"201051344000983","219011344069620",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,318101.9,318101.9,16935,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273074,135238.00
02/12/2016 05:30,2,0.000,ALERT,211.03,299.67,59.981,1455273003,"201051344001158","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,313717.6,313717.6,17084,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273076,135239.00
02/12/2016 05:30,2,0.000,ALERT,211.48,300.27,59.991,1455273003,"201051344000576","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,318775.6,318775.6,16654,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273078,135240.00
02/12/2016 05:30,2,0.000,ALERT,210.35,296.96,59.996,1455273003,"274151322000087","219011344069620",0.00,-7.00,0,296.06,300.27,0.0,0.0,0.000,562155.7,562155.7,10523,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273080,135241.00
02/12/2016 05:45,2,0.000,ALERT,211.03,299.97,59.996,1455273903,"201051344000645","219011344069620",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,318111.0,318111.0,16754,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455273905,135242.00
02/12/2016 05:45,2,0.000,ALERT,210.12,297.57,59.981,1455273903,"274151322000085","219011344069620",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,589824.1,589824.1,10510,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273906,135243.00
02/12/2016 05:45,2,0.000,ALERT,211.48,299.67,59.996,1455273903,"201051344000633","219011344069620",0.00,-8.50,0,296.66,301.77,0.0,0.0,0.000,309744.2,309744.2,17092,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273908,135244.00
02/12/2016 05:45,2,0.000,ALERT,210.80,299.97,59.975,1455273903,"201051344000469","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,310544.8,310544.8,17103,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273910,135245.00
02/12/2016 05:45,2,0.000,ALERT,209.90,297.57,59.965,1455273903,"201051344000646","219011344069620",0.00,-8.50,0,295.76,299.97,0.0,0.0,0.000,315963.8,315963.8,21632,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273912,135246.00
02/12/2016 05:45,2,0.000,ALERT,209.90,298.17,59.996,1455273903,"274151322000052","219011344069620",0.00,-8.50,0,296.36,301.17,0.0,0.0,0.000,597869.8,597869.8,10704,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455273914,135247.00
02/12/2016 05:45,2,0.000,ALERT,210.12,298.17,60.002,1455273903,"201051344000585","219011344069620",0.00,-8.00,0,295.76,300.27,0.0,0.0,0.000,320822.3,320822.3,21631,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273915,135248.00
02/12/2016 05:45,2,0.000,ALERT,209.90,297.87,60.028,1455273903,"201051344001230","219011344069620",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,319944.2,319944.2,21475,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273917,135249.00
02/12/2016 05:45,2,0.000,ALERT,210.57,298.47,60.039,1455273903,"201051344000582","219011344069620",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,313478.1,313478.1,21612,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273919,135250.00
02/12/2016 05:45,2,0.000,ALERT,209.67,297.57,59.970,1455273903,"201051344000955","219011344069620",0.00,-8.50,0,295.76,299.97,0.0,0.0,0.000,323958.6,323958.6,21583,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273921,135251.00
02/12/2016 05:45,2,0.000,ALERT,209.90,296.96,59.991,1455273903,"274151322000094","219011344069620",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,480681.6,480681.6,11051,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273923,135252.00
02/12/2016 05:45,2,0.000,ALERT,210.80,300.57,59.991,1455273903,"201051344000579","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,324575.9,324575.9,17029,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273925,135253.00
02/12/2016 05:45,2,0.000,ALERT,209.90,298.17,59.991,1455273903,"201051344000890","219011344069620",0.00,-8.00,0,296.36,301.17,0.0,0.0,0.000,321413.4,321413.4,21557,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273926,135254.00
02/12/2016 05:45,2,0.000,ALERT,210.12,297.57,59.991,1455273903,"201051344000438","219011344069620",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,323562.0,323562.0,21602,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273928,135255.00
02/12/2016 05:45,2,0.000,ALERT,210.35,297.26,59.938,1455273903,"201051344000417","219011344069620",0.00,-8.50,0,295.46,299.37,0.0,0.0,0.000,317341.9,317341.9,21710,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455273930,135256.00
02/12/2016 05:45,2,0.000,ALERT,210.12,298.17,59.975,1455273903,"274151322000083","219011344069620",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,592125.7,592125.7,10719,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273932,135257.00
02/12/2016 05:45,2,0.000,ALERT,210.57,297.87,59.986,1455273903,"274151322000076","219011344069620",0.00,-8.50,0,296.66,301.17,0.0,0.0,0.000,629296.2,629296.2,10744,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455273934,135258.00
02/12/2016 05:45,2,0.000,ALERT,210.57,300.27,59.991,1455273903,"201051344000868","219011344069620",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,309505.2,309505.2,16830,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455273936,135259.00
02/12/2016 05:45,2,0.000,ALERT,210.12,299.07,59.959,1455273903,"274151322000095","219011344069620",0.00,-9.00,0,297.87,301.47,0.0,0.0,0.000,622287.5,622287.5,10604,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273938,135260.00
02/12/2016 05:45,2,0.000,ALERT,210.35,299.67,59.986,1455273903,"201051344000988","219011344069620",0.00,-8.00,0,295.46,302.07,0.0,0.0,0.000,307888.5,307888.5,17103,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455273939,135261.00
02/12/2016 05:45,2,0.000,ALERT,209.90,296.96,59.970,1455273903,"201051344001025","219011344069620",0.00,-9.00,0,295.16,300.57,0.0,0.0,0.000,321007.2,321007.2,21617,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455273941,135262.00
02/12/2016 05:45,2,0.000,ALERT,210.57,299.97,59.981,1455273903,"201051344000458","219011344069620",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,318216.3,318216.3,17042,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273943,135263.00
02/12/2016 05:45,2,0.000,ALERT,211.25,299.97,59.944,1455273903,"201051344000853","219011344069620",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,316400.6,316400.6,16753,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273945,135264.00
02/12/2016 05:45,2,0.000,ALERT,210.35,297.87,59.986,1455273903,"201051344000685","219011344069620",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,323418.0,323418.0,21482,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455273947,135265.00
02/12/2016 05:45,2,0.000,ALERT,210.35,297.57,59.991,1455273903,"201051344000917","219011344069620",0.00,-7.00,0,294.86,299.37,0.0,0.0,0.000,321012.7,321012.7,21455,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273948,135266.00
02/12/2016 05:45,2,0.000,ALERT,210.35,298.17,60.012,1455273903,"201051344001145","219011344069620",0.00,-8.50,0,296.06,300.87,0.0,0.0,0.000,325129.0,325129.0,21398,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273950,135267.00
02/12/2016 05:45,2,0.000,ALERT,210.12,296.96,59.970,1455273903,"201051344000651","219011344069620",0.00,-10.00,0,295.16,299.67,0.0,0.0,0.000,317369.3,317369.3,21653,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273952,135268.00
02/12/2016 05:45,2,0.000,ALERT,209.90,297.57,59.981,1455273903,"274151322000088","219011344069620",0.00,-7.00,0,295.76,300.27,0.0,0.0,0.000,574539.0,574539.0,10463,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273954,135269.00
02/12/2016 05:45,2,0.000,ALERT,210.80,296.96,59.975,1455273903,"274151322000068","219011344069620",0.00,-7.00,0,296.06,299.97,0.0,0.0,0.000,480830.2,480830.2,11205,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273956,135270.00
02/12/2016 05:45,2,0.000,ALERT,209.67,297.57,59.970,1455273903,"201051344001135","219011344069620",0.00,-8.50,0,296.06,300.57,0.0,0.0,0.000,314084.2,314084.2,21629,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273957,135271.00
02/12/2016 05:45,2,0.000,ALERT,210.35,300.27,60.018,1455273903,"201051344000594","219011344069620",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,320153.1,320153.1,17056,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273959,135272.00
02/12/2016 05:45,2,0.000,ALERT,209.90,297.26,59.970,1455273903,"201051344001203","219011344069620",0.00,-9.00,0,295.46,301.77,0.0,0.0,0.000,320371.5,320371.5,21613,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273961,135273.00
02/12/2016 05:45,2,0.000,ALERT,209.90,297.87,59.975,1455273903,"274151322000054","219011344069620",0.00,-7.00,0,296.36,301.17,0.0,0.0,0.000,586994.0,586994.0,10485,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273963,135274.00
02/12/2016 05:45,2,0.000,ALERT,210.80,299.07,59.981,1455273903,"201051344000867","219011344069620",0.00,-7.00,0,296.66,302.68,0.0,0.0,0.000,308973.5,308973.5,17061,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273965,135275.00
02/12/2016 05:45,2,0.000,ALERT,210.12,297.87,59.970,1455273903,"201051344001093","219011344069620",0.00,-6.50,0,295.76,299.97,0.0,0.0,0.000,319396.2,319396.2,21510,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273966,135276.00
02/12/2016 05:45,2,0.000,ALERT,210.57,299.97,59.986,1455273903,"201051344000900","219011344069620",0.00,-8.50,0,297.26,302.07,0.0,0.0,0.000,324267.5,324267.5,16612,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273968,135277.00
02/12/2016 05:45,2,0.000,ALERT,210.80,299.07,59.981,1455273903,"201051344000648","219011344069620",0.00,-10.00,0,296.96,302.07,0.0,0.0,0.000,317293.3,317293.3,16800,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273970,135278.00
02/12/2016 05:45,2,0.000,ALERT,210.80,300.57,59.986,1455273903,"201051344000569","219011344069620",0.00,-8.50,0,298.47,303.28,0.0,0.0,0.000,325211.1,325211.1,16609,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273972,135279.00
02/12/2016 05:45,2,0.000,ALERT,210.57,299.97,59.970,1455273903,"201051344000983","219011344069620",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,318101.9,318101.9,16937,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273974,135280.00
02/12/2016 05:45,2,0.000,ALERT,210.80,299.97,59.975,1455273903,"201051344001158","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,313717.6,313717.6,17086,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273976,135281.00
02/12/2016 05:45,2,0.000,ALERT,211.25,300.27,59.933,1455273903,"201051344000576","219011344069620",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,318775.6,318775.6,16656,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273977,135282.00
02/12/2016 05:45,2,0.000,ALERT,210.12,296.66,59.981,1455273903,"274151322000087","219011344069620",0.00,-7.00,0,295.16,299.67,0.0,0.0,0.000,562155.7,562155.7,10525,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455273979,135283.00
02/12/2016 06:00,2,0.000,ALERT,210.57,298.17,59.991,1455274803,"201051344000645","219011344069620",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,318111.0,318111.0,16756,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455274805,135284.00
02/12/2016 06:00,2,0.000,ALERT,209.67,297.26,59.959,1455274803,"274151322000085","219011344069620",0.00,-8.00,0,295.46,299.37,0.0,0.0,0.000,589824.1,589824.1,10512,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455274807,135285.00
02/12/2016 06:00,2,0.000,ALERT,210.80,297.87,59.975,1455274803,"201051344000633","219011344069620",0.00,-8.50,0,295.46,301.47,0.0,0.0,0.000,309744.2,309744.2,17094,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455274808,135286.00
02/12/2016 06:00,2,0.000,ALERT,210.35,298.47,60.012,1455274803,"201051344000469","219011344069620",0.00,-9.00,0,296.36,301.47,0.0,0.0,0.000,310544.8,310544.8,17105,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455274810,135287.00
02/12/2016 06:00,2,0.000,ALERT,210.12,298.47,59.965,1455274803,"201051344000646","219011344069620",0.00,-8.50,0,295.46,299.97,0.0,0.0,0.000,315963.8,315963.8,21634,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455274812,135288.00
02/12/2016 06:00,2,0.000,ALERT,209.44,297.87,59.959,1455274803,"274151322000052","219011344069620",0.00,-8.50,0,295.16,299.67,0.0,0.0,0.000,597869.8,597869.8,10706,0,0,0,L,1151911521,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455274814,135289.00
02/12/2016 06:00,2,0.000,ALERT,210.35,298.47,59.959,1455274803,"201051344000585","219011344069620",0.00,-8.00,0,295.46,300.27,0.0,0.0,0.000,320822.3,320822.3,21633,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455274816,135290.00
