ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/12/2016 06:00,2,0.000,ALERT,210.12,298.47,60.007,1455274803,"201051344001230","219011344069620",0.00,-8.50,0,296.06,300.57,0.0,0.0,0.000,319944.2,319944.2,21477,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455274817,135291.00
02/12/2016 06:00,2,0.000,ALERT,210.80,299.07,59.959,1455274803,"201051344000582","219011344069620",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,313478.1,313478.1,21614,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455274819,135292.00
02/12/2016 06:00,2,0.000,ALERT,209.90,298.17,59.965,1455274803,"201051344000955","219011344069620",0.00,-8.50,0,295.46,299.97,0.0,0.0,0.000,323958.6,323958.6,21585,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455274821,135293.00
02/12/2016 06:00,2,0.000,ALERT,209.67,296.66,59.975,1455274803,"274151322000094","219011344069620",0.00,-9.00,0,294.56,298.77,0.0,0.0,0.000,480681.6,480681.6,11053,0,0,0,L,1151911521,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455274823,135294.00
02/12/2016 06:00,2,0.000,ALERT,210.12,299.07,59.954,1455274803,"201051344000579","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,324575.9,324575.9,17031,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455274825,135295.00
02/12/2016 06:00,2,0.000,ALERT,210.12,298.47,59.959,1455274803,"201051344000890","219011344069620",0.00,-8.00,0,296.06,301.17,0.0,0.0,0.000,321413.4,321413.4,21559,0,0,0,L,1122011218,0,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455274826,135296.00
02/12/2016 06:00,2,0.000,ALERT,210.12,297.87,59.949,1455274803,"201051344000438","219011344069620",0.00,-9.00,0,295.76,300.57,0.0,0.0,0.000,323562.0,323562.0,21604,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455274828,135297.00
02/12/2016 06:00,2,0.000,ALERT,210.35,297.57,59.954,1455274803,"201051344000417","219011344069620",0.00,-8.50,0,295.16,299.67,0.0,0.0,0.000,317341.9,317341.9,21712,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455274830,135298.00
02/12/2016 06:00,2,0.000,ALERT,209.90,297.26,59.986,1455274803,"274151322000083","219011344069620",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,592125.7,592125.7,10721,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455274832,135299.00
02/12/2016 06:00,2,0.000,ALERT,210.57,297.26,59.949,1455274803,"274151322000076","219011344069620",0.00,-8.50,0,295.76,299.97,0.0,0.0,0.000,629296.2,629296.2,10746,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455274834,135300.00
02/12/2016 06:00,2,0.000,ALERT,210.35,299.37,59.954,1455274803,"201051344000868","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,309505.2,309505.2,16832,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455274835,135301.00
02/12/2016 06:00,2,0.000,ALERT,209.67,298.17,59.959,1455274803,"274151322000095","219011344069620",0.00,-9.00,0,296.66,300.27,0.0,0.0,0.000,622287.5,622287.5,10606,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455274837,135302.00
02/12/2016 06:00,2,0.000,ALERT,209.90,298.17,59.949,1455274803,"201051344000988","219011344069620",0.00,-8.00,0,294.56,301.17,0.0,0.0,0.000,307888.5,307888.5,17105,0,0,0,L,1122011218,0,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455274839,135303.00
02/12/2016 06:00,2,0.000,ALERT,210.12,297.26,59.949,1455274803,"201051344001025","219011344069620",0.00,-9.00,0,295.16,300.57,0.0,0.0,0.000,321007.2,321007.2,21619,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455274841,135304.00
02/12/2016 06:00,2,0.000,ALERT,209.90,298.47,59.954,1455274803,"201051344000458","219011344069620",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,318216.3,318216.3,17044,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455274843,135305.00
02/12/2016 06:00,2,0.000,ALERT,210.80,298.47,59.965,1455274803,"201051344000853","219011344069620",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,316400.6,316400.6,16755,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455274845,135306.00
02/12/2016 06:00,2,0.000,ALERT,210.57,297.87,59.996,1455274803,"201051344000685","219011344069620",0.00,-8.00,0,295.76,300.27,0.0,0.0,0.000,323418.0,323418.0,21484,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455274846,135307.00
02/12/2016 06:00,2,0.000,ALERT,210.35,297.57,59.912,1455274803,"201051344000917","219011344069620",0.00,-6.50,0,294.86,299.67,0.0,0.0,0.000,321012.7,321012.7,21457,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455274848,135308.00
02/12/2016 06:00,2,0.000,ALERT,210.35,298.17,59.907,1455274803,"201051344001145","219011344069620",0.00,-8.50,0,295.76,300.87,0.0,0.0,0.000,325129.0,325129.0,21400,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455274850,135309.00
02/12/2016 06:00,2,0.000,ALERT,210.12,297.26,59.959,1455274803,"201051344000651","219011344069620",0.00,-10.00,0,295.46,299.67,0.0,0.0,0.000,317369.3,317369.3,21655,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455274852,135310.00
02/12/2016 06:00,2,0.000,ALERT,209.22,296.96,59.944,1455274803,"274151322000088","219011344069620",0.00,-7.00,0,294.86,299.07,0.0,0.0,0.000,574539.0,574539.0,10465,0,0,0,L,1151911521,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455274854,135311.00
02/12/2016 06:00,2,0.000,ALERT,210.35,296.96,59.922,1455274803,"274151322000068","219011344069620",0.00,-7.00,0,294.86,298.47,0.0,0.0,0.000,480830.2,480830.2,11207,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455274856,135312.00
02/12/2016 06:00,2,0.000,ALERT,209.67,297.87,59.965,1455274803,"201051344001135","219011344069620",0.00,-8.50,0,296.06,300.57,0.0,0.0,0.000,314084.2,314084.2,21631,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455274857,135313.00
02/12/2016 06:00,2,0.000,ALERT,209.90,299.07,59.944,1455274803,"201051344000594","219011344069620",0.00,-8.50,0,296.66,301.47,0.0,0.0,0.000,320153.1,320153.1,17058,0,0,0,L,1122011218,0,119.97,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455274859,135314.00
02/12/2016 06:00,2,0.000,ALERT,210.12,297.57,59.944,1455274803,"201051344001203","219011344069620",0.00,-9.00,0,295.46,301.77,0.0,0.0,0.000,320371.5,320371.5,21615,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455274861,135315.00
02/12/2016 06:00,2,0.000,ALERT,210.35,299.37,59.938,1455274803,"274151322000054","219011344069620",0.00,-8.00,0,295.46,300.27,0.0,0.0,0.000,586994.0,586994.0,10487,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455274863,135316.00
02/12/2016 06:00,2,0.000,ALERT,210.80,298.47,59.944,1455274803,"201051344000867","219011344069620",0.00,-7.00,0,296.36,302.07,0.0,0.0,0.000,308973.5,308973.5,17063,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455274864,135317.00
02/12/2016 06:00,2,0.000,ALERT,210.35,298.17,59.917,1455274803,"201051344001093","219011344069620",0.00,-6.50,0,295.76,299.97,0.0,0.0,0.000,319396.2,319396.2,21512,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455274867,135318.00
02/12/2016 06:00,2,0.000,ALERT,210.35,298.77,59.922,1455274803,"201051344000900","219011344069620",0.00,-8.50,0,296.66,301.47,0.0,0.0,0.000,324267.5,324267.5,16614,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455274869,135319.00
02/12/2016 06:00,2,0.000,ALERT,210.57,297.87,59.954,1455274803,"201051344000648","219011344069620",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,317293.3,317293.3,16802,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455274870,135320.00
02/12/2016 06:00,2,0.000,ALERT,210.57,299.37,59.944,1455274803,"201051344000569","219011344069620",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,325211.1,325211.1,16611,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455274872,135321.00
02/12/2016 06:00,2,0.000,ALERT,210.57,298.77,59.944,1455274803,"201051344000983","219011344069620",0.00,-8.00,0,297.26,302.07,0.0,0.0,0.000,318101.9,318101.9,16939,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455274874,135322.00
02/12/2016 06:00,2,0.000,ALERT,210.35,298.47,59.938,1455274803,"201051344001158","219011344069620",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,313717.6,313717.6,17088,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455274876,135323.00
02/12/2016 06:00,2,0.000,ALERT,210.57,299.07,59.949,1455274803,"201051344000576","219011344069620",0.00,-8.50,0,297.26,302.07,0.0,0.0,0.000,318775.6,318775.6,16658,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455274877,135324.00
02/12/2016 06:00,2,0.000,ALERT,210.35,297.87,59.959,1455274803,"274151322000087","219011344069620",0.00,-7.00,0,294.26,299.07,0.0,0.0,0.000,562155.7,562155.7,10527,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455274879,135325.00
02/12/2016 06:15,2,0.000,ALERT,211.93,300.27,60.012,1455275703,"201051344000645","219011344069620",0.00,-8.00,0,296.66,302.68,0.0,0.0,0.000,318111.0,318111.0,16758,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455275705,135326.00
02/12/2016 06:15,2,0.000,ALERT,210.80,299.07,60.039,1455275703,"274151322000085","219011344069620",0.00,-8.00,0,295.76,301.47,0.0,0.0,0.000,589824.1,589824.1,10514,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455275706,135327.00
02/12/2016 06:15,2,0.000,ALERT,211.93,299.67,60.012,1455275703,"201051344000633","219011344069620",0.00,-8.50,0,294.86,302.37,0.0,0.0,0.000,309744.2,309744.2,17096,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455275708,135328.00
02/12/2016 06:15,2,0.000,ALERT,211.48,300.27,60.018,1455275703,"201051344000469","219011344069620",0.00,-9.00,0,295.76,302.37,0.0,0.0,0.000,310544.8,310544.8,17107,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455275710,135329.00
02/12/2016 06:15,2,0.000,ALERT,210.35,298.77,60.034,1455275703,"201051344000646","219011344069620",0.00,-8.50,0,295.76,300.87,0.0,0.0,0.000,315963.8,315963.8,21636,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455275712,135330.00
02/12/2016 06:15,2,0.000,ALERT,210.35,299.07,60.012,1455275703,"274151322000052","219011344069620",0.00,-8.50,0,295.76,301.77,0.0,0.0,0.000,597869.8,597869.8,10708,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455275714,135331.00
02/12/2016 06:15,2,0.000,ALERT,210.80,299.07,60.012,1455275703,"201051344000585","219011344069620",0.00,-7.00,0,295.76,300.87,0.0,0.0,0.000,320822.3,320822.3,21635,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455275715,135332.00
02/12/2016 06:15,2,0.000,ALERT,210.80,299.37,60.012,1455275703,"201051344001230","219011344069620",0.00,-8.50,0,296.36,301.17,0.0,0.0,0.000,319944.2,319944.2,21479,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455275717,135333.00
02/12/2016 06:15,2,0.000,ALERT,211.25,299.97,60.012,1455275703,"201051344000582","219011344069620",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,313478.1,313478.1,21616,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455275719,135334.00
02/12/2016 06:15,2,0.000,ALERT,210.57,299.07,60.018,1455275703,"201051344000955","219011344069620",0.00,-8.50,0,296.06,300.57,0.0,0.0,0.000,323958.6,323958.6,21587,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455275721,135335.00
02/12/2016 06:15,2,0.000,ALERT,210.80,298.17,59.996,1455275703,"274151322000094","219011344069620",0.00,-9.00,0,295.46,300.87,0.0,0.0,0.000,480681.6,480681.6,11055,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455275723,135336.00
02/12/2016 06:15,2,0.000,ALERT,211.48,300.87,60.012,1455275703,"201051344000579","219011344069620",0.00,-8.50,0,296.96,303.58,0.0,0.0,0.000,324575.9,324575.9,17033,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455275724,135337.00
02/12/2016 06:15,2,0.000,ALERT,210.57,299.37,59.965,1455275703,"201051344000890","219011344069620",0.00,-8.00,0,296.66,302.07,0.0,0.0,0.000,321413.4,321413.4,21561,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455275726,135338.00
02/12/2016 06:15,2,0.000,ALERT,210.80,298.77,60.034,1455275703,"201051344000438","219011344069620",0.00,-9.00,0,296.06,301.17,0.0,0.0,0.000,323562.0,323562.0,21606,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455275728,135339.00
02/12/2016 06:15,2,0.000,ALERT,211.03,298.47,60.018,1455275703,"201051344000417","219011344069620",0.00,-8.50,0,295.46,300.27,0.0,0.0,0.000,317341.9,317341.9,21714,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455275730,135340.00
02/12/2016 06:15,2,0.000,ALERT,210.80,299.37,60.007,1455275703,"274151322000083","219011344069620",0.00,-8.50,0,296.36,301.77,0.0,0.0,0.000,592125.7,592125.7,10723,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455275732,135341.00
02/12/2016 06:15,2,0.000,ALERT,211.48,298.77,60.018,1455275703,"274151322000076","219011344069620",0.00,-8.50,0,296.06,302.07,0.0,0.0,0.000,629296.2,629296.2,10748,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455275733,135342.00
02/12/2016 06:15,2,0.000,ALERT,211.48,300.87,60.018,1455275703,"201051344000868","219011344069620",0.00,-8.50,0,296.96,303.28,0.0,0.0,0.000,309505.2,309505.2,16834,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455275735,135343.00
02/12/2016 06:15,2,0.000,ALERT,210.57,299.97,60.002,1455275703,"274151322000095","219011344069620",0.00,-9.00,0,297.26,302.37,0.0,0.0,0.000,622287.5,622287.5,10608,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455275737,135344.00
02/12/2016 06:15,2,0.000,ALERT,211.03,299.97,60.044,1455275703,"201051344000988","219011344069620",0.00,-8.00,0,293.96,302.07,0.0,0.0,0.000,307888.5,307888.5,17107,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455275739,135345.00
02/12/2016 06:15,2,0.000,ALERT,211.25,299.07,60.039,1455275703,"201051344001025","219011344069620",0.00,-9.00,0,295.16,301.47,0.0,0.0,0.000,321007.2,321007.2,21621,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455275741,135346.00
02/12/2016 06:15,2,0.000,ALERT,211.70,300.87,59.981,1455275703,"201051344000458","219011344069620",0.00,-6.50,0,296.66,303.28,0.0,0.0,0.000,318216.3,318216.3,17046,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455275743,135347.00
02/12/2016 06:15,2,0.000,ALERT,212.38,300.57,59.970,1455275703,"201051344000853","219011344069620",0.00,-8.50,0,296.66,302.68,0.0,0.0,0.000,316400.6,316400.6,16757,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455275745,135348.00
02/12/2016 06:15,2,0.000,ALERT,211.70,299.97,60.034,1455275703,"201051344000685","219011344069620",0.00,-8.50,0,295.76,300.57,0.0,0.0,0.000,323418.0,323418.0,21486,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455275746,135349.00
02/12/2016 06:15,2,0.000,ALERT,211.25,298.77,60.023,1455275703,"201051344000917","219011344069620",0.00,-7.00,0,294.86,300.27,0.0,0.0,0.000,321012.7,321012.7,21459,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455275748,135350.00
02/12/2016 06:15,2,0.000,ALERT,211.48,299.67,60.012,1455275703,"201051344001145","219011344069620",0.00,-8.50,0,296.36,301.47,0.0,0.0,0.000,325129.0,325129.0,21402,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455275750,135351.00
02/12/2016 06:15,2,0.000,ALERT,211.25,298.77,60.039,1455275703,"201051344000651","219011344069620",0.00,-10.00,0,295.46,300.27,0.0,0.0,0.000,317369.3,317369.3,21657,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455275752,135352.00
02/12/2016 06:15,2,0.000,ALERT,210.57,299.07,60.002,1455275703,"274151322000088","219011344069620",0.00,-7.00,0,295.76,301.17,0.0,0.0,0.000,574539.0,574539.0,10467,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455275753,135353.00
02/12/2016 06:15,2,0.000,ALERT,211.70,298.47,60.028,1455275703,"274151322000068","219011344069620",0.00,-7.00,0,295.76,300.57,0.0,0.0,0.000,480830.2,480830.2,11209,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455275755,135354.00
02/12/2016 06:15,2,0.000,ALERT,211.03,299.97,60.034,1455275703,"201051344001135","219011344069620",0.00,-8.50,0,296.06,301.47,0.0,0.0,0.000,314084.2,314084.2,21633,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455275757,135355.00
02/12/2016 06:15,2,0.000,ALERT,211.25,300.87,60.007,1455275703,"201051344000594","219011344069620",0.00,-8.50,0,296.36,302.68,0.0,0.0,0.000,320153.1,320153.1,17060,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455275759,135356.00
02/12/2016 06:15,2,0.000,ALERT,211.25,299.07,60.012,1455275703,"201051344001203","219011344069620",0.00,-9.00,0,295.76,302.37,0.0,0.0,0.000,320371.5,320371.5,21617,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455275761,135357.00
02/12/2016 06:15,2,0.000,ALERT,210.80,300.27,60.028,1455275703,"274151322000054","219011344069620",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,586994.0,586994.0,10489,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455275762,135358.00
02/12/2016 06:15,2,0.000,ALERT,211.93,299.67,60.012,1455275703,"201051344000867","219011344069620",0.00,-7.00,0,296.06,302.98,0.0,0.0,0.000,308973.5,308973.5,17065,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455275764,135359.00
02/12/2016 06:15,2,0.000,ALERT,211.25,299.67,60.039,1455275703,"201051344001093","219011344069620",0.00,-7.00,0,295.76,300.57,0.0,0.0,0.000,319396.2,319396.2,21514,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455275766,135360.00
02/12/2016 06:15,2,0.000,ALERT,211.48,300.57,60.018,1455275703,"201051344000900","219011344069620",0.00,-8.50,0,296.36,302.37,0.0,0.0,0.000,324267.5,324267.5,16616,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455275768,135361.00
02/12/2016 06:15,2,0.000,ALERT,211.93,299.67,60.034,1455275703,"201051344000648","219011344069620",0.00,-10.00,0,296.06,302.68,0.0,0.0,0.000,317293.3,317293.3,16804,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455275770,135362.00
02/12/2016 06:15,2,0.000,ALERT,211.93,301.17,60.023,1455275703,"201051344000569","219011344069620",0.00,-8.50,0,297.57,303.58,0.0,0.0,0.000,325211.1,325211.1,16613,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455275771,135363.00
02/12/2016 06:15,2,0.000,ALERT,211.70,300.87,60.007,1455275703,"201051344000983","219011344069620",0.00,-8.00,0,296.66,302.98,0.0,0.0,0.000,318101.9,318101.9,16941,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455275773,135364.00
02/12/2016 06:15,2,0.000,ALERT,211.93,300.57,60.012,1455275703,"201051344001158","219011344069620",0.00,-9.00,0,296.36,302.37,0.0,0.0,0.000,313717.6,313717.6,17090,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455275775,135365.00
02/12/2016 06:15,2,0.000,ALERT,212.16,301.17,60.007,1455275703,"201051344000576","219011344069620",0.00,-8.50,0,296.96,302.98,0.0,0.0,0.000,318775.6,318775.6,16660,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455275777,135366.00
02/12/2016 06:15,2,0.000,ALERT,211.03,298.47,60.002,1455275703,"274151322000087","219011344069620",0.00,-7.00,0,295.76,300.27,0.0,0.0,0.000,562155.7,562155.7,10529,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455275779,135367.00
02/12/2016 06:30,2,0.000,ALERT,211.93,300.27,59.965,1455276603,"201051344000645","219011344069620",0.00,-8.00,0,296.96,302.68,0.0,0.0,0.000,318111.0,318111.0,16760,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455276605,135368.00
02/12/2016 06:30,2,0.000,ALERT,211.03,299.07,59.965,1455276603,"274151322000085","219011344069620",0.00,-8.00,0,296.06,301.17,0.0,0.0,0.000,589824.1,589824.1,10516,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455276607,135369.00
02/12/2016 06:30,2,0.000,ALERT,212.16,299.97,59.959,1455276603,"201051344000633","219011344069620",0.00,-9.00,0,295.16,302.07,0.0,0.0,0.000,309744.2,309744.2,17098,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455276609,135370.00
02/12/2016 06:30,2,0.000,ALERT,211.70,300.27,59.965,1455276603,"201051344000469","219011344069620",0.00,-10.00,0,295.76,302.37,0.0,0.0,0.000,310544.8,310544.8,17109,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455276610,135371.00
02/12/2016 06:30,2,0.000,ALERT,211.03,299.37,59.975,1455276603,"201051344000646","219011344069620",0.00,-8.50,0,295.46,302.37,0.0,0.0,0.000,315963.8,315963.8,21638,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455276612,135372.00
02/12/2016 06:30,2,0.000,ALERT,210.80,299.07,59.922,1455276603,"274151322000052","219011344069620",0.00,-8.50,0,295.76,301.47,0.0,0.0,0.000,597869.8,597869.8,10710,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455276614,135373.00
02/12/2016 06:30,2,0.000,ALERT,211.25,299.37,59.981,1455276603,"201051344000585","219011344069620",0.00,-8.00,0,295.46,302.37,0.0,0.0,0.000,320822.3,320822.3,21637,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455276616,135374.00
02/12/2016 06:30,2,0.000,ALERT,211.25,299.67,59.965,1455276603,"201051344001230","219011344069620",0.00,-8.50,0,296.06,302.98,0.0,0.0,0.000,319944.2,319944.2,21481,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455276618,135375.00
02/12/2016 06:30,2,0.000,ALERT,211.93,300.57,59.970,1455276603,"201051344000582","219011344069620",0.00,-10.00,0,296.66,303.28,0.0,0.0,0.000,313478.1,313478.1,21618,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455276619,135376.00
02/12/2016 06:30,2,0.000,ALERT,210.80,299.07,59.959,1455276603,"201051344000955","219011344069620",0.00,-8.50,0,295.76,302.68,0.0,0.0,0.000,323958.6,323958.6,21589,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455276621,135377.00
02/12/2016 06:30,2,0.000,ALERT,211.03,299.07,59.954,1455276603,"274151322000094","219011344069620",0.00,-9.00,0,295.46,300.57,0.0,0.0,0.000,480681.6,480681.6,11057,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455276623,135378.00
02/12/2016 06:30,2,0.000,ALERT,211.70,300.87,59.959,1455276603,"201051344000579","219011344069620",0.00,-8.50,0,297.57,303.58,0.0,0.0,0.000,324575.9,324575.9,17035,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455276625,135379.00
02/12/2016 06:30,2,0.000,ALERT,211.03,299.67,59.938,1455276603,"201051344000890","219011344069620",0.00,-8.00,0,296.36,303.88,0.0,0.0,0.000,321413.4,321413.4,21563,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455276626,135380.00
02/12/2016 06:30,2,0.000,ALERT,211.25,299.07,59.965,1455276603,"201051344000438","219011344069620",0.00,-9.00,0,295.76,303.28,0.0,0.0,0.000,323562.0,323562.0,21608,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455276628,135381.00
02/12/2016 06:30,2,0.000,ALERT,211.48,298.77,59.965,1455276603,"201051344000417","219011344069620",0.00,-8.50,0,295.46,302.37,0.0,0.0,0.000,317341.9,317341.9,21716,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455276630,135382.00
02/12/2016 06:30,2,0.000,ALERT,211.25,299.37,59.954,1455276603,"274151322000083","219011344069620",0.00,-8.00,0,296.36,301.47,0.0,0.0,0.000,592125.7,592125.7,10725,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455276632,135383.00
02/12/2016 06:30,2,0.000,ALERT,211.48,299.37,59.970,1455276603,"274151322000076","219011344069620",0.00,-8.50,0,296.06,301.77,0.0,0.0,0.000,629296.2,629296.2,10750,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455276634,135384.00
02/12/2016 06:30,2,0.000,ALERT,211.48,300.87,59.970,1455276603,"201051344000868","219011344069620",0.00,-8.50,0,297.57,303.28,0.0,0.0,0.000,309505.2,309505.2,16836,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455276636,135385.00
02/12/2016 06:30,2,0.000,ALERT,211.03,300.27,59.944,1455276603,"274151322000095","219011344069620",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,622287.5,622287.5,10610,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455276638,135386.00
02/12/2016 06:30,2,0.000,ALERT,211.25,299.97,59.959,1455276603,"201051344000988","219011344069620",0.00,-8.50,0,293.96,302.07,0.0,0.0,0.000,307888.5,307888.5,17109,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455276639,135387.00
02/12/2016 06:30,2,0.000,ALERT,211.03,298.77,59.970,1455276603,"201051344001025","219011344069620",0.00,-9.00,0,295.16,303.28,0.0,0.0,0.000,321007.2,321007.2,21623,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455276641,135388.00
02/12/2016 06:30,2,0.000,ALERT,211.70,300.57,59.965,1455276603,"201051344000458","219011344069620",0.00,-6.50,0,296.96,303.28,0.0,0.0,0.000,318216.3,318216.3,17048,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455276643,135389.00
02/12/2016 06:30,2,0.000,ALERT,212.38,300.57,59.959,1455276603,"201051344000853","219011344069620",0.00,-8.50,0,296.66,302.68,0.0,0.0,0.000,316400.6,316400.6,16759,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455276645,135390.00
02/12/2016 06:30,2,0.000,ALERT,211.70,299.37,59.970,1455276603,"201051344000685","219011344069620",0.00,-8.50,0,295.76,302.98,0.0,0.0,0.000,323418.0,323418.0,21488,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455276646,135391.00
02/12/2016 06:30,2,0.000,ALERT,211.48,299.07,59.970,1455276603,"201051344000917","219011344069620",0.00,-7.00,0,294.56,301.77,0.0,0.0,0.000,321012.7,321012.7,21461,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455276648,135392.00
02/12/2016 06:30,2,0.000,ALERT,211.70,299.97,59.970,1455276603,"201051344001145","219011344069620",0.00,-8.50,0,296.06,303.58,0.0,0.0,0.000,325129.0,325129.0,21404,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455276650,135393.00
02/12/2016 06:30,2,0.000,ALERT,211.25,298.77,59.965,1455276603,"201051344000651","219011344069620",0.00,-10.00,0,295.16,302.37,0.0,0.0,0.000,317369.3,317369.3,21659,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455276652,135394.00
02/12/2016 06:30,2,0.000,ALERT,211.03,299.97,59.965,1455276603,"274151322000088","219011344069620",0.00,-7.00,0,295.46,300.87,0.0,0.0,0.000,574539.0,574539.0,10469,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455276654,135395.00
02/12/2016 06:30,2,0.000,ALERT,212.16,299.07,59.959,1455276603,"274151322000068","219011344069620",0.00,-7.00,0,295.46,300.27,0.0,0.0,0.000,480830.2,480830.2,11211,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455276656,135396.00
02/12/2016 06:30,2,0.000,ALERT,210.80,299.37,59.954,1455276603,"201051344001135","219011344069620",0.00,-8.50,0,295.76,303.28,0.0,0.0,0.000,314084.2,314084.2,21635,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455276658,135397.00
02/12/2016 06:30,2,0.000,ALERT,211.48,301.17,59.959,1455276603,"201051344000594","219011344069620",0.00,-9.00,0,296.36,302.68,0.0,0.0,0.000,320153.1,320153.1,17062,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455276659,135398.00
02/12/2016 06:30,2,0.000,ALERT,211.25,299.07,59.965,1455276603,"201051344001203","219011344069620",0.00,-9.00,0,295.46,304.18,0.0,0.0,0.000,320371.5,320371.5,21619,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455276661,135399.00
02/12/2016 06:30,2,0.000,ALERT,211.25,299.67,59.954,1455276603,"274151322000054","219011344069620",0.00,-8.00,0,295.76,301.47,0.0,0.0,0.000,586994.0,586994.0,10491,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455276663,135400.00
02/12/2016 06:30,2,0.000,ALERT,211.93,299.97,59.965,1455276603,"201051344000867","219011344069620",0.00,-8.00,0,296.06,302.98,0.0,0.0,0.000,308973.5,308973.5,17067,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455276665,135401.00
02/12/2016 06:30,2,0.000,ALERT,211.25,299.67,59.959,1455276603,"201051344001093","219011344069620",0.00,-7.00,0,295.46,302.37,0.0,0.0,0.000,319396.2,319396.2,21516,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455276667,135402.00
02/12/2016 06:30,2,0.000,ALERT,211.48,300.57,59.970,1455276603,"201051344000900","219011344069620",0.00,-8.50,0,296.06,302.37,0.0,0.0,0.000,324267.5,324267.5,16618,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455276668,135403.00
02/12/2016 06:30,2,0.000,ALERT,211.93,299.97,59.922,1455276603,"201051344000648","219011344069620",0.00,-10.00,0,295.76,302.37,0.0,0.0,0.000,317293.3,317293.3,16806,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455276670,135404.00
02/12/2016 06:30,2,0.000,ALERT,211.93,301.17,59.970,1455276603,"201051344000569","219011344069620",0.00,-8.50,0,297.57,303.58,0.0,0.0,0.000,325211.1,325211.1,16615,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455276672,135405.00
02/12/2016 06:30,2,0.000,ALERT,211.70,300.57,60.023,1455276603,"201051344000983","219011344069620",0.00,-8.50,0,296.96,302.98,0.0,0.0,0.000,318101.9,318101.9,16943,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455276674,135406.00
02/12/2016 06:30,2,0.000,ALERT,211.93,300.57,59.981,1455276603,"201051344001158","219011344069620",0.00,-9.00,0,296.36,302.37,0.0,0.0,0.000,313717.6,313717.6,17092,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455276676,135407.00
02/12/2016 06:30,2,0.000,ALERT,212.16,301.17,59.938,1455276603,"201051344000576","219011344069620",0.00,-8.50,0,296.96,302.68,0.0,0.0,0.000,318775.6,318775.6,16662,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455276678,135408.00
02/12/2016 06:30,2,0.000,ALERT,211.25,298.47,59.970,1455276603,"274151322000087","219011344069620",0.00,-7.00,0,294.86,299.97,0.0,0.0,0.000,562155.7,562155.7,10531,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455276679,135409.00
02/12/2016 06:45,2,0.000,ALERT,211.93,301.17,59.975,1455277503,"201051344000645","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,318111.0,318111.0,16762,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455277505,135410.00
02/12/2016 06:45,2,0.000,ALERT,210.80,298.77,59.965,1455277503,"274151322000085","219011344069620",0.00,-8.50,0,296.36,301.17,0.0,0.0,0.000,589824.1,589824.1,10518,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455277507,135411.00
02/12/2016 06:45,2,0.000,ALERT,212.16,300.87,60.012,1455277503,"201051344000633","219011344069620",0.00,-8.50,0,296.06,302.07,0.0,0.0,0.000,309744.2,309744.2,17100,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455277509,135412.00
02/12/2016 06:45,2,0.000,ALERT,211.48,300.57,59.965,1455277503,"201051344000469","219011344069620",0.00,-10.00,0,296.96,302.37,0.0,0.0,0.000,310544.8,310544.8,17111,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455277511,135413.00
02/12/2016 06:45,2,0.000,ALERT,210.57,298.47,59.970,1455277503,"201051344000646","219011344069620",0.00,-9.00,0,296.06,300.87,0.0,0.0,0.000,315963.8,315963.8,21640,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455277513,135414.00
02/12/2016 06:45,2,0.000,ALERT,210.35,298.47,59.970,1455277503,"274151322000052","219011344069620",0.00,-8.50,0,296.06,301.47,0.0,0.0,0.000,597869.8,597869.8,10712,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455277514,135415.00
02/12/2016 06:45,2,0.000,ALERT,211.03,298.77,59.933,1455277503,"201051344000585","219011344069620",0.00,-8.50,0,295.76,300.87,0.0,0.0,0.000,320822.3,320822.3,21639,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455277516,135416.00
02/12/2016 06:45,2,0.000,ALERT,210.80,299.07,59.965,1455277503,"201051344001230","219011344069620",0.00,-8.50,0,296.66,301.17,0.0,0.0,0.000,319944.2,319944.2,21483,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455277518,135417.00
02/12/2016 06:45,2,0.000,ALERT,211.25,299.67,59.965,1455277503,"201051344000582","219011344069620",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,313478.1,313478.1,21620,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455277520,135418.00
02/12/2016 06:45,2,0.000,ALERT,210.12,298.17,59.954,1455277503,"201051344000955","219011344069620",0.00,-8.50,0,296.06,300.87,0.0,0.0,0.000,323958.6,323958.6,21591,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455277522,135419.00
02/12/2016 06:45,2,0.000,ALERT,210.57,297.57,59.970,1455277503,"274151322000094","219011344069620",0.00,-10.00,0,295.76,300.57,0.0,0.0,0.000,480681.6,480681.6,11059,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455277523,135420.00
02/12/2016 06:45,2,0.000,ALERT,211.48,301.47,59.970,1455277503,"201051344000579","219011344069620",0.00,-8.50,0,298.47,303.28,0.0,0.0,0.000,324575.9,324575.9,17037,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455277525,135421.00
02/12/2016 06:45,2,0.000,ALERT,210.57,298.77,59.970,1455277503,"201051344000890","219011344069620",0.00,-8.00,0,296.66,302.07,0.0,0.0,0.000,321413.4,321413.4,21565,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455277527,135422.00
02/12/2016 06:45,2,0.000,ALERT,210.80,298.47,60.018,1455277503,"201051344000438","219011344069620",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,323562.0,323562.0,21610,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455277529,135423.00
02/12/2016 06:45,2,0.000,ALERT,211.03,297.87,59.996,1455277503,"201051344000417","219011344069620",0.00,-8.50,0,295.76,300.87,0.0,0.0,0.000,317341.9,317341.9,21718,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455277531,135424.00
02/12/2016 06:45,2,0.000,ALERT,211.03,298.77,59.959,1455277503,"274151322000083","219011344069620",0.00,-8.50,0,296.66,301.77,0.0,0.0,0.000,592125.7,592125.7,10727,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455277532,135425.00
02/12/2016 06:45,2,0.000,ALERT,211.48,298.47,59.965,1455277503,"274151322000076","219011344069620",0.00,-8.50,0,296.36,301.77,0.0,0.0,0.000,629296.2,629296.2,10752,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455277534,135426.00
02/12/2016 06:45,2,0.000,ALERT,211.48,301.47,59.981,1455277503,"201051344000868","219011344069620",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,309505.2,309505.2,16838,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455277536,135427.00
02/12/2016 06:45,2,0.000,ALERT,210.80,299.37,59.938,1455277503,"274151322000095","219011344069620",0.00,-10.00,0,297.57,302.07,0.0,0.0,0.000,622287.5,622287.5,10612,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455277538,135428.00
02/12/2016 06:45,2,0.000,ALERT,211.25,300.57,59.933,1455277503,"201051344000988","219011344069620",0.00,-8.50,0,295.46,302.07,0.0,0.0,0.000,307888.5,307888.5,17111,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455277540,135429.00
02/12/2016 06:45,2,0.000,ALERT,210.80,297.87,59.965,1455277503,"201051344001025","219011344069620",0.00,-10.00,0,295.46,301.47,0.0,0.0,0.000,321007.2,321007.2,21625,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455277542,135430.00
02/12/2016 06:45,2,0.000,ALERT,211.25,300.87,59.959,1455277503,"201051344000458","219011344069620",0.00,-6.50,0,298.17,303.28,0.0,0.0,0.000,318216.3,318216.3,17050,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455277543,135431.00
02/12/2016 06:45,2,0.000,ALERT,212.16,300.57,60.012,1455277503,"201051344000853","219011344069620",0.00,-8.50,0,297.87,302.68,0.0,0.0,0.000,316400.6,316400.6,16761,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455277545,135432.00
02/12/2016 06:45,2,0.000,ALERT,211.25,298.77,59.970,1455277503,"201051344000685","219011344069620",0.00,-8.50,0,296.06,300.87,0.0,0.0,0.000,323418.0,323418.0,21490,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455277547,135433.00
02/12/2016 06:45,2,0.000,ALERT,211.03,298.47,59.970,1455277503,"201051344000917","219011344069620",0.00,-7.00,0,295.16,300.57,0.0,0.0,0.000,321012.7,321012.7,21463,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455277549,135434.00
02/12/2016 06:45,2,0.000,ALERT,211.25,298.77,59.981,1455277503,"201051344001145","219011344069620",0.00,-8.50,0,296.66,301.77,0.0,0.0,0.000,325129.0,325129.0,21406,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455277551,135435.00
