ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/12/2016 06:45,2,0.000,ALERT,211.03,298.17,59.970,1455277503,"201051344000651","219011344069620",0.00,-11.00,0,295.76,300.27,0.0,0.0,0.000,317369.3,317369.3,21661,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455277552,135436.00
02/12/2016 06:45,2,0.000,ALERT,210.57,297.87,59.970,1455277503,"274151322000088","219011344069620",0.00,-8.00,0,295.76,300.87,0.0,0.0,0.000,574539.0,574539.0,10471,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455277554,135437.00
02/12/2016 06:45,2,0.000,ALERT,211.48,297.87,59.944,1455277503,"274151322000068","219011344069620",0.00,-8.00,0,295.76,300.27,0.0,0.0,0.000,480830.2,480830.2,11213,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455277556,135438.00
02/12/2016 06:45,2,0.000,ALERT,210.57,298.47,59.949,1455277503,"201051344001135","219011344069620",0.00,-8.50,0,296.36,301.47,0.0,0.0,0.000,314084.2,314084.2,21637,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455277558,135439.00
02/12/2016 06:45,2,0.000,ALERT,211.03,300.87,59.959,1455277503,"201051344000594","219011344069620",0.00,-9.00,0,297.57,302.68,0.0,0.0,0.000,320153.1,320153.1,17064,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455277560,135440.00
02/12/2016 06:45,2,0.000,ALERT,211.03,298.17,59.970,1455277503,"201051344001203","219011344069620",0.00,-9.00,0,296.06,302.37,0.0,0.0,0.000,320371.5,320371.5,21621,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455277562,135441.00
02/12/2016 06:45,2,0.000,ALERT,210.80,299.07,59.965,1455277503,"274151322000054","219011344069620",0.00,-7.00,0,296.36,301.47,0.0,0.0,0.000,586994.0,586994.0,10493,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455277563,135442.00
02/12/2016 06:45,2,0.000,ALERT,211.93,300.27,60.012,1455277503,"201051344000867","219011344069620",0.00,-8.00,0,297.26,302.98,0.0,0.0,0.000,308973.5,308973.5,17069,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455277565,135443.00
02/12/2016 06:45,2,0.000,ALERT,210.80,298.47,59.975,1455277503,"201051344001093","219011344069620",0.00,-7.00,0,296.06,300.87,0.0,0.0,0.000,319396.2,319396.2,21518,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455277567,135444.00
02/12/2016 06:45,2,0.000,ALERT,211.25,300.57,59.938,1455277503,"201051344000900","219011344069620",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,324267.5,324267.5,16620,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455277569,135445.00
02/12/2016 06:45,2,0.000,ALERT,211.48,299.97,60.028,1455277503,"201051344000648","219011344069620",0.00,-11.00,0,297.26,302.68,0.0,0.0,0.000,317293.3,317293.3,16808,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455277571,135446.00
02/12/2016 06:45,2,0.000,ALERT,211.48,301.17,59.986,1455277503,"201051344000569","219011344069620",0.00,-8.50,0,298.47,303.58,0.0,0.0,0.000,325211.1,325211.1,16617,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455277572,135447.00
02/12/2016 06:45,2,0.000,ALERT,211.48,300.87,59.954,1455277503,"201051344000983","219011344069620",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,318101.9,318101.9,16945,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455277574,135448.00
02/12/2016 06:45,2,0.000,ALERT,211.70,300.87,59.986,1455277503,"201051344001158","219011344069620",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,313717.6,313717.6,17094,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455277576,135449.00
02/12/2016 06:45,2,0.000,ALERT,211.93,301.17,59.996,1455277503,"201051344000576","219011344069620",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,318775.6,318775.6,16664,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455277578,135450.00
02/12/2016 06:45,2,0.000,ALERT,210.80,297.57,59.991,1455277503,"274151322000087","219011344069620",0.00,-7.00,0,295.16,300.27,0.0,0.0,0.000,562155.7,562155.7,10533,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455277580,135451.00
02/12/2016 07:00,2,0.000,ALERT,211.70,300.27,60.012,1455278403,"201051344000645","219011344069620",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,318111.0,318111.0,16764,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455278405,135452.00
02/12/2016 07:00,2,0.000,ALERT,210.35,297.87,60.018,1455278403,"274151322000085","219011344069620",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,589824.1,589824.1,10520,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455278407,135453.00
02/12/2016 07:00,2,0.000,ALERT,211.93,300.27,60.012,1455278403,"201051344000633","219011344069620",0.00,-9.00,0,297.26,302.37,0.0,0.0,0.000,309744.2,309744.2,17102,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455278408,135454.00
02/12/2016 07:00,2,0.000,ALERT,211.25,300.57,60.007,1455278403,"201051344000469","219011344069620",0.00,-10.00,0,297.57,302.68,0.0,0.0,0.000,310544.8,310544.8,17113,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455278410,135455.00
02/12/2016 07:00,2,0.000,ALERT,210.35,298.77,60.012,1455278403,"201051344000646","219011344069620",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,315963.8,315963.8,21642,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455278412,135456.00
02/12/2016 07:00,2,0.000,ALERT,209.90,297.87,60.007,1455278403,"274151322000052","219011344069620",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,597869.8,597869.8,10714,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455278414,135457.00
02/12/2016 07:00,2,0.000,ALERT,210.80,299.07,59.981,1455278403,"201051344000585","219011344069620",0.00,-8.50,0,296.06,300.87,0.0,0.0,0.000,320822.3,320822.3,21641,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455278416,135458.00
02/12/2016 07:00,2,0.000,ALERT,210.57,298.77,60.002,1455278403,"201051344001230","219011344069620",0.00,-8.50,0,296.96,300.87,0.0,0.0,0.000,319944.2,319944.2,21485,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455278417,135459.00
02/12/2016 07:00,2,0.000,ALERT,211.03,299.67,60.012,1455278403,"201051344000582","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,313478.1,313478.1,21622,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455278419,135460.00
02/12/2016 07:00,2,0.000,ALERT,210.12,298.17,60.012,1455278403,"201051344000955","219011344069620",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,323958.6,323958.6,21593,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455278421,135461.00
02/12/2016 07:00,2,0.000,ALERT,210.12,296.96,60.002,1455278403,"274151322000094","219011344069620",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,480681.6,480681.6,11061,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455278423,135462.00
02/12/2016 07:00,2,0.000,ALERT,211.25,301.17,60.007,1455278403,"201051344000579","219011344069620",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,324575.9,324575.9,17039,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455278425,135463.00
02/12/2016 07:00,2,0.000,ALERT,210.35,299.07,60.007,1455278403,"201051344000890","219011344069620",0.00,-8.00,0,296.66,301.77,0.0,0.0,0.000,321413.4,321413.4,21567,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455278426,135464.00
02/12/2016 07:00,2,0.000,ALERT,210.80,298.77,60.007,1455278403,"201051344000438","219011344069620",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,323562.0,323562.0,21612,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455278428,135465.00
02/12/2016 07:00,2,0.000,ALERT,210.80,298.17,60.002,1455278403,"201051344000417","219011344069620",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,317341.9,317341.9,21720,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455278430,135466.00
02/12/2016 07:00,2,0.000,ALERT,210.35,298.47,60.002,1455278403,"274151322000083","219011344069620",0.00,-8.50,0,296.96,300.57,0.0,0.0,0.000,592125.7,592125.7,10729,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455278432,135467.00
02/12/2016 07:00,2,0.000,ALERT,211.03,298.47,59.991,1455278403,"274151322000076","219011344069620",0.00,-8.50,0,296.36,300.87,0.0,0.0,0.000,629296.2,629296.2,10754,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455278433,135468.00
02/12/2016 07:00,2,0.000,ALERT,211.25,301.47,60.039,1455278403,"201051344000868","219011344069620",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,309505.2,309505.2,16840,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455278436,135469.00
02/12/2016 07:00,2,0.000,ALERT,210.12,298.77,59.975,1455278403,"274151322000095","219011344069620",0.00,-10.00,0,297.57,301.17,0.0,0.0,0.000,622287.5,622287.5,10614,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455278438,135470.00
02/12/2016 07:00,2,0.000,ALERT,211.03,300.27,59.996,1455278403,"201051344000988","219011344069620",0.00,-8.50,0,296.36,302.37,0.0,0.0,0.000,307888.5,307888.5,17113,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455278440,135471.00
02/12/2016 07:00,2,0.000,ALERT,210.35,297.87,59.965,1455278403,"201051344001025","219011344069620",0.00,-10.00,0,295.76,301.17,0.0,0.0,0.000,321007.2,321007.2,21627,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455278441,135472.00
02/12/2016 07:00,2,0.000,ALERT,211.03,300.57,60.018,1455278403,"201051344000458","219011344069620",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,318216.3,318216.3,17052,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455278443,135473.00
02/12/2016 07:00,2,0.000,ALERT,211.70,300.27,60.002,1455278403,"201051344000853","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,316400.6,316400.6,16763,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455278445,135474.00
02/12/2016 07:00,2,0.000,ALERT,211.03,298.77,59.949,1455278403,"201051344000685","219011344069620",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,323418.0,323418.0,21492,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455278447,135475.00
02/12/2016 07:00,2,0.000,ALERT,210.80,298.17,59.996,1455278403,"201051344000917","219011344069620",0.00,-7.00,0,295.46,299.97,0.0,0.0,0.000,321012.7,321012.7,21465,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455278449,135476.00
02/12/2016 07:00,2,0.000,ALERT,211.03,298.77,60.002,1455278403,"201051344001145","219011344069620",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,325129.0,325129.0,21408,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455278450,135477.00
02/12/2016 07:00,2,0.000,ALERT,210.80,298.17,60.018,1455278403,"201051344000651","219011344069620",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,317369.3,317369.3,21663,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455278452,135478.00
02/12/2016 07:00,2,0.000,ALERT,209.90,297.26,59.986,1455278403,"274151322000088","219011344069620",0.00,-8.00,0,296.06,299.97,0.0,0.0,0.000,574539.0,574539.0,10473,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455278454,135479.00
02/12/2016 07:00,2,0.000,ALERT,211.03,296.96,59.970,1455278403,"274151322000068","219011344069620",0.00,-8.00,0,295.76,299.37,0.0,0.0,0.000,480830.2,480830.2,11215,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455278456,135480.00
02/12/2016 07:00,2,0.000,ALERT,211.03,301.17,59.949,1455278403,"201051344000594","219011344069620",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,320153.1,320153.1,17066,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455278459,135481.00
02/12/2016 07:00,2,0.000,ALERT,210.57,298.17,59.975,1455278403,"201051344001203","219011344069620",0.00,-9.00,0,296.66,302.07,0.0,0.0,0.000,320371.5,320371.5,21623,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455278461,135482.00
02/12/2016 07:00,2,0.000,ALERT,210.12,297.87,59.986,1455278403,"274151322000054","219011344069620",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,586994.0,586994.0,10495,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455278462,135483.00
02/12/2016 07:00,2,0.000,ALERT,211.48,299.97,59.986,1455278403,"201051344000867","219011344069620",0.00,-8.00,0,298.17,303.28,0.0,0.0,0.000,308973.5,308973.5,17071,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455278464,135484.00
02/12/2016 07:00,2,0.000,ALERT,210.57,298.47,59.991,1455278403,"201051344001093","219011344069620",0.00,-7.00,0,296.36,300.57,0.0,0.0,0.000,319396.2,319396.2,21520,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455278466,135485.00
02/12/2016 07:00,2,0.000,ALERT,211.25,300.87,59.991,1455278403,"201051344000900","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,324267.5,324267.5,16622,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455278468,135486.00
02/12/2016 07:00,2,0.000,ALERT,211.48,299.97,59.991,1455278403,"201051344000648","219011344069620",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,317293.3,317293.3,16810,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455278470,135487.00
02/12/2016 07:00,2,0.000,ALERT,211.48,301.47,59.986,1455278403,"201051344000569","219011344069620",0.00,-8.50,0,299.37,303.88,0.0,0.0,0.000,325211.1,325211.1,16619,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455278472,135488.00
02/12/2016 07:00,2,0.000,ALERT,211.48,301.17,59.986,1455278403,"201051344000983","219011344069620",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,318101.9,318101.9,16947,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455278473,135489.00
02/12/2016 07:00,2,0.000,ALERT,211.48,300.87,59.986,1455278403,"201051344001158","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,313717.6,313717.6,17096,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455278475,135490.00
02/12/2016 07:00,2,0.000,ALERT,211.93,301.47,59.981,1455278403,"201051344000576","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,318775.6,318775.6,16666,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455278477,135491.00
02/12/2016 07:00,2,0.000,ALERT,210.35,296.66,59.981,1455278403,"274151322000087","219011344069620",0.00,-8.00,0,295.46,299.37,0.0,0.0,0.000,562155.7,562155.7,10535,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455278479,135492.00
02/12/2016 07:00,2,0.000,ALERT,210.35,298.47,59.981,1455278403,"201051344001135","219011344069620",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,314084.2,314084.2,21639,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455278481,135493.00
02/12/2016 07:15,2,0.000,ALERT,212.16,301.17,59.996,1455279303,"201051344000645","219011344069620",0.00,-8.50,0,298.77,303.58,0.0,0.0,0.000,318111.0,318111.0,16766,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455279305,135494.00
02/12/2016 07:15,2,0.000,ALERT,210.80,298.17,59.965,1455279303,"274151322000085","219011344069620",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,589824.1,589824.1,10522,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455279307,135495.00
02/12/2016 07:15,2,0.000,ALERT,212.38,301.17,60.002,1455279303,"201051344000633","219011344069620",0.00,-9.00,0,296.66,302.98,0.0,0.0,0.000,309744.2,309744.2,17104,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455279309,135496.00
02/12/2016 07:15,2,0.000,ALERT,211.70,301.47,59.949,1455279303,"201051344000469","219011344069620",0.00,-10.00,0,297.57,303.28,0.0,0.0,0.000,310544.8,310544.8,17115,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455279311,135497.00
02/12/2016 07:15,2,0.000,ALERT,210.35,298.77,59.944,1455279303,"201051344000646","219011344069620",0.00,-10.00,0,296.06,302.37,0.0,0.0,0.000,315963.8,315963.8,21644,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455279312,135498.00
02/12/2016 07:15,2,0.000,ALERT,210.35,298.47,59.986,1455279303,"274151322000052","219011344069620",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,597869.8,597869.8,10716,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455279314,135499.00
02/12/2016 07:15,2,0.000,ALERT,210.57,298.77,59.949,1455279303,"201051344000585","219011344069620",0.00,-8.50,0,295.76,302.37,0.0,0.0,0.000,320822.3,320822.3,21643,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455279316,135500.00
02/12/2016 07:15,2,0.000,ALERT,210.57,298.77,59.991,1455279303,"201051344001230","219011344069620",0.00,-9.00,0,296.66,302.98,0.0,0.0,0.000,319944.2,319944.2,21487,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455279318,135501.00
02/12/2016 07:15,2,0.000,ALERT,211.03,299.37,59.975,1455279303,"201051344000582","219011344069620",0.00,-11.00,0,296.96,303.28,0.0,0.0,0.000,313478.1,313478.1,21624,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455279320,135502.00
02/12/2016 07:15,2,0.000,ALERT,210.12,298.17,59.981,1455279303,"201051344000955","219011344069620",0.00,-9.00,0,296.06,302.68,0.0,0.0,0.000,323958.6,323958.6,21595,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455279321,135503.00
02/12/2016 07:15,2,0.000,ALERT,210.57,297.87,60.023,1455279303,"274151322000094","219011344069620",0.00,-10.00,0,295.76,299.37,0.0,0.0,0.000,480681.6,480681.6,11063,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455279323,135504.00
02/12/2016 07:15,2,0.000,ALERT,211.70,301.77,59.986,1455279303,"201051344000579","219011344069620",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,324575.9,324575.9,17041,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455279325,135505.00
02/12/2016 07:15,2,0.000,ALERT,210.35,299.07,59.933,1455279303,"201051344000890","219011344069620",0.00,-8.50,0,296.66,303.88,0.0,0.0,0.000,321413.4,321413.4,21569,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455279327,135506.00
02/12/2016 07:15,2,0.000,ALERT,210.57,298.47,59.981,1455279303,"201051344000438","219011344069620",0.00,-10.00,0,296.36,302.98,0.0,0.0,0.000,323562.0,323562.0,21614,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455279328,135507.00
02/12/2016 07:15,2,0.000,ALERT,210.80,297.87,59.975,1455279303,"201051344000417","219011344069620",0.00,-9.00,0,295.76,302.37,0.0,0.0,0.000,317341.9,317341.9,21722,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455279330,135508.00
02/12/2016 07:15,2,0.000,ALERT,210.80,298.47,59.970,1455279303,"274151322000083","219011344069620",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,592125.7,592125.7,10731,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455279332,135509.00
02/12/2016 07:15,2,0.000,ALERT,211.25,299.07,60.012,1455279303,"274151322000076","219011344069620",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,629296.2,629296.2,10756,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455279334,135510.00
02/12/2016 07:15,2,0.000,ALERT,211.70,301.77,59.965,1455279303,"201051344000868","219011344069620",0.00,-9.00,0,299.37,304.18,0.0,0.0,0.000,309505.2,309505.2,16842,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455279336,135511.00
02/12/2016 07:15,2,0.000,ALERT,210.80,299.37,60.012,1455279303,"274151322000095","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,622287.5,622287.5,10616,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455279338,135512.00
02/12/2016 07:15,2,0.000,ALERT,211.25,300.87,59.986,1455279303,"201051344000988","219011344069620",0.00,-8.50,0,296.36,302.98,0.0,0.0,0.000,307888.5,307888.5,17115,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455279340,135513.00
02/12/2016 07:15,2,0.000,ALERT,210.35,297.57,59.981,1455279303,"201051344001025","219011344069620",0.00,-10.00,0,295.46,302.98,0.0,0.0,0.000,321007.2,321007.2,21629,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455279341,135514.00
02/12/2016 07:15,2,0.000,ALERT,211.48,301.47,59.986,1455279303,"201051344000458","219011344069620",0.00,-7.00,0,298.77,304.18,0.0,0.0,0.000,318216.3,318216.3,17054,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455279343,135515.00
02/12/2016 07:15,2,0.000,ALERT,212.16,301.17,59.986,1455279303,"201051344000853","219011344069620",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,316400.6,316400.6,16765,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455279345,135516.00
02/12/2016 07:15,2,0.000,ALERT,210.80,298.17,59.954,1455279303,"201051344000685","219011344069620",0.00,-9.00,0,296.06,302.98,0.0,0.0,0.000,323418.0,323418.0,21494,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455279347,135517.00
02/12/2016 07:15,2,0.000,ALERT,210.57,297.87,59.996,1455279303,"201051344000917","219011344069620",0.00,-8.00,0,295.16,302.07,0.0,0.0,0.000,321012.7,321012.7,21467,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455279349,135518.00
02/12/2016 07:15,2,0.000,ALERT,210.80,298.77,59.981,1455279303,"201051344001145","219011344069620",0.00,-9.00,0,296.66,303.58,0.0,0.0,0.000,325129.0,325129.0,21410,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455279350,135519.00
02/12/2016 07:15,2,0.000,ALERT,210.57,297.87,60.007,1455279303,"201051344000651","219011344069620",0.00,-11.00,0,295.76,302.07,0.0,0.0,0.000,317369.3,317369.3,21665,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455279352,135520.00
02/12/2016 07:15,2,0.000,ALERT,210.35,298.17,59.959,1455279303,"274151322000088","219011344069620",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,574539.0,574539.0,10475,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455279354,135521.00
02/12/2016 07:15,2,0.000,ALERT,211.03,297.26,59.981,1455279303,"274151322000068","219011344069620",0.00,-8.00,0,295.76,299.37,0.0,0.0,0.000,480830.2,480830.2,11217,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455279356,135522.00
02/12/2016 07:15,2,0.000,ALERT,210.12,298.47,59.944,1455279303,"201051344001135","219011344069620",0.00,-9.00,0,296.36,303.28,0.0,0.0,0.000,314084.2,314084.2,21641,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455279358,135523.00
02/12/2016 07:15,2,0.000,ALERT,211.03,301.47,59.986,1455279303,"201051344000594","219011344069620",0.00,-10.00,0,298.47,303.58,0.0,0.0,0.000,320153.1,320153.1,17068,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455279360,135524.00
02/12/2016 07:15,2,0.000,ALERT,210.35,297.87,59.991,1455279303,"201051344001203","219011344069620",0.00,-10.00,0,296.06,304.18,0.0,0.0,0.000,320371.5,320371.5,21625,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455279361,135525.00
02/12/2016 07:15,2,0.000,ALERT,210.35,299.07,59.991,1455279303,"274151322000054","219011344069620",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,586994.0,586994.0,10497,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455279363,135526.00
02/12/2016 07:15,2,0.000,ALERT,211.93,300.57,59.944,1455279303,"201051344000867","219011344069620",0.00,-8.50,0,298.17,303.88,0.0,0.0,0.000,308973.5,308973.5,17073,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455279365,135527.00
02/12/2016 07:15,2,0.000,ALERT,211.25,300.87,59.991,1455279303,"201051344000900","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,324267.5,324267.5,16624,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455279368,135528.00
02/12/2016 07:15,2,0.000,ALERT,211.70,299.97,59.954,1455279303,"201051344000648","219011344069620",0.00,-11.00,0,297.87,303.28,0.0,0.0,0.000,317293.3,317293.3,16812,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455279370,135529.00
02/12/2016 07:15,2,0.000,ALERT,211.48,301.17,59.991,1455279303,"201051344000569","219011344069620",0.00,-9.00,0,299.67,304.48,0.0,0.0,0.000,325211.1,325211.1,16621,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455279371,135530.00
02/12/2016 07:15,2,0.000,ALERT,211.48,301.17,60.007,1455279303,"201051344000983","219011344069620",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,318101.9,318101.9,16949,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455279373,135531.00
02/12/2016 07:15,2,0.000,ALERT,211.70,301.47,60.002,1455279303,"201051344001158","219011344069620",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,313717.6,313717.6,17098,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455279375,135532.00
02/12/2016 07:15,2,0.000,ALERT,211.93,302.07,59.991,1455279303,"201051344000576","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,318775.6,318775.6,16668,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455279377,135533.00
02/12/2016 07:15,2,0.000,ALERT,210.35,296.96,59.991,1455279303,"274151322000087","219011344069620",0.00,-8.00,0,295.16,299.37,0.0,0.0,0.000,562155.7,562155.7,10537,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455279379,135534.00
02/12/2016 07:15,2,0.000,ALERT,210.57,298.77,60.028,1455279303,"201051344001093","219011344069620",0.00,-8.00,0,296.06,302.37,0.0,0.0,0.000,319396.2,319396.2,21522,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455279380,135535.00
02/12/2016 07:30,2,0.000,ALERT,211.93,301.47,59.981,1455280204,"201051344000645","219011344069620",0.00,-8.50,0,297.87,303.28,0.0,0.0,0.000,318111.0,318111.0,16768,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455280206,135536.00
02/12/2016 07:30,2,0.000,ALERT,210.80,298.47,59.970,1455280204,"274151322000085","219011344069620",0.00,-9.00,0,295.76,300.57,0.0,0.0,0.000,589824.1,589824.1,10524,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455280208,135537.00
02/12/2016 07:30,2,0.000,ALERT,212.16,301.47,59.981,1455280204,"201051344000633","219011344069620",0.00,-10.00,0,296.06,302.98,0.0,0.0,0.000,309744.2,309744.2,17106,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455280210,135538.00
02/12/2016 07:30,2,0.000,ALERT,211.48,301.47,59.975,1455280204,"201051344000469","219011344069620",0.00,-11.00,0,296.96,303.28,0.0,0.0,0.000,310544.8,310544.8,17117,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455280211,135539.00
02/12/2016 07:30,2,0.000,ALERT,210.57,299.37,59.975,1455280204,"201051344000646","219011344069620",0.00,-10.00,0,295.76,301.47,0.0,0.0,0.000,315963.8,315963.8,21646,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455280213,135540.00
02/12/2016 07:30,2,0.000,ALERT,210.35,299.07,59.991,1455280204,"274151322000052","219011344069620",0.00,-10.00,0,295.76,300.87,0.0,0.0,0.000,597869.8,597869.8,10718,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455280215,135541.00
02/12/2016 07:30,2,0.000,ALERT,211.03,299.37,59.975,1455280204,"201051344000585","219011344069620",0.00,-8.50,0,295.76,301.77,0.0,0.0,0.000,320822.3,320822.3,21645,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455280217,135542.00
02/12/2016 07:30,2,0.000,ALERT,210.80,299.67,59.975,1455280204,"201051344001230","219011344069620",0.00,-9.00,0,296.36,302.37,0.0,0.0,0.000,319944.2,319944.2,21489,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455280219,135543.00
02/12/2016 07:30,2,0.000,ALERT,211.25,300.27,59.986,1455280204,"201051344000582","219011344069620",0.00,-11.00,0,296.96,302.68,0.0,0.0,0.000,313478.1,313478.1,21626,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455280220,135544.00
02/12/2016 07:30,2,0.000,ALERT,210.57,299.37,59.965,1455280204,"201051344000955","219011344069620",0.00,-9.00,0,296.06,301.77,0.0,0.0,0.000,323958.6,323958.6,21597,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455280222,135545.00
02/12/2016 07:30,2,0.000,ALERT,210.80,298.47,59.944,1455280204,"274151322000094","219011344069620",0.00,-11.00,0,295.16,299.67,0.0,0.0,0.000,480681.6,480681.6,11065,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455280224,135546.00
02/12/2016 07:30,2,0.000,ALERT,211.70,301.77,59.970,1455280204,"201051344000579","219011344069620",0.00,-9.00,0,298.47,304.18,0.0,0.0,0.000,324575.9,324575.9,17043,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455280226,135547.00
02/12/2016 07:30,2,0.000,ALERT,210.80,299.67,59.981,1455280204,"201051344000890","219011344069620",0.00,-9.00,0,296.66,302.98,0.0,0.0,0.000,321413.4,321413.4,21571,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455280228,135548.00
02/12/2016 07:30,2,0.000,ALERT,211.03,299.37,59.970,1455280204,"201051344000438","219011344069620",0.00,-10.00,0,296.06,302.07,0.0,0.0,0.000,323562.0,323562.0,21616,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455280230,135549.00
02/12/2016 07:30,2,0.000,ALERT,211.25,299.07,59.970,1455280204,"201051344000417","219011344069620",0.00,-9.00,0,295.46,301.17,0.0,0.0,0.000,317341.9,317341.9,21724,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455280231,135550.00
02/12/2016 07:30,2,0.000,ALERT,211.03,299.97,59.959,1455280204,"274151322000083","219011344069620",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,592125.7,592125.7,10733,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455280233,135551.00
02/12/2016 07:30,2,0.000,ALERT,211.48,298.77,59.970,1455280204,"274151322000076","219011344069620",0.00,-10.00,0,295.76,300.87,0.0,0.0,0.000,629296.2,629296.2,10758,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455280235,135552.00
02/12/2016 07:30,2,0.000,ALERT,211.70,302.07,59.996,1455280204,"201051344000868","219011344069620",0.00,-9.00,0,298.47,303.88,0.0,0.0,0.000,309505.2,309505.2,16844,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455280237,135553.00
02/12/2016 07:30,2,0.000,ALERT,210.80,299.97,59.970,1455280204,"274151322000095","219011344069620",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,622287.5,622287.5,10618,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455280239,135554.00
02/12/2016 07:30,2,0.000,ALERT,211.48,301.47,59.991,1455280204,"201051344000988","219011344069620",0.00,-9.00,0,295.16,302.98,0.0,0.0,0.000,307888.5,307888.5,17117,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455280240,135555.00
02/12/2016 07:30,2,0.000,ALERT,210.80,298.77,59.970,1455280204,"201051344001025","219011344069620",0.00,-10.00,0,295.46,302.07,0.0,0.0,0.000,321007.2,321007.2,21631,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455280242,135556.00
02/12/2016 07:30,2,0.000,ALERT,211.48,301.77,59.965,1455280204,"201051344000458","219011344069620",0.00,-7.00,0,297.87,303.88,0.0,0.0,0.000,318216.3,318216.3,17056,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455280244,135557.00
02/12/2016 07:30,2,0.000,ALERT,212.38,301.47,59.970,1455280204,"201051344000853","219011344069620",0.00,-10.00,0,297.57,303.28,0.0,0.0,0.000,316400.6,316400.6,16767,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455280246,135558.00
02/12/2016 07:30,2,0.000,ALERT,211.25,299.37,59.970,1455280204,"201051344000685","219011344069620",0.00,-9.00,0,295.76,302.07,0.0,0.0,0.000,323418.0,323418.0,21496,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455280248,135559.00
02/12/2016 07:30,2,0.000,ALERT,211.03,299.07,59.970,1455280204,"201051344000917","219011344069620",0.00,-8.00,0,294.86,300.87,0.0,0.0,0.000,321012.7,321012.7,21469,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455280250,135560.00
02/12/2016 07:30,2,0.000,ALERT,211.25,299.67,60.002,1455280204,"201051344001145","219011344069620",0.00,-9.00,0,296.66,302.68,0.0,0.0,0.000,325129.0,325129.0,21412,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455280251,135561.00
02/12/2016 07:30,2,0.000,ALERT,211.03,298.77,59.965,1455280204,"201051344000651","219011344069620",0.00,-11.50,0,295.76,301.47,0.0,0.0,0.000,317369.3,317369.3,21667,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455280253,135562.00
02/12/2016 07:30,2,0.000,ALERT,210.35,299.07,59.986,1455280204,"274151322000088","219011344069620",0.00,-8.50,0,295.46,300.27,0.0,0.0,0.000,574539.0,574539.0,10477,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455280255,135563.00
02/12/2016 07:30,2,0.000,ALERT,211.70,298.47,59.965,1455280204,"274151322000068","219011344069620",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,480830.2,480830.2,11219,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455280257,135564.00
02/12/2016 07:30,2,0.000,ALERT,210.57,299.37,59.975,1455280204,"201051344001135","219011344069620",0.00,-9.00,0,296.36,302.37,0.0,0.0,0.000,314084.2,314084.2,21643,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455280259,135565.00
02/12/2016 07:30,2,0.000,ALERT,211.48,302.68,59.949,1455280204,"201051344000594","219011344069620",0.00,-10.00,0,297.26,303.58,0.0,0.0,0.000,320153.1,320153.1,17070,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455280261,135566.00
02/12/2016 07:30,2,0.000,ALERT,210.80,298.77,59.965,1455280204,"201051344001203","219011344069620",0.00,-10.00,0,295.76,303.28,0.0,0.0,0.000,320371.5,320371.5,21627,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455280262,135567.00
02/12/2016 07:30,2,0.000,ALERT,210.57,299.07,59.970,1455280204,"274151322000054","219011344069620",0.00,-8.50,0,295.76,300.87,0.0,0.0,0.000,586994.0,586994.0,10499,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455280264,135568.00
02/12/2016 07:30,2,0.000,ALERT,211.93,301.47,60.023,1455280204,"201051344000867","219011344069620",0.00,-8.50,0,297.26,303.58,0.0,0.0,0.000,308973.5,308973.5,17075,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455280266,135569.00
02/12/2016 07:30,2,0.000,ALERT,210.80,299.67,59.975,1455280204,"201051344001093","219011344069620",0.00,-8.00,0,295.76,301.47,0.0,0.0,0.000,319396.2,319396.2,21524,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455280268,135570.00
02/12/2016 07:30,2,0.000,ALERT,211.70,302.07,59.996,1455280204,"201051344000900","219011344069620",0.00,-10.00,0,297.26,303.28,0.0,0.0,0.000,324267.5,324267.5,16626,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455280269,135571.00
02/12/2016 07:30,2,0.000,ALERT,211.93,301.47,60.007,1455280204,"201051344000648","219011344069620",0.00,-11.50,0,296.96,303.28,0.0,0.0,0.000,317293.3,317293.3,16814,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455280271,135572.00
02/12/2016 07:30,2,0.000,ALERT,211.70,302.37,60.018,1455280204,"201051344000569","219011344069620",0.00,-10.00,0,298.47,304.48,0.0,0.0,0.000,325211.1,325211.1,16623,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455280273,135573.00
02/12/2016 07:30,2,0.000,ALERT,211.70,302.37,59.996,1455280204,"201051344000983","219011344069620",0.00,-9.00,0,297.87,303.88,0.0,0.0,0.000,318101.9,318101.9,16951,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455280275,135574.00
02/12/2016 07:30,2,0.000,ALERT,211.93,302.07,59.928,1455280204,"201051344001158","219011344069620",0.00,-10.00,0,297.26,303.28,0.0,0.0,0.000,313717.6,313717.6,17100,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455280277,135575.00
02/12/2016 07:30,2,0.000,ALERT,212.16,302.68,59.981,1455280204,"201051344000576","219011344069620",0.00,-9.00,0,297.87,303.58,0.0,0.0,0.000,318775.6,318775.6,16670,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455280279,135576.00
02/12/2016 07:30,2,0.000,ALERT,210.80,298.17,59.981,1455280204,"274151322000087","219011344069620",0.00,-8.00,0,294.86,299.67,0.0,0.0,0.000,562155.7,562155.7,10539,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455280281,135577.00
02/12/2016 07:45,2,0.000,ALERT,212.16,301.47,60.002,1455281103,"201051344000645","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,318111.0,318111.0,16770,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455281105,135578.00
02/12/2016 07:45,2,0.000,ALERT,211.03,298.77,60.039,1455281103,"274151322000085","219011344069620",0.00,-9.00,0,297.26,300.87,0.0,0.0,0.000,589824.1,589824.1,10526,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455281107,135579.00
02/12/2016 07:45,2,0.000,ALERT,212.38,301.47,60.007,1455281103,"201051344000633","219011344069620",0.00,-10.00,0,297.87,302.98,0.0,0.0,0.000,309744.2,309744.2,17108,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455281109,135580.00
