ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/12/2016 07:45,2,0.000,ALERT,211.93,301.77,60.034,1455281103,"201051344000469","219011344069620",0.00,-11.00,0,298.47,303.28,0.0,0.0,0.000,310544.8,310544.8,17119,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455281111,135581.00
02/12/2016 07:45,2,0.000,ALERT,210.57,299.37,59.986,1455281103,"201051344000646","219011344069620",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,315963.8,315963.8,21648,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455281112,135582.00
02/12/2016 07:45,2,0.000,ALERT,210.57,299.37,59.996,1455281103,"274151322000052","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,597869.8,597869.8,10720,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455281114,135583.00
02/12/2016 07:45,2,0.000,ALERT,211.03,299.37,59.965,1455281103,"201051344000585","219011344069620",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,320822.3,320822.3,21647,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455281116,135584.00
02/12/2016 07:45,2,0.000,ALERT,210.80,299.67,60.039,1455281103,"201051344001230","219011344069620",0.00,-10.00,0,297.57,301.17,0.0,0.0,0.000,319944.2,319944.2,21491,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455281118,135585.00
02/12/2016 07:45,2,0.000,ALERT,211.48,300.27,60.018,1455281103,"201051344000582","219011344069620",0.00,-11.00,0,298.17,301.77,0.0,0.0,0.000,313478.1,313478.1,21628,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455281120,135586.00
02/12/2016 07:45,2,0.000,ALERT,210.35,299.07,60.002,1455281103,"201051344000955","219011344069620",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,323958.6,323958.6,21599,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455281121,135587.00
02/12/2016 07:45,2,0.000,ALERT,210.57,298.17,60.002,1455281103,"274151322000094","219011344069620",0.00,-11.00,0,296.66,300.27,0.0,0.0,0.000,480681.6,480681.6,11067,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455281123,135588.00
02/12/2016 07:45,2,0.000,ALERT,211.93,302.37,60.002,1455281103,"201051344000579","219011344069620",0.00,-9.00,0,299.97,304.18,0.0,0.0,0.000,324575.9,324575.9,17045,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455281125,135589.00
02/12/2016 07:45,2,0.000,ALERT,210.57,299.67,60.034,1455281103,"201051344000890","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,321413.4,321413.4,21573,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455281127,135590.00
02/12/2016 07:45,2,0.000,ALERT,210.80,299.37,59.996,1455281103,"201051344000438","219011344069620",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,323562.0,323562.0,21618,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455281129,135591.00
02/12/2016 07:45,2,0.000,ALERT,211.03,298.47,60.007,1455281103,"201051344000417","219011344069620",0.00,-10.00,0,296.96,300.27,0.0,0.0,0.000,317341.9,317341.9,21726,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455281130,135592.00
02/12/2016 07:45,2,0.000,ALERT,211.03,299.07,60.007,1455281103,"274151322000083","219011344069620",0.00,-9.00,0,297.57,301.17,0.0,0.0,0.000,592125.7,592125.7,10735,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455281132,135593.00
02/12/2016 07:45,2,0.000,ALERT,211.48,298.47,60.002,1455281103,"274151322000076","219011344069620",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,629296.2,629296.2,10760,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455281134,135594.00
02/12/2016 07:45,2,0.000,ALERT,211.70,302.37,60.007,1455281103,"201051344000868","219011344069620",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,309505.2,309505.2,16846,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455281136,135595.00
02/12/2016 07:45,2,0.000,ALERT,210.80,299.67,60.012,1455281103,"274151322000095","219011344069620",0.00,-11.50,0,298.17,301.77,0.0,0.0,0.000,622287.5,622287.5,10620,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455281138,135596.00
02/12/2016 07:45,2,0.000,ALERT,211.70,301.47,60.012,1455281103,"201051344000988","219011344069620",0.00,-9.00,0,297.26,302.98,0.0,0.0,0.000,307888.5,307888.5,17119,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455281139,135597.00
02/12/2016 07:45,2,0.000,ALERT,210.80,298.47,60.007,1455281103,"201051344001025","219011344069620",0.00,-11.00,0,296.66,301.47,0.0,0.0,0.000,321007.2,321007.2,21633,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455281141,135598.00
02/12/2016 07:45,2,0.000,ALERT,211.70,301.77,60.007,1455281103,"201051344000458","219011344069620",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,318216.3,318216.3,17058,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455281143,135599.00
02/12/2016 07:45,2,0.000,ALERT,212.61,301.47,60.023,1455281103,"201051344000853","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,316400.6,316400.6,16769,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455281145,135600.00
02/12/2016 07:45,2,0.000,ALERT,211.25,299.37,60.002,1455281103,"201051344000685","219011344069620",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,323418.0,323418.0,21498,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455281147,135601.00
02/12/2016 07:45,2,0.000,ALERT,211.25,298.77,60.018,1455281103,"201051344000917","219011344069620",0.00,-8.00,0,296.06,300.57,0.0,0.0,0.000,321012.7,321012.7,21471,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455281149,135602.00
02/12/2016 07:45,2,0.000,ALERT,211.25,299.67,60.002,1455281103,"201051344001145","219011344069620",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,325129.0,325129.0,21414,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455281151,135603.00
02/12/2016 07:45,2,0.000,ALERT,210.57,298.17,60.002,1455281103,"201051344000651","219011344069620",0.00,-11.50,0,296.66,300.57,0.0,0.0,0.000,317369.3,317369.3,21669,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455281153,135604.00
02/12/2016 07:45,2,0.000,ALERT,210.57,298.17,60.002,1455281103,"274151322000088","219011344069620",0.00,-8.50,0,296.96,300.57,0.0,0.0,0.000,574539.0,574539.0,10479,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455281154,135605.00
02/12/2016 07:45,2,0.000,ALERT,211.70,298.17,60.028,1455281103,"274151322000068","219011344069620",0.00,-8.50,0,296.66,299.97,0.0,0.0,0.000,480830.2,480830.2,11221,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455281156,135606.00
02/12/2016 07:45,2,0.000,ALERT,210.57,299.37,60.007,1455281103,"201051344001135","219011344069620",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,314084.2,314084.2,21645,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455281158,135607.00
02/12/2016 07:45,2,0.000,ALERT,211.25,301.47,60.002,1455281103,"201051344000594","219011344069620",0.00,-10.00,0,299.37,304.18,0.0,0.0,0.000,320153.1,320153.1,17072,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455281160,135608.00
02/12/2016 07:45,2,0.000,ALERT,210.80,298.77,60.007,1455281103,"201051344001203","219011344069620",0.00,-11.00,0,296.96,302.37,0.0,0.0,0.000,320371.5,320371.5,21629,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455281162,135609.00
02/12/2016 07:45,2,0.000,ALERT,210.57,298.47,60.002,1455281103,"274151322000054","219011344069620",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,586994.0,586994.0,10501,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455281163,135610.00
02/12/2016 07:45,2,0.000,ALERT,212.16,300.87,60.007,1455281103,"201051344000867","219011344069620",0.00,-8.50,0,299.07,304.18,0.0,0.0,0.000,308973.5,308973.5,17077,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455281165,135611.00
02/12/2016 07:45,2,0.000,ALERT,210.80,299.07,60.007,1455281103,"201051344001093","219011344069620",0.00,-8.50,0,296.96,300.87,0.0,0.0,0.000,319396.2,319396.2,21526,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455281167,135612.00
02/12/2016 07:45,2,0.000,ALERT,211.48,301.47,60.002,1455281103,"201051344000900","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,324267.5,324267.5,16628,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455281169,135613.00
02/12/2016 07:45,2,0.000,ALERT,211.93,300.57,60.007,1455281103,"201051344000648","219011344069620",0.00,-11.50,0,299.07,303.58,0.0,0.0,0.000,317293.3,317293.3,16816,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455281170,135614.00
02/12/2016 07:45,2,0.000,ALERT,211.70,301.77,60.007,1455281103,"201051344000569","219011344069620",0.00,-10.00,0,300.27,304.78,0.0,0.0,0.000,325211.1,325211.1,16625,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455281172,135615.00
02/12/2016 07:45,2,0.000,ALERT,211.70,301.47,60.002,1455281103,"201051344000983","219011344069620",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,318101.9,318101.9,16953,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455281174,135616.00
02/12/2016 07:45,2,0.000,ALERT,211.70,301.17,60.034,1455281103,"201051344001158","219011344069620",0.00,-11.50,0,299.07,303.28,0.0,0.0,0.000,313717.6,313717.6,17102,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455281176,135617.00
02/12/2016 07:45,2,0.000,ALERT,212.16,301.47,60.007,1455281103,"201051344000576","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,318775.6,318775.6,16672,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455281178,135618.00
02/12/2016 07:45,2,0.000,ALERT,210.57,297.26,60.007,1455281103,"274151322000087","219011344069620",0.00,-8.50,0,296.36,299.97,0.0,0.0,0.000,562155.7,562155.7,10541,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455281179,135619.00
02/12/2016 08:00,2,0.000,ALERT,212.16,301.47,59.928,1455282004,"201051344000645","219011344069620",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,318111.0,318111.0,16772,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282006,135620.00
02/12/2016 08:00,2,0.000,ALERT,210.80,298.47,59.933,1455282004,"274151322000085","219011344069620",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,589824.1,589824.1,10528,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455282008,135621.00
02/12/2016 08:00,2,0.000,ALERT,212.38,301.17,59.954,1455282004,"201051344000633","219011344069620",0.00,-11.00,0,298.17,303.28,0.0,0.0,0.000,309744.2,309744.2,17110,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282010,135622.00
02/12/2016 08:00,2,0.000,ALERT,211.93,301.47,59.954,1455282004,"201051344000469","219011344069620",0.00,-11.50,0,298.47,303.58,0.0,0.0,0.000,310544.8,310544.8,17121,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282012,135623.00
02/12/2016 08:00,2,0.000,ALERT,210.57,299.37,59.959,1455282004,"201051344000646","219011344069620",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,315963.8,315963.8,21650,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282014,135624.00
02/12/2016 08:00,2,0.000,ALERT,210.80,298.47,59.959,1455282004,"274151322000052","219011344069620",0.00,-11.00,0,296.66,301.47,0.0,0.0,0.000,597869.8,597869.8,10722,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282015,135625.00
02/12/2016 08:00,2,0.000,ALERT,211.03,299.37,59.954,1455282004,"201051344000585","219011344069620",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,320822.3,320822.3,21649,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282017,135626.00
02/12/2016 08:00,2,0.000,ALERT,210.80,299.37,59.965,1455282004,"201051344001230","219011344069620",0.00,-10.00,0,297.87,301.17,0.0,0.0,0.000,319944.2,319944.2,21493,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282019,135627.00
02/12/2016 08:00,2,0.000,ALERT,211.25,299.97,59.954,1455282004,"201051344000582","219011344069620",0.00,-11.50,0,298.47,301.77,0.0,0.0,0.000,313478.1,313478.1,21630,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282021,135628.00
02/12/2016 08:00,2,0.000,ALERT,210.57,299.07,59.965,1455282004,"201051344000955","219011344069620",0.00,-10.00,0,297.57,300.87,0.0,0.0,0.000,323958.6,323958.6,21601,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282023,135629.00
02/12/2016 08:00,2,0.000,ALERT,210.80,297.87,59.933,1455282004,"274151322000094","219011344069620",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,480681.6,480681.6,11069,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282025,135630.00
02/12/2016 08:00,2,0.000,ALERT,211.93,302.37,59.933,1455282004,"201051344000579","219011344069620",0.00,-10.00,0,300.57,304.48,0.0,0.0,0.000,324575.9,324575.9,17047,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282026,135631.00
02/12/2016 08:00,2,0.000,ALERT,210.57,299.67,59.938,1455282004,"201051344000890","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,321413.4,321413.4,21575,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282028,135632.00
02/12/2016 08:00,2,0.000,ALERT,210.80,299.07,59.954,1455282004,"201051344000438","219011344069620",0.00,-11.00,0,297.57,301.17,0.0,0.0,0.000,323562.0,323562.0,21620,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282030,135633.00
02/12/2016 08:00,2,0.000,ALERT,211.03,298.77,59.959,1455282004,"201051344000417","219011344069620",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,317341.9,317341.9,21728,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282032,135634.00
02/12/2016 08:00,2,0.000,ALERT,210.80,299.07,59.991,1455282004,"274151322000083","219011344069620",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,592125.7,592125.7,10737,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282033,135635.00
02/12/2016 08:00,2,0.000,ALERT,211.48,298.47,59.938,1455282004,"274151322000076","219011344069620",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,629296.2,629296.2,10762,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282035,135636.00
02/12/2016 08:00,2,0.000,ALERT,211.93,302.07,59.959,1455282004,"201051344000868","219011344069620",0.00,-10.00,0,300.57,304.48,0.0,0.0,0.000,309505.2,309505.2,16848,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282037,135637.00
02/12/2016 08:00,2,0.000,ALERT,210.80,299.67,59.949,1455282004,"274151322000095","219011344069620",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,622287.5,622287.5,10622,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282039,135638.00
02/12/2016 08:00,2,0.000,ALERT,211.70,301.17,59.996,1455282004,"201051344000988","219011344069620",0.00,-10.00,0,297.26,303.28,0.0,0.0,0.000,307888.5,307888.5,17121,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282041,135639.00
02/12/2016 08:00,2,0.000,ALERT,210.80,298.47,59.949,1455282004,"201051344001025","219011344069620",0.00,-11.00,0,296.36,301.47,0.0,0.0,0.000,321007.2,321007.2,21635,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282043,135640.00
02/12/2016 08:00,2,0.000,ALERT,211.93,302.07,59.954,1455282004,"201051344000458","219011344069620",0.00,-8.00,0,299.67,304.48,0.0,0.0,0.000,318216.3,318216.3,17060,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282045,135641.00
02/12/2016 08:00,2,0.000,ALERT,212.61,301.77,59.949,1455282004,"201051344000853","219011344069620",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,316400.6,316400.6,16771,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282046,135642.00
02/12/2016 08:00,2,0.000,ALERT,211.25,299.37,59.954,1455282004,"201051344000685","219011344069620",0.00,-10.00,0,297.26,300.87,0.0,0.0,0.000,323418.0,323418.0,21500,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455282048,135643.00
02/12/2016 08:00,2,0.000,ALERT,211.25,299.07,60.002,1455282004,"201051344000917","219011344069620",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,321012.7,321012.7,21473,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282050,135644.00
02/12/2016 08:00,2,0.000,ALERT,211.48,299.97,59.922,1455282004,"201051344001145","219011344069620",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,325129.0,325129.0,21416,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455282052,135645.00
02/12/2016 08:00,2,0.000,ALERT,211.03,298.77,59.949,1455282004,"201051344000651","219011344069620",0.00,-12.00,0,296.36,300.27,0.0,0.0,0.000,317369.3,317369.3,21671,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282054,135646.00
02/12/2016 08:00,2,0.000,ALERT,210.57,298.17,59.965,1455282004,"274151322000088","219011344069620",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,574539.0,574539.0,10481,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282055,135647.00
02/12/2016 08:00,2,0.000,ALERT,211.70,298.17,59.954,1455282004,"274151322000068","219011344069620",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,480830.2,480830.2,11223,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282057,135648.00
02/12/2016 08:00,2,0.000,ALERT,210.57,299.37,59.954,1455282004,"201051344001135","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,314084.2,314084.2,21647,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455282059,135649.00
02/12/2016 08:00,2,0.000,ALERT,211.70,302.07,59.949,1455282004,"201051344000594","219011344069620",0.00,-11.00,0,299.07,303.88,0.0,0.0,0.000,320153.1,320153.1,17074,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455282061,135650.00
02/12/2016 08:00,2,0.000,ALERT,211.03,299.07,59.954,1455282004,"201051344001203","219011344069620",0.00,-11.00,0,296.66,302.37,0.0,0.0,0.000,320371.5,320371.5,21631,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282063,135651.00
02/12/2016 08:00,2,0.000,ALERT,210.80,299.97,59.949,1455282004,"274151322000054","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,586994.0,586994.0,10503,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282065,135652.00
02/12/2016 08:00,2,0.000,ALERT,212.38,301.47,59.954,1455282004,"201051344000867","219011344069620",0.00,-9.00,0,298.77,304.18,0.0,0.0,0.000,308973.5,308973.5,17079,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282066,135653.00
02/12/2016 08:00,2,0.000,ALERT,211.03,299.67,59.981,1455282004,"201051344001093","219011344069620",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,319396.2,319396.2,21528,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455282068,135654.00
02/12/2016 08:00,2,0.000,ALERT,211.70,301.77,59.949,1455282004,"201051344000900","219011344069620",0.00,-11.00,0,298.77,303.58,0.0,0.0,0.000,324267.5,324267.5,16630,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282070,135655.00
02/12/2016 08:00,2,0.000,ALERT,212.16,301.17,59.954,1455282004,"201051344000648","219011344069620",0.00,-11.50,0,298.47,303.58,0.0,0.0,0.000,317293.3,317293.3,16818,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282072,135656.00
02/12/2016 08:00,2,0.000,ALERT,212.16,302.37,59.922,1455282004,"201051344000569","219011344069620",0.00,-10.00,0,299.97,304.78,0.0,0.0,0.000,325211.1,325211.1,16627,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282074,135657.00
02/12/2016 08:00,2,0.000,ALERT,211.93,302.07,59.959,1455282004,"201051344000983","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,318101.9,318101.9,16955,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282075,135658.00
02/12/2016 08:00,2,0.000,ALERT,212.16,301.77,59.986,1455282004,"201051344001158","219011344069620",0.00,-12.00,0,298.77,303.58,0.0,0.0,0.000,313717.6,313717.6,17104,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282077,135659.00
02/12/2016 08:00,2,0.000,ALERT,212.61,302.37,59.944,1455282004,"201051344000576","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,318775.6,318775.6,16674,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282079,135660.00
02/12/2016 08:00,2,0.000,ALERT,211.03,298.17,59.949,1455282004,"274151322000087","219011344069620",0.00,-8.50,0,295.76,299.67,0.0,0.0,0.000,562155.7,562155.7,10543,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455282081,135661.00
02/12/2016 08:15,2,0.000,ALERT,213.06,302.37,59.991,1455282903,"201051344000645","219011344069620",0.00,-9.00,0,287.95,304.18,0.0,0.0,0.000,318111.0,318111.0,16774,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282905,135662.00
02/12/2016 08:15,2,0.000,ALERT,211.70,300.27,59.954,1455282903,"274151322000085","219011344069620",0.00,-10.00,0,285.84,302.68,0.0,0.0,0.000,589824.1,589824.1,10530,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282907,135663.00
02/12/2016 08:15,2,0.000,ALERT,213.29,302.07,59.938,1455282903,"201051344000633","219011344069620",0.00,-11.00,0,286.44,303.58,0.0,0.0,0.000,309744.2,309744.2,17112,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282908,135664.00
02/12/2016 08:15,2,0.000,ALERT,212.61,302.68,59.959,1455282903,"201051344000469","219011344069620",0.00,-11.50,0,287.35,303.88,0.0,0.0,0.000,310544.8,310544.8,17123,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282910,135665.00
02/12/2016 08:15,2,0.000,ALERT,211.03,299.97,59.965,1455282903,"201051344000646","219011344069620",0.00,-11.00,0,285.54,301.47,0.0,0.0,0.000,315963.8,315963.8,21652,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282912,135666.00
02/12/2016 08:15,2,0.000,ALERT,211.25,300.57,59.954,1455282903,"274151322000052","219011344069620",0.00,-11.00,0,285.24,302.68,0.0,0.0,0.000,597869.8,597869.8,10724,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282914,135667.00
02/12/2016 08:15,2,0.000,ALERT,211.03,299.67,59.954,1455282903,"201051344000585","219011344069620",0.00,-10.00,0,285.24,301.77,0.0,0.0,0.000,320822.3,320822.3,21651,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455282916,135668.00
02/12/2016 08:15,2,0.000,ALERT,211.03,299.97,59.959,1455282903,"201051344001230","219011344069620",0.00,-10.00,0,286.14,301.77,0.0,0.0,0.000,319944.2,319944.2,21495,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455282918,135669.00
02/12/2016 08:15,2,0.000,ALERT,211.48,300.57,59.954,1455282903,"201051344000582","219011344069620",0.00,-11.50,0,286.74,302.37,0.0,0.0,0.000,313478.1,313478.1,21632,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282919,135670.00
02/12/2016 08:15,2,0.000,ALERT,210.57,299.67,59.970,1455282903,"201051344000955","219011344069620",0.00,-11.00,0,285.84,301.47,0.0,0.0,0.000,323958.6,323958.6,21603,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455282921,135671.00
02/12/2016 08:15,2,0.000,ALERT,211.25,298.77,59.933,1455282903,"274151322000094","219011344069620",0.00,-11.50,0,285.24,301.77,0.0,0.0,0.000,480681.6,480681.6,11071,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282923,135672.00
02/12/2016 08:15,2,0.000,ALERT,212.38,302.98,59.922,1455282903,"201051344000579","219011344069620",0.00,-10.00,0,288.55,304.78,0.0,0.0,0.000,324575.9,324575.9,17049,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455282925,135673.00
02/12/2016 08:15,2,0.000,ALERT,211.03,300.27,59.970,1455282903,"201051344000890","219011344069620",0.00,-10.00,0,286.74,302.68,0.0,0.0,0.000,321413.4,321413.4,21577,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282927,135674.00
02/12/2016 08:15,2,0.000,ALERT,211.03,299.37,59.954,1455282903,"201051344000438","219011344069620",0.00,-11.50,0,286.14,301.77,0.0,0.0,0.000,323562.0,323562.0,21622,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282928,135675.00
02/12/2016 08:15,2,0.000,ALERT,211.25,299.07,59.954,1455282903,"201051344000417","219011344069620",0.00,-10.00,0,285.24,300.87,0.0,0.0,0.000,317341.9,317341.9,21730,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282930,135676.00
02/12/2016 08:15,2,0.000,ALERT,211.70,300.27,59.949,1455282903,"274151322000083","219011344069620",0.00,-10.00,0,285.84,302.98,0.0,0.0,0.000,592125.7,592125.7,10739,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282932,135677.00
02/12/2016 08:15,2,0.000,ALERT,211.93,299.37,59.907,1455282903,"274151322000076","219011344069620",0.00,-11.00,0,285.84,302.68,0.0,0.0,0.000,629296.2,629296.2,10764,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282934,135678.00
02/12/2016 08:15,2,0.000,ALERT,212.38,302.98,59.949,1455282903,"201051344000868","219011344069620",0.00,-11.00,0,288.85,304.78,0.0,0.0,0.000,309505.2,309505.2,16850,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282936,135679.00
02/12/2016 08:15,2,0.000,ALERT,211.48,300.27,59.949,1455282903,"274151322000095","219011344069620",0.00,-11.50,0,286.74,303.58,0.0,0.0,0.000,622287.5,622287.5,10624,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282937,135680.00
02/12/2016 08:15,2,0.000,ALERT,212.16,302.07,59.944,1455282903,"201051344000988","219011344069620",0.00,-10.00,0,285.54,303.58,0.0,0.0,0.000,307888.5,307888.5,17123,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282939,135681.00
02/12/2016 08:15,2,0.000,ALERT,210.80,299.07,59.959,1455282903,"201051344001025","219011344069620",0.00,-11.50,0,285.54,302.07,0.0,0.0,0.000,321007.2,321007.2,21637,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282941,135682.00
02/12/2016 08:15,2,0.000,ALERT,212.38,302.37,59.954,1455282903,"201051344000458","219011344069620",0.00,-8.50,0,288.25,304.78,0.0,0.0,0.000,318216.3,318216.3,17062,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282943,135683.00
02/12/2016 08:15,2,0.000,ALERT,213.06,302.07,59.954,1455282903,"201051344000853","219011344069620",0.00,-11.00,0,287.95,304.18,0.0,0.0,0.000,316400.6,316400.6,16773,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282945,135684.00
02/12/2016 08:15,2,0.000,ALERT,211.48,299.67,59.954,1455282903,"201051344000685","219011344069620",0.00,-10.00,0,285.84,301.47,0.0,0.0,0.000,323418.0,323418.0,21502,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455282947,135685.00
02/12/2016 08:15,2,0.000,ALERT,211.25,299.37,59.959,1455282903,"201051344000917","219011344069620",0.00,-8.50,0,284.64,301.17,0.0,0.0,0.000,321012.7,321012.7,21475,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282948,135686.00
02/12/2016 08:15,2,0.000,ALERT,211.03,299.37,59.949,1455282903,"201051344001145","219011344069620",0.00,-11.00,0,286.44,302.37,0.0,0.0,0.000,325129.0,325129.0,21418,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282950,135687.00
02/12/2016 08:15,2,0.000,ALERT,211.03,298.77,59.970,1455282903,"201051344000651","219011344069620",0.00,-12.00,0,285.54,301.17,0.0,0.0,0.000,317369.3,317369.3,21673,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455282952,135688.00
02/12/2016 08:15,2,0.000,ALERT,211.03,298.77,59.917,1455282903,"274151322000088","219011344069620",0.00,-9.00,0,285.24,301.77,0.0,0.0,0.000,574539.0,574539.0,10483,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282954,135689.00
02/12/2016 08:15,2,0.000,ALERT,212.16,299.07,59.933,1455282903,"274151322000068","219011344069620",0.00,-10.00,0,284.94,301.47,0.0,0.0,0.000,480830.2,480830.2,11225,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282956,135690.00
02/12/2016 08:15,2,0.000,ALERT,210.57,299.67,60.012,1455282903,"201051344001135","219011344069620",0.00,-11.00,0,286.14,302.07,0.0,0.0,0.000,314084.2,314084.2,21649,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282957,135691.00
02/12/2016 08:15,2,0.000,ALERT,211.93,302.37,59.949,1455282903,"201051344000594","219011344069620",0.00,-11.00,0,287.65,304.18,0.0,0.0,0.000,320153.1,320153.1,17076,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455282959,135692.00
02/12/2016 08:15,2,0.000,ALERT,211.03,299.07,59.933,1455282903,"201051344001203","219011344069620",0.00,-11.00,0,285.84,302.98,0.0,0.0,0.000,320371.5,320371.5,21633,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455282961,135693.00
02/12/2016 08:15,2,0.000,ALERT,211.25,299.37,59.954,1455282903,"274151322000054","219011344069620",0.00,-9.00,0,285.84,302.37,0.0,0.0,0.000,586994.0,586994.0,10505,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282963,135694.00
02/12/2016 08:15,2,0.000,ALERT,212.83,302.07,59.944,1455282903,"201051344000867","219011344069620",0.00,-9.00,0,287.35,304.18,0.0,0.0,0.000,308973.5,308973.5,17081,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282965,135695.00
02/12/2016 08:15,2,0.000,ALERT,211.03,299.67,59.954,1455282903,"201051344001093","219011344069620",0.00,-8.50,0,285.84,301.47,0.0,0.0,0.000,319396.2,319396.2,21530,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455282966,135696.00
02/12/2016 08:15,2,0.000,ALERT,212.16,302.37,59.954,1455282903,"201051344000900","219011344069620",0.00,-11.00,0,287.65,303.88,0.0,0.0,0.000,324267.5,324267.5,16632,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282968,135697.00
02/12/2016 08:15,2,0.000,ALERT,212.61,301.47,59.965,1455282903,"201051344000648","219011344069620",0.00,-12.00,0,287.35,303.88,0.0,0.0,0.000,317293.3,317293.3,16820,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282970,135698.00
02/12/2016 08:15,2,0.000,ALERT,212.61,302.98,59.965,1455282903,"201051344000569","219011344069620",0.00,-11.00,0,288.55,305.08,0.0,0.0,0.000,325211.1,325211.1,16629,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455282972,135699.00
02/12/2016 08:15,2,0.000,ALERT,212.38,302.68,59.959,1455282903,"201051344000983","219011344069620",0.00,-11.00,0,288.25,304.48,0.0,0.0,0.000,318101.9,318101.9,16957,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455282974,135700.00
02/12/2016 08:15,2,0.000,ALERT,212.61,302.37,59.917,1455282903,"201051344001158","219011344069620",0.00,-11.00,0,287.65,303.88,0.0,0.0,0.000,313717.6,313717.6,17106,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282976,135701.00
02/12/2016 08:15,2,0.000,ALERT,212.83,302.68,59.965,1455282903,"201051344000576","219011344069620",0.00,-11.00,0,288.25,304.18,0.0,0.0,0.000,318775.6,318775.6,16676,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455282977,135702.00
02/12/2016 08:15,2,0.000,ALERT,211.25,297.87,59.959,1455282903,"274151322000087","219011344069620",0.00,-8.50,0,284.34,301.17,0.0,0.0,0.000,562155.7,562155.7,10545,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455282979,135703.00
02/12/2016 08:30,2,0.000,ALERT,212.38,302.07,60.018,1455283803,"201051344000645","219011344069620",0.00,-10.00,0,300.27,304.18,0.0,0.0,0.000,318111.0,318111.0,16776,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455283805,135704.00
02/12/2016 08:30,2,0.018,ALERT,211.03,298.47,59.933,1455283803,"274151322000085","219011344069620",30.28,-10.00,0,297.26,301.47,0.0,0.0,0.000,589824.1,589824.1,10532,0,0,0,L,1151911521,0,121.55,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1455283807,135705.00
02/12/2016 08:30,2,0.000,ALERT,212.61,301.47,60.018,1455283803,"201051344000633","219011344069620",0.00,-11.00,0,298.47,303.88,0.0,0.0,0.000,309744.2,309744.2,17114,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455283809,135706.00
02/12/2016 08:30,2,0.000,ALERT,211.93,301.47,59.991,1455283803,"201051344000469","219011344069620",0.00,-11.50,0,299.37,304.18,0.0,0.0,0.000,310544.8,310544.8,17125,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455283810,135707.00
02/12/2016 08:30,2,0.000,ALERT,210.80,299.67,59.986,1455283803,"201051344000646","219011344069620",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,315963.8,315963.8,21654,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455283812,135708.00
02/12/2016 08:30,2,0.045,ALERT,210.57,299.67,59.981,1455283803,"274151322000052","219011344069620",31.31,-11.00,0,296.96,308.09,0.0,0.0,0.000,597869.8,597869.8,10726,0,0,0,L,1151911521,0,120.20,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1455283814,135709.00
02/12/2016 08:30,2,0.000,ALERT,211.03,299.67,59.965,1455283803,"201051344000585","219011344069620",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,320822.3,320822.3,21653,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455283816,135710.00
02/12/2016 08:30,2,0.000,ALERT,211.03,299.97,60.034,1455283803,"201051344001230","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,319944.2,319944.2,21497,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455283818,135711.00
02/12/2016 08:30,2,0.000,ALERT,211.48,300.57,60.002,1455283803,"201051344000582","219011344069620",0.00,-11.50,0,298.47,302.37,0.0,0.0,0.000,313478.1,313478.1,21634,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455283819,135712.00
02/12/2016 08:30,2,0.000,ALERT,210.57,299.67,60.002,1455283803,"201051344000955","219011344069620",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,323958.6,323958.6,21605,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455283821,135713.00
02/12/2016 08:30,2,0.000,ALERT,210.80,297.87,59.991,1455283803,"274151322000094","219011344069620",0.00,-12.00,0,296.36,300.57,0.0,0.0,0.000,480681.6,480681.6,11073,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455283823,135714.00
02/12/2016 08:30,2,0.000,ALERT,212.16,302.68,59.996,1455283803,"201051344000579","219011344069620",0.00,-11.00,0,300.57,305.08,0.0,0.0,0.000,324575.9,324575.9,17051,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455283825,135715.00
02/12/2016 08:30,2,0.000,ALERT,210.80,299.97,59.996,1455283803,"201051344000890","219011344069620",0.00,-10.00,0,297.87,302.68,0.0,0.0,0.000,321413.4,321413.4,21579,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455283826,135716.00
02/12/2016 08:30,2,0.000,ALERT,211.03,299.67,59.996,1455283803,"201051344000438","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,323562.0,323562.0,21624,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455283828,135717.00
02/12/2016 08:30,2,0.000,ALERT,211.25,299.37,60.002,1455283803,"201051344000417","219011344069620",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,317341.9,317341.9,21732,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455283830,135718.00
02/12/2016 08:30,2,0.000,ALERT,211.03,299.07,59.986,1455283803,"274151322000083","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,592125.7,592125.7,10741,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1455283832,135719.00
02/12/2016 08:30,2,0.018,ALERT,211.48,299.37,59.981,1455283803,"274151322000076","219011344069620",29.82,-11.00,0,296.96,302.07,0.0,0.0,0.000,629296.2,629296.2,10766,0,0,0,L,1151911521,0,121.10,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1455283834,135720.00
02/12/2016 08:30,2,0.000,ALERT,212.16,302.68,59.991,1455283803,"201051344000868","219011344069620",0.00,-10.00,0,300.87,304.78,0.0,0.0,0.000,309505.2,309505.2,16852,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455283836,135721.00
02/12/2016 08:30,2,0.000,ALERT,211.03,299.97,59.981,1455283803,"274151322000095","219011344069620",0.00,-12.00,0,298.17,302.37,0.0,0.0,0.000,622287.5,622287.5,10626,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1455283838,135722.00
02/12/2016 08:30,2,0.000,ALERT,211.70,301.47,60.002,1455283803,"201051344000988","219011344069620",0.00,-10.00,0,297.57,303.88,0.0,0.0,0.000,307888.5,307888.5,17125,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455283839,135723.00
02/12/2016 08:30,2,0.000,ALERT,211.03,299.07,59.981,1455283803,"201051344001025","219011344069620",0.00,-11.50,0,296.96,302.07,0.0,0.0,0.000,321007.2,321007.2,21639,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455283841,135724.00
02/12/2016 08:30,2,0.000,ALERT,211.93,302.07,59.949,1455283803,"201051344000458","219011344069620",0.00,-8.50,0,300.27,304.78,0.0,0.0,0.000,318216.3,318216.3,17064,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455283843,135725.00
