ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/12/2016 08:30,2,0.000,ALERT,212.61,301.77,59.981,1455283803,"201051344000853","219011344069620",0.00,-11.00,0,299.97,304.18,0.0,0.0,0.000,316400.6,316400.6,16775,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455283845,135726.00
02/12/2016 08:30,2,0.000,ALERT,211.48,299.97,60.023,1455283803,"201051344000685","219011344069620",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,323418.0,323418.0,21504,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455283846,135727.00
02/12/2016 08:30,2,0.000,ALERT,211.48,299.67,59.986,1455283803,"201051344000917","219011344069620",0.00,-8.50,0,296.36,301.17,0.0,0.0,0.000,321012.7,321012.7,21477,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455283848,135728.00
02/12/2016 08:30,2,0.051,ALERT,211.48,300.27,60.018,1455283803,"201051344001145","219011344069620",30.59,-11.00,0,297.57,307.48,1.6,0.0,0.000,325129.0,325129.0,21420,0,0,0,L,1122011218,0,121.33,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1455283850,135729.00
02/12/2016 08:30,2,0.000,ALERT,211.03,299.07,59.991,1455283803,"201051344000651","219011344069620",0.00,-12.00,0,296.96,301.17,0.0,0.0,0.000,317369.3,317369.3,21675,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455283852,135730.00
02/12/2016 08:30,2,0.008,ALERT,210.35,298.47,59.954,1455283803,"274151322000088","219011344069620",27.93,-9.00,0,296.66,301.17,0.0,0.0,0.000,574539.0,574539.0,10485,0,0,0,L,1151911521,0,121.10,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1455283854,135731.00
02/12/2016 08:30,2,0.000,ALERT,211.70,297.87,59.981,1455283803,"274151322000068","219011344069620",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,480830.2,480830.2,11227,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455283855,135732.00
02/12/2016 08:30,2,0.000,ALERT,210.57,299.37,59.986,1455283803,"201051344001135","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,314084.2,314084.2,21651,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455283857,135733.00
02/12/2016 08:30,2,0.000,ALERT,211.70,302.07,59.986,1455283803,"201051344000594","219011344069620",0.00,-11.00,0,299.67,304.18,0.0,0.0,0.000,320153.1,320153.1,17078,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455283859,135734.00
02/12/2016 08:30,2,0.000,ALERT,211.03,299.37,59.996,1455283803,"201051344001203","219011344069620",0.00,-11.50,0,297.26,302.98,0.0,0.0,0.000,320371.5,320371.5,21635,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455283861,135735.00
02/12/2016 08:30,2,0.016,ALERT,210.80,299.37,59.954,1455283803,"274151322000054","219011344069620",29.68,-9.00,0,297.26,301.77,0.0,0.0,0.000,586994.0,586994.0,10507,0,0,0,L,1151911521,0,121.33,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1455283863,135736.00
02/12/2016 08:30,2,0.000,ALERT,212.38,301.47,59.981,1455283803,"201051344000867","219011344069620",0.00,-10.00,0,299.37,304.48,0.0,0.0,0.000,308973.5,308973.5,17083,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455283865,135737.00
02/12/2016 08:30,2,0.000,ALERT,211.25,299.67,59.981,1455283803,"201051344001093","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,319396.2,319396.2,21532,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455283867,135738.00
02/12/2016 08:30,2,0.000,ALERT,211.70,301.77,60.012,1455283803,"201051344000900","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,324267.5,324267.5,16634,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455283869,135739.00
02/12/2016 08:30,2,0.000,ALERT,212.16,300.87,59.986,1455283803,"201051344000648","219011344069620",0.00,-12.00,0,299.07,303.88,0.0,0.0,0.000,317293.3,317293.3,16822,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455283870,135740.00
02/12/2016 08:30,2,0.098,ALERT,212.16,302.37,59.981,1455283803,"201051344000569","219011344069620",33.72,-11.00,0,300.57,325.22,3.4,1.4,0.000,325211.2,325211.2,16631,0,0,0,L,1122011218,0,120.65,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1455283872,135741.00
02/12/2016 08:30,2,0.000,ALERT,211.93,301.77,59.975,1455283803,"201051344000983","219011344069620",0.00,-10.00,0,300.27,304.48,0.0,0.0,0.000,318101.9,318101.9,16959,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455283874,135742.00
02/12/2016 08:30,2,0.000,ALERT,212.16,301.77,59.981,1455283803,"201051344001158","219011344069620",0.00,-11.50,0,299.67,303.88,0.0,0.0,0.000,313717.6,313717.6,17108,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455283876,135743.00
02/12/2016 08:30,2,0.000,ALERT,212.38,302.37,59.975,1455283803,"201051344000576","219011344069620",0.00,-11.00,0,300.27,304.48,0.0,0.0,0.000,318775.6,318775.6,16678,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455283877,135744.00
02/12/2016 08:30,2,0.029,ALERT,211.03,297.87,60.007,1455283803,"274151322000087","219011344069620",29.08,-9.00,0,296.06,300.57,0.0,0.0,0.000,562155.7,562155.7,10547,0,0,0,L,1151911521,0,121.10,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1455283879,135745.00
02/12/2016 08:45,2,0.000,ALERT,212.38,301.47,60.012,1455284703,"201051344000645","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,318111.0,318111.0,16778,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455284705,135746.00
02/12/2016 08:45,2,0.000,ALERT,211.03,299.07,59.928,1455284703,"274151322000085","219011344069620",0.00,-10.00,0,297.26,300.87,0.0,0.0,0.000,589824.1,589824.1,10534,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1455284706,135747.00
02/12/2016 08:45,2,0.000,ALERT,212.61,301.17,59.965,1455284703,"201051344000633","219011344069620",0.00,-11.00,0,297.87,303.28,0.0,0.0,0.000,309744.2,309744.2,17116,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455284708,135748.00
02/12/2016 08:45,2,0.000,ALERT,212.16,301.47,59.938,1455284703,"201051344000469","219011344069620",0.00,-11.50,0,298.77,303.58,0.0,0.0,0.000,310544.8,310544.8,17127,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455284710,135749.00
02/12/2016 08:45,2,0.000,ALERT,210.80,299.37,59.970,1455284703,"201051344000646","219011344069620",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,315963.8,315963.8,21656,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455284712,135750.00
02/12/2016 08:45,2,0.000,ALERT,210.80,299.37,59.970,1455284703,"274151322000052","219011344069620",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,597869.8,597869.8,10728,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455284714,135751.00
02/12/2016 08:45,2,0.000,ALERT,211.25,299.97,59.975,1455284703,"201051344000585","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,320822.3,320822.3,21655,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455284715,135752.00
02/12/2016 08:45,2,0.000,ALERT,211.03,299.67,59.975,1455284703,"201051344001230","219011344069620",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,319944.2,319944.2,21499,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455284717,135753.00
02/12/2016 08:45,2,0.000,ALERT,211.48,300.57,59.954,1455284703,"201051344000582","219011344069620",0.00,-11.50,0,298.47,302.07,0.0,0.0,0.000,313478.1,313478.1,21636,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455284719,135754.00
02/12/2016 08:45,2,0.000,ALERT,210.57,299.37,59.981,1455284703,"201051344000955","219011344069620",0.00,-11.00,0,297.57,301.17,0.0,0.0,0.000,323958.6,323958.6,21607,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455284721,135755.00
02/12/2016 08:45,2,0.000,ALERT,211.03,298.47,59.965,1455284703,"274151322000094","219011344069620",0.00,-12.00,0,296.66,299.97,0.0,0.0,0.000,480681.6,480681.6,11075,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455284723,135756.00
02/12/2016 08:45,2,0.000,ALERT,212.16,302.37,59.981,1455284703,"201051344000579","219011344069620",0.00,-10.00,0,300.27,304.48,0.0,0.0,0.000,324575.9,324575.9,17053,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455284725,135757.00
02/12/2016 08:45,2,0.000,ALERT,210.80,299.97,59.981,1455284703,"201051344000890","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,321413.4,321413.4,21581,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455284726,135758.00
02/12/2016 08:45,2,0.000,ALERT,211.03,299.37,59.938,1455284703,"201051344000438","219011344069620",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,323562.0,323562.0,21626,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455284728,135759.00
02/12/2016 08:45,2,0.000,ALERT,211.03,298.77,59.981,1455284703,"201051344000417","219011344069620",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,317341.9,317341.9,21734,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455284730,135760.00
02/12/2016 08:45,2,0.000,ALERT,211.03,298.77,59.981,1455284703,"274151322000083","219011344069620",0.00,-10.00,0,297.57,301.17,0.0,0.0,0.000,592125.7,592125.7,10743,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455284732,135761.00
02/12/2016 08:45,2,0.000,ALERT,211.48,299.07,59.970,1455284703,"274151322000076","219011344069620",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,629296.2,629296.2,10768,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1455284733,135762.00
02/12/2016 08:45,2,0.000,ALERT,212.16,302.37,59.981,1455284703,"201051344000868","219011344069620",0.00,-11.00,0,300.27,304.48,0.0,0.0,0.000,309505.2,309505.2,16854,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455284735,135763.00
02/12/2016 08:45,2,0.000,ALERT,210.80,299.97,60.007,1455284703,"274151322000095","219011344069620",0.00,-11.50,0,298.47,301.47,0.0,0.0,0.000,622287.5,622287.5,10628,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455284737,135764.00
02/12/2016 08:45,2,0.000,ALERT,211.70,301.47,60.018,1455284703,"201051344000988","219011344069620",0.00,-10.00,0,296.96,303.28,0.0,0.0,0.000,307888.5,307888.5,17127,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455284739,135765.00
02/12/2016 08:45,2,0.000,ALERT,210.80,298.77,59.975,1455284703,"201051344001025","219011344069620",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,321007.2,321007.2,21641,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455284741,135766.00
02/12/2016 08:45,2,0.000,ALERT,211.93,301.77,59.981,1455284703,"201051344000458","219011344069620",0.00,-8.50,0,299.67,304.48,0.0,0.0,0.000,318216.3,318216.3,17066,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455284743,135767.00
02/12/2016 08:45,2,0.000,ALERT,212.38,301.17,59.933,1455284703,"201051344000853","219011344069620",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,316400.6,316400.6,16777,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455284745,135768.00
02/12/2016 08:45,2,0.000,ALERT,211.25,299.37,59.975,1455284703,"201051344000685","219011344069620",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,323418.0,323418.0,21506,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455284746,135769.00
02/12/2016 08:45,2,0.000,ALERT,211.25,299.07,59.975,1455284703,"201051344000917","219011344069620",0.00,-8.50,0,296.66,301.17,0.0,0.0,0.000,321012.7,321012.7,21479,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455284748,135770.00
02/12/2016 08:45,2,0.000,ALERT,211.48,299.97,59.933,1455284703,"201051344001145","219011344069620",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,325129.0,325129.0,21422,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1455284750,135771.00
02/12/2016 08:45,2,0.000,ALERT,211.25,299.07,59.981,1455284703,"201051344000651","219011344069620",0.00,-12.00,0,297.26,300.87,0.0,0.0,0.000,317369.3,317369.3,21677,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455284752,135772.00
02/12/2016 08:45,2,0.000,ALERT,210.80,299.07,59.959,1455284703,"274151322000088","219011344069620",0.00,-9.00,0,296.66,300.27,0.0,0.0,0.000,574539.0,574539.0,10487,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1455284754,135773.00
02/12/2016 08:45,2,0.000,ALERT,211.93,298.77,59.975,1455284703,"274151322000068","219011344069620",0.00,-9.00,0,296.66,299.97,0.0,0.0,0.000,480830.2,480830.2,11229,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455284756,135774.00
02/12/2016 08:45,2,0.000,ALERT,210.80,299.67,59.954,1455284703,"201051344001135","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,314084.2,314084.2,21653,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455284757,135775.00
02/12/2016 08:45,2,0.000,ALERT,211.70,302.07,59.949,1455284703,"201051344000594","219011344069620",0.00,-11.00,0,299.07,303.88,0.0,0.0,0.000,320153.1,320153.1,17080,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455284759,135776.00
02/12/2016 08:45,2,0.000,ALERT,211.03,299.07,59.975,1455284703,"201051344001203","219011344069620",0.00,-11.50,0,297.57,302.98,0.0,0.0,0.000,320371.5,320371.5,21637,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455284761,135777.00
02/12/2016 08:45,2,0.000,ALERT,210.80,298.47,59.981,1455284703,"274151322000054","219011344069620",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,586994.0,586994.0,10509,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1455284763,135778.00
02/12/2016 08:45,2,0.000,ALERT,212.38,301.17,59.949,1455284703,"201051344000867","219011344069620",0.00,-10.00,0,298.77,304.18,0.0,0.0,0.000,308973.5,308973.5,17085,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455284765,135779.00
02/12/2016 08:45,2,0.000,ALERT,211.03,299.67,59.954,1455284703,"201051344001093","219011344069620",0.00,-9.00,0,297.57,301.17,0.0,0.0,0.000,319396.2,319396.2,21534,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455284766,135780.00
02/12/2016 08:45,2,0.000,ALERT,211.93,301.77,59.981,1455284703,"201051344000900","219011344069620",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,324267.5,324267.5,16636,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455284768,135781.00
02/12/2016 08:45,2,0.000,ALERT,212.16,301.17,60.023,1455284703,"201051344000648","219011344069620",0.00,-12.00,0,298.77,303.58,0.0,0.0,0.000,317293.3,317293.3,16824,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455284770,135782.00
02/12/2016 08:45,2,0.098,ALERT,212.16,302.37,59.986,1455284703,"201051344000569","219011344069620",32.62,-11.00,0,300.27,325.52,3.3,1.2,0.000,325211.5,325211.5,16633,0,0,0,L,1122011218,0,120.65,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455284772,135783.00
02/12/2016 08:45,2,0.000,ALERT,211.93,302.07,59.991,1455284703,"201051344000983","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,318101.9,318101.9,16961,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455284773,135784.00
02/12/2016 08:45,2,0.000,ALERT,212.16,301.77,59.986,1455284703,"201051344001158","219011344069620",0.00,-11.50,0,299.07,303.58,0.0,0.0,0.000,313717.6,313717.6,17110,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455284775,135785.00
02/12/2016 08:45,2,0.000,ALERT,212.83,302.68,59.981,1455284703,"201051344000576","219011344069620",0.00,-12.00,0,299.67,303.88,0.0,0.0,0.000,318775.6,318775.6,16680,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455284777,135786.00
02/12/2016 08:45,2,0.000,ALERT,211.03,297.87,59.975,1455284703,"274151322000087","219011344069620",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,562155.7,562155.7,10549,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1455284779,135787.00
02/12/2016 09:00,2,0.000,ALERT,212.38,301.17,59.986,1455285603,"201051344000645","219011344069620",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,318111.0,318111.0,16780,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455285605,135788.00
02/12/2016 09:00,2,0.020,ALERT,210.80,298.47,59.981,1455285603,"274151322000085","219011344069620",30.47,-10.00,0,295.76,300.57,0.0,0.0,0.000,589824.1,589824.1,10536,0,0,0,L,1151911521,0,121.10,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1455285606,135789.00
02/12/2016 09:00,2,0.000,ALERT,212.38,300.57,59.986,1455285603,"201051344000633","219011344069620",0.00,-11.00,0,297.87,303.28,0.0,0.0,0.000,309744.2,309744.2,17118,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455285608,135790.00
02/12/2016 09:00,2,0.000,ALERT,211.70,300.87,59.986,1455285603,"201051344000469","219011344069620",0.00,-11.50,0,297.87,303.58,0.0,0.0,0.000,310544.8,310544.8,17129,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455285610,135791.00
02/12/2016 09:00,2,0.000,ALERT,210.12,299.07,59.991,1455285603,"201051344000646","219011344069620",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,315963.8,315963.8,21658,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455285612,135792.00
02/12/2016 09:00,2,0.043,ALERT,210.57,298.77,59.954,1455285603,"274151322000052","219011344069620",31.45,-11.00,0,295.46,301.17,0.0,0.0,0.000,597869.8,597869.8,10730,0,0,0,L,1151911521,0,120.20,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1455285614,135793.00
02/12/2016 09:00,2,0.000,ALERT,210.35,299.37,60.002,1455285603,"201051344000585","219011344069620",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,320822.3,320822.3,21657,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455285616,135794.00
02/12/2016 09:00,2,0.000,ALERT,210.12,299.37,59.949,1455285603,"201051344001230","219011344069620",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,319944.2,319944.2,21501,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455285617,135795.00
02/12/2016 09:00,2,0.000,ALERT,210.57,299.67,59.981,1455285603,"201051344000582","219011344069620",0.00,-12.00,0,297.87,301.77,0.0,0.0,0.000,313478.1,313478.1,21638,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455285619,135796.00
02/12/2016 09:00,2,0.000,ALERT,209.67,299.07,59.991,1455285603,"201051344000955","219011344069620",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,323958.6,323958.6,21609,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455285621,135797.00
02/12/2016 09:00,2,0.000,ALERT,210.57,297.57,59.975,1455285603,"274151322000094","219011344069620",0.00,-12.00,0,295.46,299.67,0.0,0.0,0.000,480681.6,480681.6,11077,0,0,0,L,1151911521,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455285623,135798.00
02/12/2016 09:00,2,0.000,ALERT,211.70,301.47,59.954,1455285603,"201051344000579","219011344069620",0.00,-11.00,0,299.67,304.48,0.0,0.0,0.000,324575.9,324575.9,17055,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455285624,135799.00
02/12/2016 09:00,2,0.000,ALERT,209.90,299.37,60.012,1455285603,"201051344000890","219011344069620",0.00,-10.00,0,297.26,302.07,0.0,0.0,0.000,321413.4,321413.4,21583,0,0,0,L,1122011218,0,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455285626,135800.00
02/12/2016 09:00,2,0.000,ALERT,210.35,299.07,59.975,1455285603,"201051344000438","219011344069620",0.00,-11.50,0,296.96,301.47,0.0,0.0,0.000,323562.0,323562.0,21628,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455285628,135801.00
02/12/2016 09:00,2,0.000,ALERT,210.35,298.47,59.991,1455285603,"201051344000417","219011344069620",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,317341.9,317341.9,21736,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455285630,135802.00
02/12/2016 09:00,2,0.000,ALERT,210.80,299.07,59.991,1455285603,"274151322000083","219011344069620",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,592125.7,592125.7,10745,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455285632,135803.00
02/12/2016 09:00,2,0.018,ALERT,211.25,298.47,59.970,1455285603,"274151322000076","219011344069620",30.22,-11.00,0,295.76,300.87,0.0,0.0,0.000,629296.2,629296.2,10770,0,0,0,L,1151911521,0,120.88,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1455285633,135804.00
02/12/2016 09:00,2,0.000,ALERT,211.70,301.47,59.975,1455285603,"201051344000868","219011344069620",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,309505.2,309505.2,16856,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455285635,135805.00
02/12/2016 09:00,2,0.000,ALERT,210.80,299.67,59.991,1455285603,"274151322000095","219011344069620",0.00,-11.50,0,296.96,301.47,0.0,0.0,0.000,622287.5,622287.5,10630,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455285637,135806.00
02/12/2016 09:00,2,0.000,ALERT,211.48,300.87,59.954,1455285603,"201051344000988","219011344069620",0.00,-11.00,0,296.66,303.28,0.0,0.0,0.000,307888.5,307888.5,17129,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455285639,135807.00
02/12/2016 09:00,2,0.000,ALERT,209.90,298.17,59.975,1455285603,"201051344001025","219011344069620",0.00,-11.50,0,296.36,301.77,0.0,0.0,0.000,321007.2,321007.2,21643,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455285641,135808.00
02/12/2016 09:00,2,0.000,ALERT,211.70,301.17,59.975,1455285603,"201051344000458","219011344069620",0.00,-8.50,0,299.37,304.48,0.0,0.0,0.000,318216.3,318216.3,17068,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455285643,135809.00
02/12/2016 09:00,2,0.000,ALERT,212.38,300.87,59.970,1455285603,"201051344000853","219011344069620",0.00,-11.00,0,299.07,303.88,0.0,0.0,0.000,316400.6,316400.6,16779,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455285645,135810.00
02/12/2016 09:00,2,0.000,ALERT,210.80,299.37,59.970,1455285603,"201051344000685","219011344069620",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,323418.0,323418.0,21508,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455285647,135811.00
02/12/2016 09:00,2,0.000,ALERT,210.57,298.77,59.981,1455285603,"201051344000917","219011344069620",0.00,-9.00,0,295.76,300.87,0.0,0.0,0.000,321012.7,321012.7,21481,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455285649,135812.00
02/12/2016 09:00,2,0.049,ALERT,210.35,299.07,59.965,1455285603,"201051344001145","219011344069620",30.95,-11.00,0,297.57,301.77,1.6,0.0,0.000,325129.0,325129.0,21424,0,0,0,L,1122011218,0,120.88,120.20,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1455285650,135813.00
02/12/2016 09:00,2,0.000,ALERT,210.35,298.47,59.959,1455285603,"201051344000651","219011344069620",0.00,-12.00,0,296.36,300.87,0.0,0.0,0.000,317369.3,317369.3,21679,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455285652,135814.00
02/12/2016 09:00,2,0.008,ALERT,210.12,298.17,59.922,1455285603,"274151322000088","219011344069620",28.53,-9.00,0,295.46,300.27,0.0,0.0,0.000,574539.0,574539.0,10489,0,0,0,L,1151911521,0,120.88,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1455285654,135815.00
02/12/2016 09:00,2,0.000,ALERT,211.48,297.26,59.928,1455285603,"274151322000068","219011344069620",0.00,-10.00,0,295.46,299.97,0.0,0.0,0.000,480830.2,480830.2,11231,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455285656,135816.00
02/12/2016 09:00,2,0.000,ALERT,209.67,298.77,59.954,1455285603,"201051344001135","219011344069620",0.00,-11.00,0,296.96,301.77,0.0,0.0,0.000,314084.2,314084.2,21655,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455285658,135817.00
02/12/2016 09:00,2,0.000,ALERT,211.25,301.17,59.949,1455285603,"201051344000594","219011344069620",0.00,-11.50,0,298.77,303.88,0.0,0.0,0.000,320153.1,320153.1,17082,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455285660,135818.00
02/12/2016 09:00,2,0.000,ALERT,210.12,298.47,59.959,1455285603,"201051344001203","219011344069620",0.00,-11.50,0,296.66,302.68,0.0,0.0,0.000,320371.5,320371.5,21639,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455285661,135819.00
02/12/2016 09:00,2,0.016,ALERT,210.57,298.17,59.949,1455285603,"274151322000054","219011344069620",29.82,-9.00,0,296.06,300.87,0.0,0.0,0.000,586994.0,586994.0,10511,0,0,0,L,1151911521,0,120.65,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1455285663,135820.00
02/12/2016 09:00,2,0.000,ALERT,212.16,300.27,59.965,1455285603,"201051344000867","219011344069620",0.00,-10.00,0,298.47,303.88,0.0,0.0,0.000,308973.5,308973.5,17087,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455285665,135821.00
02/12/2016 09:00,2,0.000,ALERT,210.12,298.77,59.965,1455285603,"201051344001093","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,319396.2,319396.2,21536,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455285667,135822.00
02/12/2016 09:00,2,0.000,ALERT,211.48,300.87,59.965,1455285603,"201051344000900","219011344069620",0.00,-11.00,0,298.77,303.58,0.0,0.0,0.000,324267.5,324267.5,16638,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455285669,135823.00
02/12/2016 09:00,2,0.000,ALERT,211.70,299.97,59.965,1455285603,"201051344000648","219011344069620",0.00,-12.00,0,298.17,303.58,0.0,0.0,0.000,317293.3,317293.3,16826,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455285670,135824.00
02/12/2016 09:00,2,0.098,ALERT,211.70,301.17,59.949,1455285603,"201051344000569","219011344069620",33.64,-11.00,0,299.67,327.32,3.3,1.3,0.000,325211.8,325211.8,16635,0,0,0,L,1122011218,0,120.42,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455285672,135825.00
02/12/2016 09:00,2,0.000,ALERT,211.70,300.87,59.949,1455285603,"201051344000983","219011344069620",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,318101.9,318101.9,16963,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455285674,135826.00
02/12/2016 09:00,2,0.000,ALERT,211.93,300.87,59.949,1455285603,"201051344001158","219011344069620",0.00,-11.50,0,298.77,303.28,0.0,0.0,0.000,313717.6,313717.6,17112,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455285676,135827.00
02/12/2016 09:00,2,0.000,ALERT,212.16,301.47,59.949,1455285603,"201051344000576","219011344069620",0.00,-11.50,0,299.37,304.18,0.0,0.0,0.000,318775.6,318775.6,16682,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455285678,135828.00
02/12/2016 09:00,2,0.029,ALERT,210.57,297.57,59.938,1455285603,"274151322000087","219011344069620",29.06,-9.00,0,294.86,299.67,0.0,0.0,0.000,562155.7,562155.7,10551,0,0,0,L,1151911521,0,120.65,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1455285680,135829.00
02/12/2016 09:15,2,0.000,ALERT,211.48,300.27,59.970,1455286504,"201051344000645","219011344069620",0.00,-10.00,0,296.36,302.98,0.0,0.0,0.000,318111.0,318111.0,16782,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455286506,135830.00
02/12/2016 09:15,2,0.018,ALERT,210.35,298.17,59.975,1455286504,"274151322000085","219011344069620",31.49,-10.00,0,294.26,299.97,0.0,0.0,0.000,589824.1,589824.1,10538,0,0,0,L,1151911521,0,120.88,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455286507,135831.00
02/12/2016 09:15,2,0.000,ALERT,211.93,300.57,59.975,1455286504,"201051344000633","219011344069620",0.00,-11.50,0,294.86,302.07,0.0,0.0,0.000,309744.2,309744.2,17120,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455286509,135832.00
02/12/2016 09:15,2,0.000,ALERT,211.25,300.27,59.970,1455286504,"201051344000469","219011344069620",0.00,-12.00,0,295.46,302.37,0.0,0.0,0.000,310544.8,310544.8,17131,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455286511,135833.00
02/12/2016 09:15,2,0.000,ALERT,209.90,299.07,59.996,1455286504,"201051344000646","219011344069620",0.00,-11.50,0,293.96,300.57,0.0,0.0,0.000,315963.8,315963.8,21660,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455286513,135834.00
02/12/2016 09:15,2,0.078,ALERT,209.90,299.07,59.981,1455286504,"274151322000052","219011344069620",12.36,-11.50,0,293.96,311.99,1.0,0.0,0.000,597869.8,597869.8,10732,0,0,0,L,1151911521,0,119.97,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455286514,135835.00
02/12/2016 09:15,2,0.000,ALERT,210.12,299.07,59.981,1455286504,"201051344000585","219011344069620",0.00,-10.00,0,293.96,300.57,0.0,0.0,0.000,320822.3,320822.3,21659,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455286516,135836.00
02/12/2016 09:15,2,0.000,ALERT,210.12,299.37,59.981,1455286504,"201051344001230","219011344069620",0.00,-11.00,0,294.86,300.57,0.0,0.0,0.000,319944.2,319944.2,21503,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455286518,135837.00
02/12/2016 09:15,2,0.000,ALERT,210.57,299.97,60.012,1455286504,"201051344000582","219011344069620",0.00,-12.00,0,295.16,301.17,0.0,0.0,0.000,313478.1,313478.1,21640,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455286520,135838.00
02/12/2016 09:15,2,0.000,ALERT,209.67,298.77,59.975,1455286504,"201051344000955","219011344069620",0.00,-11.00,0,294.26,300.57,0.0,0.0,0.000,323958.6,323958.6,21611,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455286522,135839.00
02/12/2016 09:15,2,0.000,ALERT,210.35,297.57,59.970,1455286504,"274151322000094","219011344069620",0.00,-12.00,0,293.36,299.07,0.0,0.0,0.000,480681.6,480681.6,11079,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455286524,135840.00
02/12/2016 09:15,2,0.000,ALERT,211.25,300.87,59.970,1455286504,"201051344000579","219011344069620",0.00,-11.00,0,296.96,303.28,0.0,0.0,0.000,324575.9,324575.9,17057,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455286525,135841.00
02/12/2016 09:15,2,0.000,ALERT,209.90,298.77,59.938,1455286504,"201051344000890","219011344069620",0.00,-10.00,0,294.86,301.77,0.0,0.0,0.000,321413.4,321413.4,21585,0,0,0,L,1122011218,0,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455286527,135842.00
02/12/2016 09:15,2,0.000,ALERT,210.12,298.77,59.970,1455286504,"201051344000438","219011344069620",0.00,-11.50,0,294.56,300.87,0.0,0.0,0.000,323562.0,323562.0,21630,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455286529,135843.00
02/12/2016 09:15,2,0.000,ALERT,210.35,298.47,59.944,1455286504,"201051344000417","219011344069620",0.00,-11.00,0,293.96,300.27,0.0,0.0,0.000,317341.9,317341.9,21738,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455286531,135844.00
02/12/2016 09:15,2,0.018,ALERT,210.35,298.47,59.933,1455286504,"274151322000083","219011344069620",30.79,-11.00,0,294.56,300.57,0.0,0.0,0.000,592125.7,592125.7,10747,0,0,0,L,1151911521,0,120.42,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455286532,135845.00
02/12/2016 09:15,2,0.018,ALERT,211.03,298.47,59.970,1455286504,"274151322000076","219011344069620",32.01,-11.00,0,294.56,308.39,0.0,0.0,0.000,629296.2,629296.2,10772,0,0,0,L,1151911521,0,120.88,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455286534,135846.00
02/12/2016 09:15,2,0.000,ALERT,211.48,301.47,59.965,1455286504,"201051344000868","219011344069620",0.00,-11.00,0,296.96,303.28,0.0,0.0,0.000,309505.2,309505.2,16858,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455286536,135847.00
02/12/2016 09:15,2,0.012,ALERT,210.57,299.67,59.970,1455286504,"274151322000095","219011344069620",30.69,-12.00,0,295.46,301.17,0.0,0.0,0.000,622287.5,622287.5,10632,0,0,0,L,1151911521,0,120.65,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455286538,135848.00
02/12/2016 09:15,2,0.000,ALERT,211.25,300.27,59.975,1455286504,"201051344000988","219011344069620",0.00,-11.00,0,293.66,302.37,0.0,0.0,0.000,307888.5,307888.5,17131,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455286540,135849.00
02/12/2016 09:15,2,0.000,ALERT,209.90,298.17,59.944,1455286504,"201051344001025","219011344069620",0.00,-11.50,0,293.66,300.87,0.0,0.0,0.000,321007.2,321007.2,21645,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455286542,135850.00
02/12/2016 09:15,2,0.000,ALERT,211.25,300.57,59.965,1455286504,"201051344000458","219011344069620",0.00,-8.50,0,296.36,303.58,0.0,0.0,0.000,318216.3,318216.3,17070,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455286544,135851.00
02/12/2016 09:15,2,0.072,ALERT,211.93,300.27,59.981,1455286504,"201051344000853","219011344069620",32.82,-11.50,0,296.06,315.00,2.4,0.4,0.000,316400.6,316400.6,16781,0,0,0,L,1122011218,0,121.10,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1455286545,135852.00
02/12/2016 09:15,2,0.000,ALERT,210.35,298.77,59.981,1455286504,"201051344000685","219011344069620",0.00,-11.00,0,294.26,300.87,0.0,0.0,0.000,323418.0,323418.0,21510,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455286547,135853.00
02/12/2016 09:15,2,0.000,ALERT,210.35,298.77,59.986,1455286504,"201051344000917","219011344069620",0.00,-9.00,0,293.06,300.57,0.0,0.0,0.000,321012.7,321012.7,21483,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455286549,135854.00
02/12/2016 09:15,2,0.049,ALERT,210.57,300.87,59.981,1455286504,"201051344001145","219011344069620",32.38,-11.00,0,294.86,314.10,1.6,0.0,0.000,325129.0,325129.0,21426,0,0,0,L,1122011218,0,120.88,120.65,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455286551,135855.00
02/12/2016 09:15,2,0.000,ALERT,210.12,298.47,59.965,1455286504,"201051344000651","219011344069620",0.00,-13.00,0,293.96,299.97,0.0,0.0,0.000,317369.3,317369.3,21681,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455286553,135856.00
02/12/2016 09:15,2,0.041,ALERT,210.12,298.17,59.981,1455286504,"274151322000088","219011344069620",12.27,-9.00,0,293.66,299.67,0.5,0.0,0.000,574539.0,574539.0,10491,0,0,0,L,1151911521,0,120.88,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455286554,135857.00
02/12/2016 09:15,2,0.000,ALERT,211.03,297.57,59.981,1455286504,"274151322000068","219011344069620",0.00,-10.00,0,293.66,299.07,0.0,0.0,0.000,480830.2,480830.2,11233,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455286556,135858.00
02/12/2016 09:15,2,0.000,ALERT,209.90,298.77,59.991,1455286504,"201051344001135","219011344069620",0.00,-11.00,0,294.56,301.17,0.0,0.0,0.000,314084.2,314084.2,21657,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455286558,135859.00
02/12/2016 09:15,2,0.000,ALERT,210.80,300.57,59.970,1455286504,"201051344000594","219011344069620",0.00,-11.50,0,295.76,302.68,0.0,0.0,0.000,320153.1,320153.1,17084,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455286560,135860.00
02/12/2016 09:15,2,0.000,ALERT,209.90,298.17,59.975,1455286504,"201051344001203","219011344069620",0.00,-11.50,0,293.96,302.07,0.0,0.0,0.000,320371.5,320371.5,21641,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455286562,135861.00
02/12/2016 09:15,2,0.016,ALERT,209.90,298.47,59.970,1455286504,"274151322000054","219011344069620",31.33,-10.00,0,294.26,300.57,0.0,0.0,0.000,586994.0,586994.0,10513,0,0,0,L,1151911521,0,120.65,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455286563,135862.00
02/12/2016 09:15,2,0.000,ALERT,211.70,299.67,59.981,1455286504,"201051344000867","219011344069620",0.00,-11.00,0,295.46,302.98,0.0,0.0,0.000,308973.5,308973.5,17089,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455286565,135863.00
02/12/2016 09:15,2,0.000,ALERT,210.12,298.77,59.975,1455286504,"201051344001093","219011344069620",0.00,-9.00,0,294.26,299.97,0.0,0.0,0.000,319396.2,319396.2,21538,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455286567,135864.00
02/12/2016 09:15,2,0.000,ALERT,211.25,300.57,59.975,1455286504,"201051344000900","219011344069620",32.48,-11.50,0,295.76,314.10,0.0,0.0,0.000,324267.5,324267.5,16640,0,0,0,L,1122011218,0,120.88,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1455286569,135865.00
02/12/2016 09:15,2,0.000,ALERT,211.48,299.67,59.970,1455286504,"201051344000648","219011344069620",0.00,-12.00,0,295.46,302.37,0.0,0.0,0.000,317293.3,317293.3,16828,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455286571,135866.00
02/12/2016 09:15,2,0.188,ALERT,211.48,301.17,59.965,1455286504,"201051344000569","219011344069620",20.79,-11.00,0,296.96,327.62,4.0,1.9,0.000,325212.2,325212.2,16637,0,0,0,L,1122011218,0,120.42,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1455286573,135867.00
02/12/2016 09:15,2,0.000,ALERT,211.25,300.87,59.965,1455286504,"201051344000983","219011344069620",0.00,-11.00,0,296.36,302.98,0.0,0.0,0.000,318101.9,318101.9,16965,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455286574,135868.00
02/12/2016 09:15,2,0.000,ALERT,211.70,300.57,59.975,1455286504,"201051344001158","219011344069620",0.00,-11.50,0,295.76,302.37,0.0,0.0,0.000,313717.6,313717.6,17114,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455286576,135869.00
