ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/12/2016 09:15,2,0.000,ALERT,211.93,301.17,60.007,1455286504,"201051344000576","219011344069620",0.00,-11.50,0,296.36,302.98,0.0,0.0,0.000,318775.6,318775.6,16684,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455286578,135870.00
02/12/2016 09:15,2,0.031,ALERT,210.57,297.87,59.938,1455286504,"274151322000087","219011344069620",30.81,-9.00,0,293.06,299.07,0.0,0.0,0.000,562155.7,562155.7,10553,0,0,0,L,1151911521,0,120.65,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455286580,135871.00
02/12/2016 09:30,2,0.000,ALERT,211.70,300.27,59.981,1455287404,"201051344000645","219011344069620",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,318111.0,318111.0,16784,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455287406,135872.00
02/12/2016 09:30,2,0.062,ALERT,210.12,297.26,59.996,1455287404,"274151322000085","219011344069620",20.69,-10.00,0,296.06,299.97,1.3,0.0,0.000,589824.1,589824.1,10540,0,0,0,L,1151911521,0,120.88,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1455287407,135873.00
02/12/2016 09:30,2,0.000,ALERT,211.93,299.97,59.981,1455287404,"201051344000633","219011344069620",0.00,-11.50,0,296.66,302.68,0.0,0.0,0.000,309744.2,309744.2,17122,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455287409,135874.00
02/12/2016 09:30,2,0.000,ALERT,211.25,300.27,59.991,1455287404,"201051344000469","219011344069620",0.00,-12.00,0,296.96,302.68,0.0,0.0,0.000,310544.8,310544.8,17133,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455287411,135875.00
02/12/2016 09:30,2,0.000,ALERT,210.12,298.77,60.002,1455287404,"201051344000646","219011344069620",0.00,-11.50,0,296.06,300.27,0.0,0.0,0.000,315963.8,315963.8,21662,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455287413,135876.00
02/12/2016 09:30,2,0.088,ACTIVE_NO_POWER,210.12,297.87,59.996,1455287404,"274151322000052","219011344069620",20.12,-11.50,0,295.76,300.27,1.8,0.0,0.000,597869.8,597869.8,10734,0,0,0,L,1151911521,0,119.97,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455287414,135877.00
02/12/2016 09:30,2,0.000,ALERT,210.12,298.77,60.007,1455287404,"201051344000585","219011344069620",0.00,-11.00,0,296.06,300.57,0.0,0.0,0.000,320822.3,320822.3,21661,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455287415,135878.00
02/12/2016 09:30,2,0.064,ALERT,210.12,298.77,59.975,1455287404,"201051344001230","219011344069620",31.11,-11.50,0,296.96,300.57,2.0,0.1,0.000,319944.2,319944.2,21505,0,0,0,L,1122011218,0,120.88,120.20,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455287417,135879.00
02/12/2016 09:30,2,0.000,ALERT,210.57,299.37,60.028,1455287404,"201051344000582","219011344069620",0.00,-12.00,0,297.57,301.17,0.0,0.0,0.000,313478.1,313478.1,21642,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455287419,135880.00
02/12/2016 09:30,2,0.000,ALERT,209.67,298.47,59.981,1455287404,"201051344000955","219011344069620",0.00,-11.00,0,296.66,300.27,0.0,0.0,0.000,323958.6,323958.6,21613,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455287421,135881.00
02/12/2016 09:30,2,0.000,ALERT,210.12,297.26,59.991,1455287404,"274151322000094","219011344069620",0.00,-12.00,0,295.16,299.07,0.0,0.0,0.000,480681.6,480681.6,11081,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455287422,135882.00
02/12/2016 09:30,2,0.000,ALERT,211.25,300.87,60.002,1455287404,"201051344000579","219011344069620",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,324575.9,324575.9,17059,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455287424,135883.00
02/12/2016 09:30,2,0.000,ALERT,209.90,299.07,60.007,1455287404,"201051344000890","219011344069620",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,321413.4,321413.4,21587,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455287426,135884.00
02/12/2016 09:30,2,0.000,ALERT,210.35,298.77,60.012,1455287404,"201051344000438","219011344069620",0.00,-11.50,0,296.66,300.57,0.0,0.0,0.000,323562.0,323562.0,21632,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455287428,135885.00
02/12/2016 09:30,2,0.000,ALERT,210.35,298.17,60.018,1455287404,"201051344000417","219011344069620",0.00,-11.50,0,296.06,299.67,0.0,0.0,0.000,317341.9,317341.9,21740,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455287430,135886.00
02/12/2016 09:30,2,0.020,ALERT,210.35,299.07,59.981,1455287404,"274151322000083","219011344069620",31.91,-11.00,0,296.06,307.78,0.0,0.0,0.000,592125.7,592125.7,10749,0,0,0,L,1151911521,0,120.42,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455287432,135887.00
02/12/2016 09:30,2,0.057,ALERT,211.03,298.47,60.028,1455287404,"274151322000076","219011344069620",18.09,-11.50,0,296.06,311.69,1.1,0.0,0.000,629296.2,629296.2,10774,0,0,0,L,1151911521,0,120.88,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1455287433,135888.00
02/12/2016 09:30,2,0.000,ALERT,211.48,301.47,59.991,1455287404,"201051344000868","219011344069620",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,309505.2,309505.2,16860,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455287435,135889.00
02/12/2016 09:30,2,0.012,ALERT,210.12,299.67,59.981,1455287404,"274151322000095","219011344069620",31.99,-12.00,0,297.26,307.48,0.0,0.0,0.000,622287.5,622287.5,10634,0,0,0,L,1151911521,0,120.88,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455287437,135890.00
02/12/2016 09:30,2,0.000,ALERT,211.03,300.27,59.981,1455287404,"201051344000988","219011344069620",0.00,-11.00,0,296.06,302.37,0.0,0.0,0.000,307888.5,307888.5,17133,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455287439,135891.00
02/12/2016 09:30,2,0.000,ALERT,209.67,297.26,60.002,1455287404,"201051344001025","219011344069620",0.00,-12.00,0,296.06,300.87,0.0,0.0,0.000,321007.2,321007.2,21647,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455287441,135892.00
02/12/2016 09:30,2,0.000,ALERT,210.80,299.97,60.002,1455287404,"201051344000458","219011344069620",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,318216.3,318216.3,17072,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455287443,135893.00
02/12/2016 09:30,2,0.145,ALERT,211.70,299.67,60.018,1455287404,"201051344000853","219011344069620",14.47,-11.50,0,298.17,319.81,2.1,0.1,0.000,316400.7,316400.7,16783,0,0,0,L,1122011218,0,120.88,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455287444,135894.00
02/12/2016 09:30,2,0.000,ALERT,210.35,298.17,60.028,1455287404,"201051344000685","219011344069620",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,323418.0,323418.0,21512,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455287446,135895.00
02/12/2016 09:30,2,0.000,ALERT,210.35,297.87,59.959,1455287404,"201051344000917","219011344069620",0.00,-9.00,0,295.46,300.27,0.0,0.0,0.000,321012.7,321012.7,21485,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455287448,135896.00
02/12/2016 09:30,2,0.049,ALERT,210.12,298.17,59.991,1455287404,"201051344001145","219011344069620",33.30,-11.50,0,296.96,318.00,1.7,0.0,0.000,325129.0,325129.0,21428,0,0,0,L,1122011218,0,120.65,120.20,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455287450,135897.00
02/12/2016 09:30,2,0.000,ALERT,209.90,297.26,59.938,1455287404,"201051344000651","219011344069620",0.00,-13.00,0,296.06,300.27,0.0,0.0,0.000,317369.3,317369.3,21683,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455287451,135898.00
02/12/2016 09:30,2,0.055,ACTIVE_NO_POWER,209.67,297.26,59.991,1455287404,"274151322000088","219011344069620",21.45,-9.00,0,295.16,299.67,1.2,0.0,0.000,574539.0,574539.0,10493,0,0,0,L,1151911521,0,120.65,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455287452,135899.00
02/12/2016 09:30,2,0.010,ALERT,210.57,383.23,59.975,1455287404,"274151322000068","219011344069620",42.84,-10.00,0,295.16,408.48,0.0,0.0,0.000,480830.2,480830.2,11235,0,0,0,L,1151911521,0,120.65,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1455287454,135900.00
02/12/2016 09:30,2,0.000,ALERT,209.22,297.57,59.981,1455287404,"201051344001135","219011344069620",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,314084.2,314084.2,21659,0,0,0,L,1122011218,0,120.20,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455287456,135901.00
02/12/2016 09:30,2,0.000,ALERT,210.57,300.27,60.002,1455287404,"201051344000594","219011344069620",0.00,-11.50,0,297.57,302.98,0.0,0.0,0.000,320153.1,320153.1,17086,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455287458,135902.00
02/12/2016 09:30,2,0.000,ALERT,210.12,297.57,60.012,1455287404,"201051344001203","219011344069620",0.00,-11.50,0,296.06,301.77,0.0,0.0,0.000,320371.5,320371.5,21643,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455287460,135903.00
02/12/2016 09:30,2,0.059,ALERT,210.12,297.57,59.975,1455287404,"274151322000054","219011344069620",20.00,-10.00,0,295.76,300.27,1.2,0.0,0.000,586994.0,586994.0,10515,0,0,0,L,1151911521,0,120.42,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1455287461,135904.00
02/12/2016 09:30,2,0.000,ALERT,211.48,299.67,60.002,1455287404,"201051344000867","219011344069620",0.00,-11.00,0,297.57,302.98,0.0,0.0,0.000,308973.5,308973.5,17091,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455287463,135905.00
02/12/2016 09:30,2,0.154,ALERT,210.12,298.47,60.039,1455287404,"201051344001093","219011344069620",30.65,-10.00,0,296.36,300.27,4.8,2.7,0.000,319396.2,319396.2,21540,0,0,0,L,1122011218,0,120.65,120.42,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1455287465,135906.00
02/12/2016 09:30,2,0.064,ALERT,211.03,300.27,59.996,1455287404,"201051344000900","219011344069620",19.78,-11.50,0,298.17,314.10,1.3,0.0,0.000,324267.5,324267.5,16642,0,0,0,L,1122011218,0,120.65,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1455287467,135907.00
02/12/2016 09:30,2,0.000,ALERT,211.25,299.37,60.039,1455287404,"201051344000648","219011344069620",0.00,-13.00,0,297.57,302.68,0.0,0.0,0.000,317293.3,317293.3,16830,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455287469,135908.00
02/12/2016 09:30,2,0.199,ACTIVE,211.25,301.17,59.986,1455287404,"201051344000569","219011344069620",23.93,-11.00,0,299.37,303.58,4.8,2.8,0.000,325212.7,325212.7,16639,0,0,0,L,1122011218,0,120.20,121.33,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455287470,135909.00
02/12/2016 09:30,2,0.000,ALERT,211.03,299.97,59.991,1455287404,"201051344000983","219011344069620",0.00,-11.00,0,298.47,302.98,0.0,0.0,0.000,318101.9,318101.9,16967,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455287471,135910.00
02/12/2016 09:30,2,0.000,ALERT,211.25,299.97,60.023,1455287404,"201051344001158","219011344069620",0.00,-12.00,0,297.87,302.68,0.0,0.0,0.000,313717.6,313717.6,17116,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455287473,135911.00
02/12/2016 09:30,2,0.119,ALERT,211.70,300.57,59.975,1455287404,"201051344000576","219011344069620",32.28,-11.00,0,298.77,309.29,4.0,1.9,0.000,318775.9,318775.9,16686,0,0,0,L,1122011218,0,120.65,121.10,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455287475,135912.00
02/12/2016 09:30,2,0.070,ALERT,209.90,296.96,59.970,1455287404,"274151322000087","219011344069620",18.57,-9.00,0,294.86,299.07,1.4,0.0,0.000,562155.7,562155.7,10555,0,0,0,L,1151911521,0,120.65,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1455287477,135913.00
02/12/2016 09:45,2,0.146,ALERT,211.93,301.17,60.018,1455288303,"201051344000645","219011344069620",18.83,-11.00,0,297.87,318.91,2.8,0.8,0.000,318111.1,318111.1,16786,0,0,0,L,1122011218,0,121.10,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1455288305,135914.00
02/12/2016 09:45,2,0.125,ACTIVE,210.35,336.34,59.970,1455288303,"274151322000085","219011344069620",30.18,-10.00,0,296.06,345.66,3.9,1.8,0.009,589824.1,589824.1,10542,0,0,0,L,1151911521,0,121.33,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455288306,135915.00
02/12/2016 09:45,2,0.000,ALERT,212.38,300.87,59.981,1455288303,"201051344000633","219011344069620",0.00,-12.00,0,296.36,302.68,0.0,0.0,0.000,309744.2,309744.2,17124,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455288307,135916.00
02/12/2016 09:45,2,0.000,ALERT,211.70,301.17,59.975,1455288303,"201051344000469","219011344069620",0.00,-12.00,0,296.96,302.98,0.0,0.0,0.000,310544.8,310544.8,17135,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455288309,135917.00
02/12/2016 09:45,2,0.000,ALERT,210.35,299.07,59.996,1455288303,"201051344000646","219011344069620",0.00,-12.00,0,295.76,300.27,0.0,0.0,0.000,315963.8,315963.8,21664,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455288311,135918.00
02/12/2016 09:45,2,0.154,ACTIVE,209.90,336.34,59.986,1455288303,"274151322000052","219011344069620",29.64,-11.00,0,296.06,352.27,4.6,2.5,0.018,597870.0,597870.0,10735,0,0,0,L,1151911521,0,120.20,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455288312,135919.00
02/12/2016 09:45,2,0.000,ALERT,210.35,299.07,60.002,1455288303,"201051344000585","219011344069620",0.00,-11.00,0,296.06,300.57,0.0,0.0,0.000,320822.3,320822.3,21663,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455288314,135920.00
02/12/2016 09:45,2,0.148,ALERT,210.35,299.07,60.007,1455288303,"201051344001230","219011344069620",17.79,-11.00,0,296.36,318.61,2.7,0.7,0.000,319944.2,319944.2,21507,0,0,0,L,1122011218,0,120.88,120.20,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455288316,135921.00
02/12/2016 09:45,2,0.000,ALERT,210.57,299.67,59.970,1455288303,"201051344000582","219011344069620",0.00,-12.00,0,297.57,301.17,0.0,0.0,0.000,313478.1,313478.1,21644,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455288317,135922.00
02/12/2016 09:45,2,0.182,ALERT,210.12,298.77,60.028,1455288303,"201051344000955","219011344069620",16.66,-11.00,0,296.06,318.91,3.1,1.1,0.000,323958.7,323958.7,21615,0,0,0,L,1122011218,0,120.42,120.65,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1455288319,135923.00
02/12/2016 09:45,2,0.000,ALERT,209.44,296.66,59.986,1455288303,"274151322000094","219011344069620",44.63,-12.00,0,295.46,424.71,0.0,0.0,0.000,480681.6,480681.6,11083,0,0,0,L,1151911521,0,120.20,121.33,0002,-11,0,0,0,0,0,0,29,1020,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455288321,135924.00
02/12/2016 09:45,2,0.000,ALERT,211.48,301.77,59.975,1455288303,"201051344000579","219011344069620",0.00,-11.00,0,298.77,303.88,0.0,0.0,0.000,324575.9,324575.9,17061,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455288323,135925.00
02/12/2016 09:45,2,0.000,ALERT,210.12,299.37,59.991,1455288303,"201051344000890","219011344069620",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,321413.4,321413.4,21589,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455288325,135926.00
02/12/2016 09:45,2,0.193,ALERT,210.35,298.77,60.002,1455288303,"201051344000438","219011344069620",16.36,-12.00,0,296.66,325.52,3.2,1.2,0.000,323562.1,323562.1,21634,0,0,0,L,1122011218,0,121.10,120.42,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1455288327,135927.00
02/12/2016 09:45,2,0.000,ALERT,210.35,298.17,59.996,1455288303,"201051344000417","219011344069620",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,317341.9,317341.9,21742,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455288328,135928.00
02/12/2016 09:45,2,0.109,ALERT,210.12,336.04,59.996,1455288303,"274151322000083","219011344069620",27.71,-11.00,0,296.36,348.36,3.1,1.1,0.000,592125.7,592125.7,10751,0,0,0,L,1151911521,0,120.88,121.55,0100,-12,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1455288330,135929.00
02/12/2016 09:45,2,0.109,ACTIVE,210.80,336.64,60.018,1455288303,"274151322000076","219011344069620",29.54,-11.00,0,296.06,347.76,3.3,1.3,0.009,629296.2,629296.2,10776,0,0,0,L,1151911521,0,120.88,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455288331,135930.00
02/12/2016 09:45,2,0.000,ALERT,211.48,301.77,59.986,1455288303,"201051344000868","219011344069620",0.00,-12.00,0,299.07,303.88,0.0,0.0,0.000,309505.2,309505.2,16862,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455288333,135931.00
02/12/2016 09:45,2,0.090,ALERT,210.12,343.55,59.986,1455288303,"274151322000095","219011344069620",27.71,-12.00,0,297.26,346.86,2.5,0.5,0.000,622287.5,622287.5,10636,0,0,0,L,1151911521,0,121.10,121.10,0100,-10,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1455288335,135932.00
02/12/2016 09:45,2,0.000,ALERT,211.25,300.87,59.986,1455288303,"201051344000988","219011344069620",0.00,-11.50,0,295.46,302.68,0.0,0.0,0.000,307888.5,307888.5,17135,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455288337,135933.00
02/12/2016 09:45,2,0.000,ALERT,210.12,297.87,60.012,1455288303,"201051344001025","219011344069620",0.00,-12.00,0,295.16,301.17,0.0,0.0,0.000,321007.2,321007.2,21649,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455288338,135934.00
02/12/2016 09:45,2,0.117,ALERT,211.25,301.17,59.996,1455288303,"201051344000458","219011344069620",33.04,-9.00,0,297.87,318.00,4.0,1.9,0.000,318216.3,318216.3,17074,0,0,0,L,1122011218,0,120.65,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1455288340,135935.00
02/12/2016 09:45,2,0.182,ACTIVE,212.16,301.17,59.981,1455288303,"201051344000853","219011344069620",22.94,-11.50,0,297.26,302.98,4.2,2.2,0.000,316401.0,316401.0,16785,0,0,0,L,1122011218,0,121.10,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455288341,135936.00
02/12/2016 09:45,2,0.180,ALERT,210.80,299.07,59.965,1455288303,"201051344000685","219011344069620",18.75,-11.00,0,295.76,317.70,3.4,1.4,0.000,323418.1,323418.1,21514,0,0,0,L,1122011218,0,121.55,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1455288343,135937.00
02/12/2016 09:45,2,0.139,ALERT,210.57,298.77,59.981,1455288303,"201051344000917","219011344069620",16.16,-9.00,0,294.56,318.30,2.3,0.3,0.000,321012.7,321012.7,21487,0,0,0,L,1122011218,0,120.65,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455288345,135938.00
02/12/2016 09:45,2,0.143,ALERT,210.80,299.67,60.023,1455288303,"201051344001145","219011344069620",22.82,-11.00,0,296.06,326.42,3.3,1.3,0.000,325129.1,325129.1,21430,0,0,0,L,1122011218,0,120.88,120.65,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1455288347,135939.00
02/12/2016 09:45,2,0.000,ALERT,210.35,298.17,59.965,1455288303,"201051344000651","219011344069620",0.00,-13.00,0,295.46,300.27,0.0,0.0,0.000,317369.3,317369.3,21685,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455288348,135940.00
02/12/2016 09:45,2,0.121,ACTIVE,209.22,334.84,59.991,1455288303,"274151322000088","219011344069620",27.81,-9.00,0,295.76,344.76,3.4,1.4,0.009,574539.1,574539.1,10494,0,0,0,L,1151911521,0,121.10,120.65,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455288349,135941.00
02/12/2016 09:45,2,0.008,ALERT,210.35,296.96,59.991,1455288303,"274151322000068","219011344069620",45.19,-10.00,0,295.16,431.62,0.0,0.0,0.000,480830.2,480830.2,11237,0,0,0,L,1151911521,0,120.88,121.78,0002,-11,0,0,0,0,0,0,73,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455288351,135942.00
02/12/2016 09:45,2,0.000,ALERT,209.90,298.77,60.012,1455288303,"201051344001135","219011344069620",0.00,-11.00,0,295.76,301.17,0.0,0.0,0.000,314084.2,314084.2,21661,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455288353,135943.00
02/12/2016 09:45,2,0.000,ALERT,210.80,301.17,59.991,1455288303,"201051344000594","219011344069620",0.00,-12.00,0,296.96,303.28,0.0,0.0,0.000,320153.1,320153.1,17088,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455288355,135944.00
02/12/2016 09:45,2,0.000,ALERT,209.90,298.17,59.996,1455288303,"201051344001203","219011344069620",0.00,-11.50,0,295.76,302.07,0.0,0.0,0.000,320371.5,320371.5,21645,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455288356,135945.00
02/12/2016 09:45,2,0.115,ACTIVE,209.67,333.63,59.986,1455288303,"274151322000054","219011344069620",29.66,-9.00,0,296.06,345.96,3.5,1.5,0.004,586994.1,586994.1,10517,0,0,0,L,1151911521,0,120.42,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455288357,135946.00
02/12/2016 09:45,2,0.000,ALERT,211.48,299.97,59.996,1455288303,"201051344000867","219011344069620",0.00,-11.00,0,296.96,303.28,0.0,0.0,0.000,308973.5,308973.5,17093,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455288359,135947.00
02/12/2016 09:45,2,0.229,ALERT,210.12,298.47,60.007,1455288303,"201051344001093","219011344069620",17.99,-9.00,0,295.76,318.91,4.2,2.1,0.000,319396.8,319396.8,21542,0,0,0,L,1122011218,0,120.42,120.42,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455288361,135948.00
02/12/2016 09:45,2,0.145,ACTIVE,211.03,336.64,59.986,1455288303,"201051344000900","219011344069620",26.10,-11.50,0,297.57,358.88,3.9,1.8,0.009,324267.5,324267.5,16644,0,0,0,L,1122011218,0,120.65,120.65,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455288362,135949.00
02/12/2016 09:45,2,0.182,ALERT,211.25,299.67,59.991,1455288303,"201051344000648","219011344069620",15.98,-13.00,0,296.96,318.00,2.9,0.9,0.000,317293.3,317293.3,16832,0,0,0,L,1122011218,0,120.20,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1455288364,135950.00
02/12/2016 09:45,2,0.275,ALERT,211.48,338.74,59.986,1455288303,"201051344000569","219011344069620",31.31,-10.00,0,299.37,350.77,8.8,6.6,0.027,325213.8,325213.8,16640,0,0,0,L,1122011218,0,120.20,121.10,0002,-13,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455288366,135951.00
02/12/2016 09:45,2,0.121,ALERT,211.03,300.87,59.996,1455288303,"201051344000983","219011344069620",19.08,-11.00,0,297.87,318.00,2.4,0.3,0.000,318101.9,318101.9,16969,0,0,0,L,1122011218,0,120.42,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1455288368,135952.00
02/12/2016 09:45,2,0.000,ALERT,211.48,300.57,60.002,1455288303,"201051344001158","219011344069620",0.00,-12.00,0,297.26,302.98,0.0,0.0,0.000,313717.6,313717.6,17118,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455288369,135953.00
02/12/2016 09:45,2,0.271,ALERT,211.48,300.87,59.975,1455288303,"201051344000576","219011344069620",20.44,-11.50,0,297.87,312.29,5.6,3.5,0.000,318776.3,318776.3,16688,0,0,0,L,1122011218,0,120.65,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1455288371,135954.00
02/12/2016 09:45,2,0.125,ACTIVE,210.12,335.74,59.981,1455288303,"274151322000087","219011344069620",29.00,-8.50,0,295.16,351.07,3.7,1.7,0.004,562155.8,562155.8,10557,0,0,0,L,1151911521,0,120.65,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455288372,135955.00
02/12/2016 10:00,2,0.062,ALERT,211.70,299.97,59.981,1455289203,"201051344000645","219011344069620",33.16,-11.00,0,298.47,336.34,2.1,0.2,0.000,318111.3,318111.3,16788,0,0,0,L,1122011218,0,120.65,121.10,0100,-14,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1455289205,135956.00
02/12/2016 10:00,2,0.100,ACTIVE,210.12,335.74,59.954,1455289203,"274151322000085","219011344069620",29.42,-9.00,0,332.43,362.49,3.0,1.0,0.000,589824.6,589824.6,10543,0,0,0,L,1151911521,0,121.33,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455289206,135957.00
02/12/2016 10:00,2,0.000,ALERT,211.93,299.67,59.981,1455289203,"201051344000633","219011344069620",0.00,-11.50,0,296.66,302.98,0.0,0.0,0.000,309744.2,309744.2,17126,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455289208,135958.00
02/12/2016 10:00,2,0.000,ALERT,211.48,300.27,59.970,1455289203,"201051344000469","219011344069620",0.00,-12.00,0,297.26,302.68,0.0,0.0,0.000,310544.8,310544.8,17137,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455289209,135959.00
02/12/2016 10:00,2,0.049,ALERT,209.67,298.17,59.965,1455289203,"201051344000646","219011344069620",31.35,-11.50,0,295.76,313.80,1.6,0.0,0.000,315963.8,315963.8,21666,0,0,0,L,1122011218,0,120.88,120.20,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455289211,135960.00
02/12/2016 10:00,2,0.129,ACTIVE,210.12,335.74,59.959,1455289203,"274151322000052","219011344069620",28.86,-9.00,0,331.23,349.26,3.8,1.7,0.000,597870.6,597870.6,10736,0,0,0,L,1151911521,0,120.20,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455289212,135961.00
02/12/2016 10:00,2,0.049,ALERT,210.35,299.07,59.928,1455289203,"201051344000585","219011344069620",30.87,-11.00,0,295.76,314.10,1.6,0.0,0.000,320822.3,320822.3,21665,0,0,0,L,1122011218,0,120.42,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1455289214,135962.00
02/12/2016 10:00,2,0.141,ACTIVE_NO_POWER,210.12,298.77,59.917,1455289203,"201051344001230","219011344069620",12.96,-11.00,0,296.66,301.17,1.8,0.0,0.000,319944.3,319944.3,21509,0,0,0,L,1122011218,0,120.88,120.20,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455289215,135963.00
02/12/2016 10:00,2,0.098,ALERT,210.80,299.67,59.986,1455289203,"201051344000582","219011344069620",30.47,-12.00,0,296.96,314.40,3.0,1.0,0.000,313478.1,313478.1,21646,0,0,0,L,1122011218,0,120.88,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1455289217,135964.00
02/12/2016 10:00,2,0.107,ALERT,209.67,298.47,59.928,1455289203,"201051344000955","219011344069620",33.14,-11.00,0,296.06,319.81,3.6,1.6,0.000,323959.1,323959.1,21617,0,0,0,L,1122011218,0,119.97,120.42,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1455289219,135965.00
02/12/2016 10:00,2,0.000,ALERT,209.90,351.67,59.949,1455289203,"274151322000094","219011344069620",43.89,-12.00,0,294.56,436.13,0.0,0.0,0.000,480681.6,480681.6,11085,0,0,0,L,1151911521,0,120.20,121.78,0100,-12,0,0,0,0,0,0,169,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1455289221,135966.00
02/12/2016 10:00,2,0.098,ALERT,211.25,300.87,59.975,1455289203,"201051344000579","219011344069620",31.25,-11.00,0,299.07,317.70,3.1,1.1,0.000,324576.1,324576.1,17063,0,0,0,L,1122011218,0,120.42,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455289222,135967.00
02/12/2016 10:00,2,0.119,ALERT,209.90,299.07,59.891,1455289203,"201051344000890","219011344069620",31.69,-10.00,0,296.66,318.30,3.9,1.8,0.000,321413.5,321413.5,21591,0,0,0,L,1122011218,0,120.65,119.75,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1455289224,135968.00
02/12/2016 10:00,2,0.109,ALERT,210.35,298.77,59.954,1455289203,"201051344000438","219011344069620",33.18,-11.50,0,296.36,325.52,3.7,1.7,0.000,323562.5,323562.5,21636,0,0,0,L,1122011218,0,121.10,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1455289226,135969.00
02/12/2016 10:00,2,0.160,ALERT,210.57,298.17,59.949,1455289203,"201051344000417","219011344069620",31.17,-11.00,0,295.76,313.20,5.1,3.0,0.000,317342.2,317342.2,21744,0,0,0,L,1122011218,0,120.65,120.65,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1455289228,135970.00
02/12/2016 10:00,2,0.090,ALERT,209.67,297.87,59.959,1455289203,"274151322000083","219011344069620",24.41,-10.00,0,296.36,352.27,2.2,0.2,0.000,592125.9,592125.9,10753,0,0,0,L,1151911521,0,120.20,121.10,0002,-11,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455289230,135971.00
02/12/2016 10:00,2,0.094,ALERT,210.80,319.21,59.970,1455289203,"274151322000076","219011344069620",26.02,-10.00,0,296.06,348.36,2.5,0.5,0.000,629296.5,629296.5,10777,0,0,0,L,1151911521,0,120.88,121.55,0002,-8,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455289231,135972.00
02/12/2016 10:00,2,0.064,ALERT,211.25,300.87,59.975,1455289203,"201051344000868","219011344069620",31.17,-11.50,0,299.07,319.81,2.0,0.1,0.000,309505.2,309505.2,16864,0,0,0,L,1122011218,0,120.42,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1455289233,135973.00
02/12/2016 10:00,2,0.070,ALERT,209.90,299.37,59.959,1455289203,"274151322000095","219011344069620",23.38,-11.50,0,296.96,347.46,1.7,0.0,0.000,622287.6,622287.6,10638,0,0,0,L,1151911521,0,120.88,121.10,0002,-10,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455289235,135974.00
02/12/2016 10:00,2,0.000,ALERT,210.80,299.67,59.959,1455289203,"201051344000988","219011344069620",0.00,-11.00,0,296.06,302.37,0.0,0.0,0.000,307888.5,307888.5,17137,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455289237,135975.00
02/12/2016 10:00,2,0.078,ALERT,209.90,297.57,59.970,1455289203,"201051344001025","219011344069620",30.81,-12.00,0,295.76,314.70,2.5,0.5,0.000,321007.2,321007.2,21651,0,0,0,L,1122011218,0,120.20,120.42,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1455289239,135976.00
02/12/2016 10:00,2,0.115,ALERT,211.03,300.27,59.975,1455289203,"201051344000458","219011344069620",32.46,-9.00,0,298.47,318.00,3.8,1.8,0.000,318216.8,318216.8,17076,0,0,0,L,1122011218,0,120.42,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455289241,135977.00
02/12/2016 10:00,2,0.172,ALERT,211.70,300.27,59.944,1455289203,"201051344000853","219011344069620",22.05,-11.50,0,298.77,368.20,3.9,1.8,0.000,316401.6,316401.6,16786,0,0,0,L,1122011218,0,121.10,121.10,0002,-11,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455289243,135978.00
02/12/2016 10:00,2,0.096,ALERT,210.57,298.47,59.949,1455289203,"201051344000685","219011344069620",33.02,-11.00,0,296.06,318.30,3.2,1.2,0.000,323418.4,323418.4,21516,0,0,0,L,1122011218,0,121.55,120.42,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1455289244,135979.00
02/12/2016 10:00,2,0.061,ALERT,210.35,298.17,59.959,1455289203,"201051344000917","219011344069620",32.84,-9.00,0,294.86,318.91,2.0,0.0,0.000,321012.8,321012.8,21489,0,0,0,L,1122011218,0,120.65,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1455289246,135980.00
02/12/2016 10:00,2,0.127,ALERT,210.35,298.47,59.944,1455289203,"201051344001145","219011344069620",20.40,-11.00,0,296.96,347.46,2.6,0.6,0.000,325129.4,325129.4,21432,0,0,0,L,1122011218,0,120.65,120.42,0002,-10,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455289248,135981.00
02/12/2016 10:00,2,0.107,ALERT,210.12,297.87,59.949,1455289203,"201051344000651","219011344069620",30.14,-13.00,0,295.76,313.50,3.3,1.3,0.000,317369.4,317369.4,21687,0,0,0,L,1122011218,0,121.10,120.20,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1455289250,135982.00
02/12/2016 10:00,2,0.094,ACTIVE,209.67,336.64,59.975,1455289203,"274151322000088","219011344069620",29.36,-8.00,0,331.23,346.86,2.8,0.8,0.009,574539.4,574539.4,10495,0,0,0,L,1151911521,0,121.33,120.88,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455289251,135983.00
02/12/2016 10:00,2,0.008,ALERT,210.57,297.26,59.949,1455289203,"274151322000068","219011344069620",44.49,-10.00,0,295.16,437.03,0.0,0.0,0.000,480830.2,480830.2,11239,0,0,0,L,1151911521,0,120.65,121.55,0002,-11,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455289253,135984.00
02/12/2016 10:00,2,0.041,ALERT,209.67,298.47,59.975,1455289203,"201051344001135","219011344069620",31.55,-11.00,0,296.36,317.10,1.4,0.0,0.000,314084.2,314084.2,21663,0,0,0,L,1122011218,0,120.42,120.20,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1455289254,135985.00
02/12/2016 10:00,2,0.094,ALERT,210.80,300.27,59.944,1455289203,"201051344000594","219011344069620",31.73,-11.50,0,297.57,324.02,3.1,1.1,0.000,320153.2,320153.2,17090,0,0,0,L,1122011218,0,120.20,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1455289256,135986.00
02/12/2016 10:00,2,0.074,ALERT,210.12,298.17,59.954,1455289203,"201051344001203","219011344069620",27.83,-11.50,0,295.76,315.30,2.0,0.0,0.000,320371.5,320371.5,21647,0,0,0,L,1122011218,0,121.10,120.20,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1455289258,135987.00
02/12/2016 10:00,2,0.096,ACTIVE,210.12,335.44,59.954,1455289203,"274151322000054","219011344069620",28.98,-8.00,0,325.82,352.87,2.8,0.8,0.000,586994.4,586994.4,10518,0,0,0,L,1151911521,0,120.65,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455289259,135988.00
02/12/2016 10:00,2,0.000,ALERT,211.25,299.67,59.954,1455289203,"201051344000867","219011344069620",0.00,-11.00,0,297.57,302.68,0.0,0.0,0.000,308973.5,308973.5,17095,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455289261,135989.00
02/12/2016 10:00,2,0.148,ALERT,209.67,301.47,60.012,1455289203,"201051344001093","219011344069620",29.60,-9.00,0,296.06,319.81,4.5,2.4,0.000,319397.5,319397.5,21544,0,0,0,L,1122011218,0,120.42,120.20,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1455289263,135990.00
02/12/2016 10:00,2,0.123,ALERT,210.80,339.65,59.928,1455289203,"201051344000900","219011344069620",23.60,-11.00,0,298.47,349.26,3.0,0.9,0.000,324267.9,324267.9,16645,0,0,0,L,1122011218,0,120.65,120.65,0002,-13,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455289264,135991.00
02/12/2016 10:00,2,0.105,ALERT,211.25,299.07,59.975,1455289203,"201051344000648","219011344069620",32.62,-13.00,0,297.26,317.40,3.5,1.5,0.000,317293.7,317293.7,16834,0,0,0,L,1122011218,0,119.97,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455289266,135992.00
02/12/2016 10:00,2,0.270,ACTIVE,211.48,336.04,59.975,1455289203,"201051344000569","219011344069620",28.05,-10.00,0,332.13,378.72,7.7,5.5,0.009,325215.3,325215.3,16642,0,0,0,L,1122011218,0,120.42,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455289267,135993.00
02/12/2016 10:00,2,0.111,ALERT,211.03,300.27,59.965,1455289203,"201051344000983","219011344069620",15.80,-11.00,0,298.47,318.00,1.8,0.0,0.000,318101.9,318101.9,16971,0,0,0,L,1122011218,0,120.42,120.65,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1455289269,135994.00
02/12/2016 10:00,2,0.000,ALERT,211.25,300.27,59.959,1455289203,"201051344001158","219011344069620",0.00,-12.00,0,297.57,302.07,0.0,0.0,0.000,313717.6,313717.6,17120,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455289271,135995.00
02/12/2016 10:00,2,0.205,ALERT,211.48,300.87,59.959,1455289203,"201051344000576","219011344069620",21.45,-11.00,0,298.77,350.17,4.5,2.4,0.000,318777.1,318777.1,16690,0,0,0,L,1122011218,0,120.65,120.88,0002,-15,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455289273,135996.00
02/12/2016 10:00,2,0.109,ALERT,210.35,335.74,59.970,1455289203,"274151322000087","219011344069620",28.37,-8.00,0,295.16,350.17,3.2,1.1,0.004,562156.1,562156.1,10558,0,0,0,L,1151911521,0,120.65,121.33,0002,-7,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455289275,135997.00
02/12/2016 10:15,2,0.139,ALERT,212.16,300.87,59.981,1455290103,"201051344000645","219011344069620",17.29,-11.00,0,297.26,318.61,2.4,0.4,0.000,318111.4,318111.4,16790,0,0,0,L,1122011218,0,121.10,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1455290105,135998.00
02/12/2016 10:15,2,0.115,ALERT,210.57,336.04,59.996,1455290103,"274151322000085","219011344069620",30.02,-8.50,0,296.66,339.04,3.5,1.4,0.009,589824.9,589824.9,10544,0,0,0,L,1151911521,0,121.55,121.33,0002,-8,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455290107,135999.00
02/12/2016 10:15,2,0.000,ALERT,212.38,300.87,59.975,1455290103,"201051344000633","219011344069620",0.00,-11.50,0,296.06,302.37,0.0,0.0,0.000,309744.2,309744.2,17128,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455290109,136000.00
02/12/2016 10:15,2,0.000,ALERT,211.70,300.87,59.954,1455290103,"201051344000469","219011344069620",0.00,-13.00,0,296.66,302.37,0.0,0.0,0.000,310544.8,310544.8,17139,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455290110,136001.00
02/12/2016 10:15,2,0.049,ALERT,210.35,299.07,59.954,1455290103,"201051344000646","219011344069620",31.95,-11.50,0,295.46,313.80,1.6,0.0,0.000,315963.8,315963.8,21668,0,0,0,L,1122011218,0,121.10,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455290112,136002.00
02/12/2016 10:15,2,0.145,ACTIVE,210.35,336.64,59.975,1455290103,"274151322000052","219011344069620",29.42,-8.50,0,314.70,351.67,4.3,2.2,0.009,597871.1,597871.1,10737,0,0,0,L,1151911521,0,120.42,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455290113,136003.00
02/12/2016 10:15,2,0.047,ALERT,211.03,299.37,59.975,1455290103,"201051344000585","219011344069620",31.47,-10.00,0,296.06,309.59,1.5,0.0,0.000,320822.3,320822.3,21667,0,0,0,L,1122011218,0,120.65,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455290115,136004.00
02/12/2016 10:15,2,0.145,ACTIVE,210.57,299.37,60.023,1455290103,"201051344001230","219011344069620",16.40,-11.00,0,296.66,300.87,2.4,0.4,0.000,319944.4,319944.4,21510,0,0,0,L,1122011218,0,121.10,120.20,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455290116,136005.00
02/12/2016 10:15,2,0.096,ALERT,211.03,299.97,59.991,1455290103,"201051344000582","219011344069620",31.05,-12.00,0,297.57,301.47,3.1,1.0,0.000,313478.4,313478.4,21648,0,0,0,L,1122011218,0,121.10,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455290118,136006.00
02/12/2016 10:15,2,0.182,ALERT,210.35,299.07,59.981,1455290103,"201051344000955","219011344069620",15.19,-11.00,0,296.36,320.11,2.8,0.8,0.000,323959.4,323959.4,21619,0,0,0,L,1122011218,0,120.42,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1455290119,136007.00
02/12/2016 10:15,2,0.000,ALERT,209.90,297.57,59.959,1455290103,"274151322000094","219011344069620",44.25,-12.00,0,295.46,424.71,0.0,0.0,0.000,480681.6,480681.6,11087,0,0,0,L,1151911521,0,120.20,121.55,0100,-12,0,0,0,0,0,0,77,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455290121,136008.00
02/12/2016 10:15,2,0.098,ALERT,211.70,301.47,59.991,1455290103,"201051344000579","219011344069620",31.79,-11.00,0,298.47,308.99,3.2,1.2,0.000,324576.4,324576.4,17065,0,0,0,L,1122011218,0,120.65,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455290123,136009.00
02/12/2016 10:15,2,0.121,ALERT,210.35,299.37,59.944,1455290103,"201051344000890","219011344069620",32.10,-10.00,0,296.96,314.40,4.0,1.9,0.000,321413.9,321413.9,21593,0,0,0,L,1122011218,0,120.88,119.97,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455290125,136010.00
02/12/2016 10:15,2,0.184,ALERT,210.57,298.77,59.981,1455290103,"201051344000438","219011344069620",13.52,-11.50,0,296.66,324.92,2.5,0.5,0.000,323562.9,323562.9,21638,0,0,0,L,1122011218,0,121.10,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455290127,136011.00
02/12/2016 10:15,2,0.162,ALERT,210.80,298.77,60.007,1455290103,"201051344000417","219011344069620",31.65,-11.00,0,295.76,309.89,5.2,3.1,0.000,317342.9,317342.9,21746,0,0,0,L,1122011218,0,120.88,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455290129,136012.00
