ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/12/2016 10:15,2,0.092,ALERT,210.35,339.04,60.018,1455290103,"274151322000083","219011344069620",28.57,-9.00,0,296.66,357.98,2.7,0.7,0.000,592126.1,592126.1,10755,0,0,0,L,1151911521,0,120.88,121.55,0002,-12,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455290130,136013.00
02/12/2016 10:15,2,0.100,ALERT,210.80,336.94,59.991,1455290103,"274151322000076","219011344069620",29.14,-9.00,0,296.06,349.26,3.0,1.0,0.000,629296.7,629296.7,10779,0,0,0,L,1151911521,0,120.88,121.55,0002,-9,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455290132,136014.00
02/12/2016 10:15,2,0.062,ALERT,211.70,301.77,59.975,1455290103,"201051344000868","219011344069620",31.65,-12.00,0,298.47,309.29,2.1,0.1,0.000,309505.2,309505.2,16866,0,0,0,L,1122011218,0,120.65,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455290134,136015.00
02/12/2016 10:15,2,0.078,ALERT,210.35,299.97,59.970,1455290103,"274151322000095","219011344069620",24.41,-11.50,0,296.96,342.35,1.9,0.0,0.000,622287.6,622287.6,10640,0,0,0,L,1151911521,0,121.10,121.55,0002,-10,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455290136,136016.00
02/12/2016 10:15,2,0.000,ALERT,211.48,300.87,59.975,1455290103,"201051344000988","219011344069620",0.00,-11.00,0,295.16,302.37,0.0,0.0,0.000,307888.5,307888.5,17139,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455290138,136017.00
02/12/2016 10:15,2,0.078,ALERT,210.35,298.47,59.933,1455290103,"201051344001025","219011344069620",31.29,-11.50,0,295.46,300.87,2.5,0.5,0.000,321007.3,321007.3,21653,0,0,0,L,1122011218,0,120.65,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455290139,136018.00
02/12/2016 10:15,2,0.115,ALERT,211.70,301.47,59.975,1455290103,"201051344000458","219011344069620",32.80,-9.00,0,297.87,318.00,3.9,1.8,0.000,318217.2,318217.2,17078,0,0,0,L,1122011218,0,120.88,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455290141,136019.00
02/12/2016 10:15,2,0.223,ALERT,212.38,301.47,59.986,1455290103,"201051344000853","219011344069620",19.72,-11.00,0,298.47,337.84,4.5,2.4,0.000,316402.1,316402.1,16788,0,0,0,L,1122011218,0,121.33,121.55,0002,-11,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455290143,136020.00
02/12/2016 10:15,2,0.166,ALERT,211.03,299.07,59.965,1455290103,"201051344000685","219011344069620",16.02,-11.00,0,296.36,319.51,2.7,0.7,0.000,323418.6,323418.6,21518,0,0,0,L,1122011218,0,121.78,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1455290145,136021.00
02/12/2016 10:15,2,0.059,ALERT,210.80,298.77,59.981,1455290103,"201051344000917","219011344069620",33.14,-9.00,0,294.86,320.11,2.0,0.0,0.000,321012.8,321012.8,21491,0,0,0,L,1122011218,0,120.88,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455290147,136022.00
02/12/2016 10:15,2,0.143,ACTIVE,211.03,299.37,59.965,1455290103,"201051344001145","219011344069620",20.83,-11.00,0,296.96,301.17,3.0,1.0,0.000,325129.6,325129.6,21434,0,0,0,L,1122011218,0,121.10,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455290148,136023.00
02/12/2016 10:15,2,0.107,ALERT,210.80,298.47,60.023,1455290103,"201051344000651","219011344069620",30.59,-13.00,0,296.06,299.97,3.3,1.3,0.000,317369.7,317369.7,21689,0,0,0,L,1122011218,0,121.33,120.42,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455290149,136024.00
02/12/2016 10:15,2,0.105,ACTIVE,210.12,335.74,59.965,1455290103,"274151322000088","219011344069620",29.82,-8.00,0,316.20,349.86,3.2,1.2,0.000,574539.7,574539.7,10496,0,0,0,L,1151911521,0,121.33,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455290150,136025.00
02/12/2016 10:15,2,0.006,ALERT,211.25,297.87,59.917,1455290103,"274151322000068","219011344069620",44.67,-9.00,0,295.76,431.32,0.0,0.0,0.000,480830.2,480830.2,11241,0,0,0,L,1151911521,0,120.88,122.23,0002,-11,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455290152,136026.00
02/12/2016 10:15,2,0.043,ALERT,210.12,298.77,59.981,1455290103,"201051344001135","219011344069620",31.89,-11.00,0,296.66,310.49,1.4,0.0,0.000,314084.2,314084.2,21665,0,0,0,L,1122011218,0,120.65,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455290154,136027.00
02/12/2016 10:15,2,0.098,ALERT,211.25,301.47,59.981,1455290103,"201051344000594","219011344069620",31.99,-11.50,0,297.26,315.00,3.2,1.1,0.000,320153.5,320153.5,17092,0,0,0,L,1122011218,0,120.65,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455290156,136028.00
02/12/2016 10:15,2,0.070,ALERT,210.80,298.77,59.986,1455290103,"201051344001203","219011344069620",31.03,-11.50,0,296.06,302.07,2.2,0.2,0.000,320371.5,320371.5,21649,0,0,0,L,1122011218,0,121.33,120.42,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455290158,136029.00
02/12/2016 10:15,2,0.104,ACTIVE,210.35,335.74,59.959,1455290103,"274151322000054","219011344069620",29.38,-7.00,0,307.78,351.67,3.1,1.1,0.000,586994.6,586994.6,10519,0,0,0,L,1151911521,0,120.88,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455290159,136030.00
02/12/2016 10:15,2,0.000,ALERT,212.16,300.57,59.970,1455290103,"201051344000867","219011344069620",0.00,-11.50,0,296.96,302.98,0.0,0.0,0.000,308973.5,308973.5,17097,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455290160,136031.00
02/12/2016 10:15,2,0.154,ALERT,210.57,299.07,59.954,1455290103,"201051344001093","219011344069620",33.04,-9.00,0,295.46,320.41,5.2,3.1,0.000,319398.1,319398.1,21546,0,0,0,L,1122011218,0,120.88,120.65,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455290162,136032.00
02/12/2016 10:15,2,0.107,ALERT,211.93,337.84,59.959,1455290103,"201051344000900","219011344069620",27.81,-11.00,0,297.26,347.76,3.0,1.0,0.004,324268.1,324268.1,16647,0,0,0,L,1122011218,0,121.10,121.10,0002,-13,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455290164,136033.00
02/12/2016 10:15,2,0.105,ALERT,211.93,300.57,59.949,1455290103,"201051344000648","219011344069620",32.76,-13.00,0,296.96,318.00,3.5,1.5,0.000,317294.0,317294.0,16836,0,0,0,L,1122011218,0,120.42,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455290166,136034.00
02/12/2016 10:15,2,0.254,ACTIVE,211.93,337.24,59.970,1455290103,"201051344000569","219011344069620",30.69,-10.00,0,324.32,348.06,8.0,5.7,0.013,325216.7,325216.7,16643,0,0,0,L,1122011218,0,120.65,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455290167,136035.00
02/12/2016 10:15,2,0.115,ACTIVE_NO_POWER,211.70,301.47,59.959,1455290103,"201051344000983","219011344069620",17.26,-11.00,0,298.17,302.98,2.0,0.0,0.000,318101.9,318101.9,16973,0,0,0,L,1122011218,0,120.88,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455290168,136036.00
02/12/2016 10:15,2,0.000,ALERT,211.93,301.17,59.975,1455290103,"201051344001158","219011344069620",0.00,-12.00,0,297.57,302.37,0.0,0.0,0.000,313717.6,313717.6,17122,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455290169,136037.00
02/12/2016 10:15,2,0.256,ACTIVE,212.16,301.47,59.970,1455290103,"201051344000576","219011344069620",19.54,-11.50,0,298.47,302.68,5.1,3.0,0.000,318777.7,318777.7,16692,0,0,0,L,1122011218,0,121.10,121.10,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455290170,136038.00
02/12/2016 10:15,2,0.115,ACTIVE,210.57,336.64,59.954,1455290103,"274151322000087","219011344069620",28.69,-7.00,0,295.46,342.35,3.4,1.4,0.009,562156.4,562156.4,10560,0,0,0,L,1151911521,0,121.10,121.55,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455290171,136039.00
02/12/2016 10:30,2,0.135,ALERT,211.48,299.97,60.007,1455291003,"201051344000645","219011344069620",14.99,-11.00,0,298.17,319.21,2.0,0.1,0.000,318111.4,318111.4,16792,0,0,0,L,1122011218,0,120.65,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1455291005,136040.00
02/12/2016 10:30,2,0.105,ACTIVE,209.90,335.44,59.986,1455291003,"274151322000085","219011344069620",29.76,-8.00,0,320.41,360.99,3.2,1.1,0.000,589825.2,589825.2,10546,0,0,0,L,1151911521,0,121.33,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455291006,136041.00
02/12/2016 10:30,2,0.000,ALERT,211.70,299.67,60.039,1455291003,"201051344000633","219011344069620",0.00,-11.50,0,296.66,302.98,0.0,0.0,0.000,309744.2,309744.2,17130,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455291008,136042.00
02/12/2016 10:30,2,0.000,ALERT,211.03,299.97,60.007,1455291003,"201051344000469","219011344069620",0.00,-12.00,0,297.26,302.98,0.0,0.0,0.000,310544.8,310544.8,17141,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455291010,136043.00
02/12/2016 10:30,2,0.049,ALERT,209.90,299.07,59.970,1455291003,"201051344000646","219011344069620",31.73,-11.50,0,296.36,310.79,1.6,0.0,0.000,315963.8,315963.8,21670,0,0,0,L,1122011218,0,120.65,120.20,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455291011,136044.00
02/12/2016 10:30,2,0.135,ACTIVE,209.44,334.54,60.028,1455291003,"274151322000052","219011344069620",29.00,-8.50,0,330.93,339.95,4.0,2.0,0.009,597871.6,597871.6,10738,0,0,0,L,1151911521,0,119.97,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455291012,136045.00
02/12/2016 10:30,2,0.047,ALERT,210.12,298.77,60.023,1455291003,"201051344000585","219011344069620",31.27,-10.00,0,296.36,308.99,1.5,0.0,0.000,320822.3,320822.3,21669,0,0,0,L,1122011218,0,120.20,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455291014,136046.00
02/12/2016 10:30,2,0.098,ALERT,210.35,299.37,60.002,1455291003,"201051344000582","219011344069620",30.85,-12.00,0,297.57,301.77,3.0,1.0,0.000,313478.6,313478.6,21650,0,0,0,L,1122011218,0,120.65,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455291017,136047.00
02/12/2016 10:30,2,0.105,ALERT,209.67,298.47,60.023,1455291003,"201051344000955","219011344069620",33.32,-11.00,0,296.66,321.01,3.6,1.6,0.000,323959.6,323959.6,21621,0,0,0,L,1122011218,0,119.97,120.42,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1455291019,136048.00
02/12/2016 10:30,2,0.000,ALERT,209.67,390.44,59.996,1455291003,"274151322000094","219011344069620",44.01,-12.00,0,294.86,424.71,0.0,0.0,0.000,480681.6,480681.6,11089,0,0,0,L,1151911521,0,119.97,121.33,0100,-12,0,0,0,0,0,0,62,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455291021,136049.00
02/12/2016 10:30,2,0.098,ALERT,210.80,300.57,60.028,1455291003,"201051344000579","219011344069620",31.59,-11.00,0,298.77,308.09,3.2,1.1,0.000,324576.6,324576.6,17067,0,0,0,L,1122011218,0,120.20,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455291023,136050.00
02/12/2016 10:30,2,0.119,ALERT,209.90,298.77,59.986,1455291003,"201051344000890","219011344069620",31.95,-10.00,0,296.96,315.90,3.9,1.8,0.000,321414.4,321414.4,21595,0,0,0,L,1122011218,0,120.65,119.75,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455291024,136051.00
02/12/2016 10:30,2,0.111,ALERT,210.12,298.47,60.012,1455291003,"201051344000438","219011344069620",33.38,-11.00,0,296.66,321.61,3.8,1.7,0.000,323563.2,323563.2,21640,0,0,0,L,1122011218,0,120.88,120.42,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455291026,136052.00
02/12/2016 10:30,2,0.162,ALERT,210.35,298.17,60.007,1455291003,"201051344000417","219011344069620",31.49,-11.00,0,296.36,308.39,5.2,3.1,0.000,317343.7,317343.7,21748,0,0,0,L,1122011218,0,120.42,120.42,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455291028,136053.00
02/12/2016 10:30,2,0.092,ALERT,210.12,323.41,59.996,1455291003,"274151322000083","219011344069620",26.16,-9.00,0,296.66,348.36,2.4,0.4,0.000,592126.1,592126.1,10757,0,0,0,L,1151911521,0,120.42,121.33,0002,-11,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455291030,136054.00
02/12/2016 10:30,2,0.096,ALERT,210.57,337.54,59.986,1455291003,"274151322000076","219011344069620",29.02,-8.50,0,296.36,351.07,2.8,0.8,0.004,629296.8,629296.8,10781,0,0,0,L,1151911521,0,120.65,121.33,0002,-8,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455291032,136055.00
02/12/2016 10:30,2,0.062,ALERT,211.03,300.57,59.981,1455291003,"201051344000868","219011344069620",31.57,-12.00,0,299.07,307.78,2.0,0.0,0.000,309505.2,309505.2,16868,0,0,0,L,1122011218,0,120.20,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455291033,136056.00
02/12/2016 10:30,2,0.074,ALERT,209.44,298.77,59.996,1455291003,"274151322000095","219011344069620",23.91,-11.50,0,296.96,341.45,1.8,0.0,0.000,622287.6,622287.6,10642,0,0,0,L,1151911521,0,120.65,120.88,0002,-10,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455291035,136057.00
02/12/2016 10:30,2,0.000,ALERT,210.80,299.67,59.996,1455291003,"201051344000988","219011344069620",0.00,-11.00,0,295.76,302.98,0.0,0.0,0.000,307888.5,307888.5,17141,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455291037,136058.00
02/12/2016 10:30,2,0.076,ALERT,210.12,297.87,59.996,1455291003,"201051344001025","219011344069620",31.25,-11.50,0,296.36,301.47,2.5,0.5,0.000,321007.5,321007.5,21655,0,0,0,L,1122011218,0,120.20,120.42,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455291039,136059.00
02/12/2016 10:30,2,0.117,ALERT,211.03,300.27,59.991,1455291003,"201051344000458","219011344069620",32.76,-9.00,0,298.47,318.00,3.9,1.9,0.000,318217.6,318217.6,17080,0,0,0,L,1122011218,0,120.42,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455291041,136060.00
02/12/2016 10:30,2,0.205,ACTIVE,211.70,299.97,59.996,1455291003,"201051344000853","219011344069620",20.95,-11.00,0,298.47,333.33,4.4,2.3,0.000,316402.7,316402.7,16790,0,0,0,L,1122011218,0,120.88,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455291042,136061.00
02/12/2016 10:30,2,0.166,ALERT,210.57,298.77,59.991,1455291003,"201051344000685","219011344069620",15.25,-11.00,0,296.66,320.11,2.6,0.6,0.000,323418.8,323418.8,21520,0,0,0,L,1122011218,0,121.33,120.42,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1455291043,136062.00
02/12/2016 10:30,2,0.061,ALERT,210.35,298.47,59.954,1455291003,"201051344000917","219011344069620",33.06,-9.00,0,295.46,320.71,2.1,0.1,0.000,321012.8,321012.8,21493,0,0,0,L,1122011218,0,120.65,120.65,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455291045,136063.00
02/12/2016 10:30,2,0.141,ACTIVE,210.35,299.07,59.996,1455291003,"201051344001145","219011344069620",20.02,-11.00,0,297.57,301.47,2.9,0.9,0.000,325129.8,325129.8,21435,0,0,0,L,1122011218,0,120.65,120.42,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455291046,136064.00
02/12/2016 10:30,2,0.107,ALERT,210.12,297.87,60.034,1455291003,"201051344000651","219011344069620",30.61,-13.00,0,296.36,300.27,3.4,1.3,0.000,317370.0,317370.0,21691,0,0,0,L,1122011218,0,121.10,120.20,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455291048,136065.00
02/12/2016 10:30,2,0.104,ACTIVE,209.44,334.24,59.970,1455291003,"274151322000088","219011344069620",29.68,-7.00,0,330.03,340.25,3.2,1.1,0.004,574539.9,574539.9,10497,0,0,0,L,1151911521,0,121.10,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455291049,136066.00
02/12/2016 10:30,2,0.008,ALERT,210.57,351.37,59.991,1455291003,"274151322000068","219011344069620",44.59,-10.00,0,294.26,431.02,0.0,0.0,0.000,480830.2,480830.2,11243,0,0,0,L,1151911521,0,121.10,121.55,0002,-11,0,0,0,0,0,0,255,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1455291051,136067.00
02/12/2016 10:30,2,0.043,ALERT,209.90,298.77,59.970,1455291003,"201051344001135","219011344069620",31.95,-11.00,0,296.96,310.79,1.4,0.0,0.000,314084.2,314084.2,21667,0,0,0,L,1122011218,0,120.42,120.42,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455291052,136068.00
02/12/2016 10:30,2,0.098,ALERT,210.57,300.27,59.986,1455291003,"201051344000594","219011344069620",31.93,-11.50,0,297.87,309.89,3.2,1.1,0.000,320153.8,320153.8,17094,0,0,0,L,1122011218,0,119.97,120.42,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455291054,136069.00
02/12/2016 10:30,2,0.066,ALERT,210.12,298.47,59.986,1455291003,"201051344001203","219011344069620",31.11,-11.50,0,296.66,302.37,2.1,0.2,0.000,320371.5,320371.5,21651,0,0,0,L,1122011218,0,121.10,120.20,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455291056,136070.00
02/12/2016 10:30,2,0.105,ACTIVE,209.67,333.63,59.975,1455291003,"274151322000054","219011344069620",29.36,-7.00,0,318.00,349.56,3.1,1.1,0.000,586994.8,586994.8,10520,0,0,0,L,1151911521,0,120.65,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455291057,136071.00
02/12/2016 10:30,2,0.000,ALERT,211.25,299.37,60.012,1455291003,"201051344000867","219011344069620",0.00,-10.00,0,297.57,303.28,0.0,0.0,0.000,308973.5,308973.5,17099,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455291059,136072.00
02/12/2016 10:30,2,0.227,ALERT,210.12,298.77,59.975,1455291003,"201051344001093","219011344069620",13.04,-9.00,0,296.36,321.31,3.0,1.0,0.000,319398.8,319398.8,21548,0,0,0,L,1122011218,0,120.42,120.42,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455291060,136073.00
02/12/2016 10:30,2,0.129,ACTIVE,210.80,336.04,60.012,1455291003,"201051344000900","219011344069620",25.52,-11.00,0,298.47,339.34,3.4,1.3,0.004,324268.3,324268.3,16649,0,0,0,L,1122011218,0,120.42,120.65,0002,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455291061,136074.00
02/12/2016 10:30,2,0.107,ALERT,211.25,299.07,59.981,1455291003,"201051344000648","219011344069620",32.82,-13.00,0,297.57,317.70,3.6,1.5,0.000,317294.4,317294.4,16838,0,0,0,L,1122011218,0,119.97,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455291063,136075.00
02/12/2016 10:30,2,0.264,ACTIVE,211.25,335.74,59.981,1455291003,"201051344000569","219011344069620",30.32,-10.00,0,332.43,348.36,8.2,5.9,0.018,325218.1,325218.1,16644,0,0,0,L,1122011218,0,119.97,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455291064,136076.00
02/12/2016 10:30,2,0.119,ALERT,211.03,299.97,59.970,1455291003,"201051344000983","219011344069620",17.97,-11.00,0,298.47,318.61,2.2,0.2,0.000,318101.9,318101.9,16974,0,0,0,L,1122011218,0,120.42,120.65,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1455291066,136077.00
02/12/2016 10:30,2,0.000,ALERT,211.03,299.67,59.970,1455291003,"201051344001158","219011344069620",0.00,-11.50,0,297.87,302.98,0.0,0.0,0.000,313717.6,313717.6,17124,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455291068,136078.00
02/12/2016 10:30,2,0.258,ACTIVE,211.25,300.27,59.965,1455291003,"201051344000576","219011344069620",19.72,-11.00,0,298.77,303.28,5.2,3.1,0.000,318778.4,318778.4,16693,0,0,0,L,1122011218,0,120.42,120.88,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455291069,136079.00
02/12/2016 10:30,2,0.123,ALERT,209.90,335.44,59.965,1455291003,"274151322000087","219011344069620",28.78,-7.00,0,296.36,352.27,3.6,1.5,0.004,562156.7,562156.7,10561,0,0,0,L,1151911521,0,120.88,121.10,0002,-7,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455291071,136080.00
02/12/2016 10:30,2,0.143,ALERT,210.12,299.07,59.938,1455291003,"201051344001230","219011344069620",16.58,-11.00,0,296.96,319.21,2.4,0.4,0.000,319944.5,319944.5,21511,0,0,0,L,1122011218,1,120.88,120.20,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1455291072,136081.00
02/12/2016 10:45,2,0.062,ALERT,211.25,299.67,59.981,1455291904,"201051344000645","219011344069620",33.18,-11.00,0,297.57,318.61,2.2,0.2,0.000,318111.6,318111.6,16794,0,0,0,L,1122011218,0,120.88,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1455291906,136082.00
02/12/2016 10:45,2,0.098,ACTIVE,210.12,335.14,59.954,1455291904,"274151322000085","219011344069620",29.44,-8.00,0,311.99,361.59,3.0,0.9,0.000,589825.6,589825.6,10547,0,0,0,L,1151911521,0,121.10,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455291907,136083.00
02/12/2016 10:45,2,0.000,ALERT,211.25,299.07,60.012,1455291904,"201051344000633","219011344069620",0.00,-12.00,0,296.06,301.47,0.0,0.0,0.000,309744.2,309744.2,17132,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455291908,136084.00
02/12/2016 10:45,2,0.115,ALERT,210.80,299.37,59.981,1455291904,"201051344000469","219011344069620",30.16,-13.00,0,296.96,315.00,3.6,1.5,0.000,310544.9,310544.9,17143,0,0,0,L,1122011218,0,119.75,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1455291910,136085.00
02/12/2016 10:45,2,0.051,ALERT,209.44,297.57,59.970,1455291904,"201051344000646","219011344069620",31.39,-11.50,0,296.06,313.80,1.6,0.0,0.000,315963.8,315963.8,21672,0,0,0,L,1122011218,0,120.65,119.97,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455291912,136086.00
02/12/2016 10:45,2,0.125,ACTIVE,209.67,335.44,59.981,1455291904,"274151322000052","219011344069620",28.67,-8.50,0,321.61,344.76,3.7,1.6,0.004,597872.2,597872.2,10739,0,0,0,L,1151911521,0,119.97,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455291913,136087.00
02/12/2016 10:45,2,0.045,ALERT,209.67,297.87,59.996,1455291904,"201051344000585","219011344069620",30.95,-10.00,0,295.76,314.10,1.5,0.0,0.000,320822.3,320822.3,21671,0,0,0,L,1122011218,0,119.97,120.42,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455291915,136088.00
02/12/2016 10:45,2,0.139,ALERT,209.44,297.87,59.991,1455291904,"201051344001230","219011344069620",12.17,-11.00,0,296.66,318.61,1.7,0.0,0.000,319944.6,319944.6,21513,0,0,0,L,1122011218,0,120.42,119.75,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1455291916,136089.00
02/12/2016 10:45,2,0.098,ALERT,209.90,298.47,59.996,1455291904,"201051344000582","219011344069620",30.47,-12.00,0,297.26,314.10,3.0,1.0,0.000,313478.9,313478.9,21652,0,0,0,L,1122011218,0,120.42,120.42,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455291918,136090.00
02/12/2016 10:45,2,0.105,ALERT,209.22,297.57,59.954,1455291904,"201051344000955","219011344069620",33.08,-11.00,0,296.06,321.31,3.6,1.5,0.000,323960.0,323960.0,21623,0,0,0,L,1122011218,0,119.97,120.20,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1455291920,136091.00
02/12/2016 10:45,2,0.000,ALERT,209.67,296.96,59.975,1455291904,"274151322000094","219011344069620",43.75,-12.00,0,294.86,436.73,0.0,0.0,0.000,480681.6,480681.6,11091,0,0,0,L,1151911521,0,119.52,121.55,0100,-13,0,0,0,0,0,0,136,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455291922,136092.00
02/12/2016 10:45,2,0.096,ALERT,210.80,300.27,59.986,1455291904,"201051344000579","219011344069620",31.19,-11.00,0,298.17,318.91,3.1,1.1,0.000,324576.9,324576.9,17069,0,0,0,L,1122011218,0,120.42,120.42,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455291924,136093.00
02/12/2016 10:45,2,0.119,ALERT,209.44,298.17,60.018,1455291904,"201051344000890","219011344069620",31.59,-11.00,0,296.36,319.81,3.9,1.8,0.000,321414.8,321414.8,21597,0,0,0,L,1122011218,0,120.65,119.52,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455291925,136094.00
02/12/2016 10:45,2,0.111,ALERT,209.67,297.87,59.981,1455291904,"201051344000438","219011344069620",33.10,-11.50,0,296.06,321.91,3.8,1.7,0.000,323563.6,323563.6,21642,0,0,0,L,1122011218,0,120.65,120.20,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1455291927,136095.00
02/12/2016 10:45,2,0.162,ALERT,209.90,297.26,59.981,1455291904,"201051344000417","219011344069620",31.07,-10.00,0,295.76,313.50,5.2,3.0,0.000,317344.4,317344.4,21750,0,0,0,L,1122011218,0,120.20,120.20,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455291929,136096.00
02/12/2016 10:45,2,0.084,ALERT,209.90,298.47,59.965,1455291904,"274151322000083","219011344069620",23.95,-9.00,0,295.76,354.07,2.0,0.0,0.000,592126.3,592126.3,10759,0,0,0,L,1151911521,0,120.20,121.33,0002,-11,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455291931,136097.00
02/12/2016 10:45,2,0.088,ALERT,210.35,298.47,59.975,1455291904,"274151322000076","219011344069620",24.41,-9.00,0,295.76,347.76,2.2,0.2,0.000,629297.1,629297.1,10783,0,0,0,L,1151911521,0,120.20,121.55,0002,-8,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455291933,136098.00
02/12/2016 10:45,2,0.064,ALERT,210.80,300.27,59.986,1455291904,"201051344000868","219011344069620",27.35,-12.00,0,298.47,321.01,1.9,0.0,0.000,309505.2,309505.2,16870,0,0,0,L,1122011218,0,120.42,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455291934,136099.00
02/12/2016 10:45,2,0.066,ALERT,209.67,299.07,59.986,1455291904,"274151322000095","219011344069620",22.90,-11.00,0,296.66,348.36,1.5,0.0,0.000,622287.7,622287.7,10644,0,0,0,L,1151911521,0,120.42,120.88,0002,-10,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455291936,136100.00
02/12/2016 10:45,2,0.000,ALERT,210.35,298.77,59.975,1455291904,"201051344000988","219011344069620",0.00,-11.00,0,295.16,301.47,0.0,0.0,0.000,307888.5,307888.5,17143,0,0,0,L,1122011218,0,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455291938,136101.00
02/12/2016 10:45,2,0.076,ALERT,209.44,296.96,59.959,1455291904,"201051344001025","219011344069620",30.71,-11.50,0,295.46,314.10,2.4,0.4,0.000,321007.6,321007.6,21657,0,0,0,L,1122011218,0,119.97,120.20,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455291940,136102.00
02/12/2016 10:45,2,0.119,ALERT,210.57,302.98,59.970,1455291904,"201051344000458","219011344069620",31.25,-9.00,0,298.17,318.00,3.8,1.7,0.000,318218.1,318218.1,17082,0,0,0,L,1122011218,0,120.42,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455291942,136103.00
02/12/2016 10:45,2,0.174,ALERT,211.25,299.37,59.986,1455291904,"201051344000853","219011344069620",21.87,-11.50,0,298.17,354.37,3.9,1.8,0.000,316403.3,316403.3,16791,0,0,0,L,1122011218,0,120.88,120.88,0002,-11,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455291944,136104.00
02/12/2016 10:45,2,0.096,ALERT,209.90,297.87,59.959,1455291904,"201051344000685","219011344069620",32.86,-11.00,0,296.06,320.41,3.2,1.2,0.000,323419.1,323419.1,21522,0,0,0,L,1122011218,0,121.33,120.20,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1455291945,136105.00
02/12/2016 10:45,2,0.061,ALERT,209.90,297.57,59.986,1455291904,"201051344000917","219011344069620",32.68,-9.00,0,295.16,321.31,2.0,0.0,0.000,321012.9,321012.9,21495,0,0,0,L,1122011218,0,120.42,120.42,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455291947,136106.00
02/12/2016 10:45,2,0.123,ALERT,209.90,298.17,59.981,1455291904,"201051344001145","219011344069620",19.28,-10.00,0,296.96,355.88,2.4,0.4,0.000,325130.0,325130.0,21436,0,0,0,L,1122011218,0,120.65,120.20,0002,-10,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455291949,136107.00
02/12/2016 10:45,2,0.107,ALERT,209.67,296.96,60.002,1455291904,"201051344000651","219011344069620",29.90,-13.00,0,295.46,311.39,3.3,1.3,0.000,317370.3,317370.3,21693,0,0,0,L,1122011218,0,120.88,119.97,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455291951,136108.00
02/12/2016 10:45,2,0.090,ACTIVE,209.67,334.84,59.981,1455291904,"274151322000088","219011344069620",29.18,-7.00,0,327.32,355.58,2.6,0.6,0.009,574540.2,574540.2,10498,0,0,0,L,1151911521,0,121.10,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455291952,136109.00
02/12/2016 10:45,2,0.008,ALERT,210.57,297.26,60.007,1455291904,"274151322000068","219011344069620",44.23,-9.00,0,295.16,437.33,0.0,0.0,0.000,480830.2,480830.2,11245,0,0,0,L,1151911521,0,120.65,121.55,0100,-11,0,0,0,0,0,0,255,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1455291954,136110.00
02/12/2016 10:45,2,0.043,ALERT,209.22,297.87,59.996,1455291904,"201051344001135","219011344069620",31.37,-11.00,0,296.06,316.80,1.4,0.0,0.000,314084.2,314084.2,21669,0,0,0,L,1122011218,0,120.20,120.20,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455291955,136111.00
02/12/2016 10:45,2,0.096,ALERT,210.35,299.97,59.928,1455291904,"201051344000594","219011344069620",31.35,-11.50,0,297.26,320.11,3.0,1.0,0.000,320154.0,320154.0,17096,0,0,0,L,1122011218,0,120.20,120.20,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455291957,136112.00
02/12/2016 10:45,2,0.068,ALERT,209.67,297.26,59.991,1455291904,"201051344001203","219011344069620",30.30,-11.50,0,295.76,314.70,2.1,0.1,0.000,320371.6,320371.6,21653,0,0,0,L,1122011218,0,120.88,119.97,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455291959,136113.00
02/12/2016 10:45,2,0.090,ACTIVE,209.67,334.54,60.002,1455291904,"274151322000054","219011344069620",28.55,-7.00,0,318.61,347.46,2.6,0.6,0.000,586995.1,586995.1,10521,0,0,0,L,1151911521,0,120.65,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455291960,136114.00
02/12/2016 10:45,2,0.000,ALERT,211.03,299.07,60.012,1455291904,"201051344000867","219011344069620",0.00,-11.00,0,296.96,302.37,0.0,0.0,0.000,308973.5,308973.5,17101,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455291962,136115.00
02/12/2016 10:45,2,0.152,ALERT,209.67,297.87,59.965,1455291904,"201051344001093","219011344069620",32.52,-9.00,0,296.06,321.91,5.0,2.9,0.000,319399.4,319399.4,21550,0,0,0,L,1122011218,0,120.42,120.20,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1455291964,136116.00
02/12/2016 10:45,2,0.098,ALERT,210.80,332.73,59.965,1455291904,"201051344000900","219011344069620",25.27,-11.50,0,297.26,361.59,2.6,0.6,0.000,324268.7,324268.7,16650,0,0,0,L,1122011218,0,120.42,120.42,0002,-13,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455291965,136117.00
02/12/2016 10:45,2,0.109,ALERT,211.03,298.77,59.970,1455291904,"201051344000648","219011344069620",32.38,-13.00,0,296.66,317.70,3.6,1.5,0.000,317294.8,317294.8,16840,0,0,0,L,1122011218,0,119.97,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455291967,136118.00
02/12/2016 10:45,2,0.260,ACTIVE,211.03,335.14,59.986,1455291904,"201051344000569","219011344069620",27.31,-10.00,0,331.23,379.92,7.2,5.0,0.009,325219.6,325219.6,16645,0,0,0,L,1122011218,0,120.20,120.88,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455291968,136119.00
02/12/2016 10:45,2,0.045,ALERT,211.03,299.67,59.975,1455291904,"201051344000983","219011344069620",33.22,-11.00,0,297.87,318.00,1.6,0.0,0.000,318102.0,318102.0,16976,0,0,0,L,1122011218,0,120.42,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1455291970,136120.00
02/12/2016 10:45,2,0.000,ALERT,210.80,299.07,59.986,1455291904,"201051344001158","219011344069620",0.00,-13.00,0,297.26,301.77,0.0,0.0,0.000,313717.6,313717.6,17126,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455291972,136121.00
02/12/2016 10:45,2,0.203,ALERT,211.48,299.97,59.970,1455291904,"201051344000576","219011344069620",20.52,-11.50,0,298.17,356.48,4.2,2.2,0.000,318779.2,318779.2,16694,0,0,0,L,1122011218,0,120.65,120.65,0002,-15,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455291973,136122.00
02/12/2016 10:45,2,0.105,ALERT,209.90,323.41,59.970,1455291904,"274151322000087","219011344069620",25.37,-6.50,0,295.16,339.34,2.8,0.7,0.000,562157.1,562157.1,10563,0,0,0,L,1151911521,0,120.42,121.10,0002,-6,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455291975,136123.00
02/12/2016 11:00,2,0.139,ALERT,211.25,299.67,59.954,1455292803,"201051344000645","219011344069620",16.82,-11.50,0,296.96,320.11,2.4,0.4,0.000,318111.7,318111.7,16796,0,0,0,L,1122011218,0,120.65,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455292805,136124.00
02/12/2016 11:00,2,0.109,ALERT,209.67,335.74,59.959,1455292803,"274151322000085","219011344069620",29.80,-8.00,0,296.36,346.86,3.4,1.3,0.004,589825.9,589825.9,10548,0,0,0,L,1151911521,0,121.10,120.65,0002,-8,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455292807,136125.00
02/12/2016 11:00,2,0.000,ALERT,211.48,299.67,59.986,1455292803,"201051344000633","219011344069620",0.00,-12.00,0,295.16,302.37,0.0,0.0,0.000,309744.2,309744.2,17134,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455292808,136126.00
02/12/2016 11:00,2,0.117,ALERT,211.03,300.27,59.965,1455292803,"201051344000469","219011344069620",30.73,-13.00,0,295.76,309.89,3.7,1.6,0.000,310545.3,310545.3,17145,0,0,0,L,1122011218,0,119.97,121.10,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455292810,136127.00
02/12/2016 11:00,2,0.051,ALERT,209.67,298.47,59.981,1455292803,"201051344000646","219011344069620",31.83,-11.50,0,295.16,313.80,1.6,0.0,0.000,315963.8,315963.8,21674,0,0,0,L,1122011218,0,120.65,120.42,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455292812,136128.00
02/12/2016 11:00,2,0.139,ACTIVE,209.67,333.93,59.970,1455292803,"274151322000052","219011344069620",29.12,-8.50,0,311.69,351.97,4.1,2.0,0.000,597872.7,597872.7,10740,0,0,0,L,1151911521,0,119.97,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455292813,136129.00
02/12/2016 11:00,2,0.045,ALERT,210.12,298.77,60.023,1455292803,"201051344000585","219011344069620",31.37,-10.00,0,295.16,310.79,1.5,0.0,0.000,320822.3,320822.3,21673,0,0,0,L,1122011218,0,120.20,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455292815,136130.00
02/12/2016 11:00,2,0.143,ALERT,209.90,298.77,59.996,1455292803,"201051344001230","219011344069620",15.25,-11.00,0,295.76,319.21,2.2,0.2,0.000,319944.7,319944.7,21515,0,0,0,L,1122011218,0,120.65,119.97,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1455292817,136131.00
02/12/2016 11:00,2,0.098,ALERT,210.35,299.37,59.965,1455292803,"201051344000582","219011344069620",30.91,-13.00,0,296.66,310.49,3.1,1.0,0.000,313479.1,313479.1,21654,0,0,0,L,1122011218,0,120.65,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455292818,136132.00
02/12/2016 11:00,2,0.178,ALERT,209.44,298.17,59.975,1455292803,"201051344000955","219011344069620",11.89,-11.00,0,295.16,321.61,2.1,0.2,0.000,323960.4,323960.4,21625,0,0,0,L,1122011218,0,119.97,120.20,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455292820,136133.00
02/12/2016 11:00,2,0.000,ALERT,209.67,296.36,59.949,1455292803,"274151322000094","219011344069620",44.09,-12.00,0,295.16,431.02,0.0,0.0,0.000,480681.6,480681.6,11093,0,0,0,L,1151911521,0,119.97,121.55,0100,-12,0,0,0,0,0,0,88,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455292822,136134.00
02/12/2016 11:00,2,0.100,ALERT,210.80,300.57,59.981,1455292803,"201051344000579","219011344069620",31.61,-11.00,0,297.87,315.00,3.2,1.2,0.000,324577.2,324577.2,17071,0,0,0,L,1122011218,0,120.20,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455292824,136135.00
02/12/2016 11:00,2,0.121,ALERT,209.67,298.47,60.007,1455292803,"201051344000890","219011344069620",31.97,-11.00,0,295.76,315.60,4.0,1.9,0.000,321415.3,321415.3,21599,0,0,0,L,1122011218,0,120.65,119.52,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455292826,136136.00
02/12/2016 11:00,2,0.111,ALERT,209.90,297.57,59.991,1455292803,"201051344000438","219011344069620",33.38,-11.50,0,295.76,326.72,3.8,1.8,0.000,323564.0,323564.0,21644,0,0,0,L,1122011218,0,120.65,120.20,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455292828,136137.00
02/12/2016 11:00,2,0.160,ALERT,210.12,297.57,59.996,1455292803,"201051344000417","219011344069620",31.45,-11.00,0,294.86,312.89,5.1,3.0,0.000,317345.2,317345.2,21752,0,0,0,L,1122011218,0,120.42,120.42,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455292829,136138.00
02/12/2016 11:00,2,0.092,ACTIVE,209.67,319.21,59.965,1455292803,"274151322000083","219011344069620",25.60,-8.50,0,296.36,348.06,2.4,0.4,0.000,592126.4,592126.4,10761,0,0,0,L,1151911521,0,120.42,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455292830,136139.00
02/12/2016 11:00,2,0.094,ACTIVE,210.12,335.14,59.981,1455292803,"274151322000076","219011344069620",28.73,-8.50,0,296.06,347.76,2.7,0.7,0.000,629297.2,629297.2,10785,0,0,0,L,1151911521,0,120.65,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455292831,136140.00
02/12/2016 11:00,2,0.061,ALERT,210.80,300.27,59.986,1455292803,"201051344000868","219011344069620",31.53,-12.00,0,297.57,315.60,2.0,0.0,0.000,309505.2,309505.2,16872,0,0,0,L,1122011218,0,120.20,121.10,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455292833,136141.00
02/12/2016 11:00,2,0.072,ALERT,209.44,297.87,59.986,1455292803,"274151322000095","219011344069620",23.44,-11.00,0,296.96,348.96,1.8,0.0,0.000,622287.7,622287.7,10646,0,0,0,L,1151911521,0,120.42,120.65,0002,-10,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455292835,136142.00
02/12/2016 11:00,2,0.000,ALERT,210.57,299.37,59.981,1455292803,"201051344000988","219011344069620",0.00,-11.50,0,294.56,302.07,0.0,0.0,0.000,307888.5,307888.5,17145,0,0,0,L,1122011218,0,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455292837,136143.00
02/12/2016 11:00,2,0.076,ALERT,209.67,297.26,59.970,1455292803,"201051344001025","219011344069620",31.11,-11.50,0,294.86,310.19,2.5,0.4,0.000,321007.7,321007.7,21659,0,0,0,L,1122011218,0,120.20,120.42,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455292839,136144.00
02/12/2016 11:00,2,0.119,ALERT,210.57,299.67,59.986,1455292803,"201051344000458","219011344069620",32.70,-9.00,0,296.96,318.00,4.0,1.9,0.000,318218.5,318218.5,17084,0,0,0,L,1122011218,0,120.42,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455292840,136145.00
02/12/2016 11:00,2,0.178,ALERT,211.25,299.37,59.981,1455292803,"201051344000853","219011344069620",22.26,-11.50,0,297.57,356.18,4.0,2.0,0.000,316403.8,316403.8,16793,0,0,0,L,1122011218,0,120.65,120.88,0002,-11,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455292842,136146.00
02/12/2016 11:00,2,0.160,ALERT,210.12,298.17,59.949,1455292803,"201051344000685","219011344069620",11.85,-11.00,0,295.76,321.01,1.9,0.0,0.000,323419.4,323419.4,21524,0,0,0,L,1122011218,0,121.10,120.20,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455292844,136147.00
02/12/2016 11:00,2,0.061,ALERT,209.90,297.57,59.949,1455292803,"201051344000917","219011344069620",32.96,-9.00,0,294.56,322.51,2.1,0.1,0.000,321012.9,321012.9,21497,0,0,0,L,1122011218,0,120.42,120.65,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455292846,136148.00
02/12/2016 11:00,2,0.129,ACTIVE,210.12,298.17,59.986,1455292803,"201051344001145","219011344069620",20.46,-11.00,0,295.76,301.17,2.7,0.7,0.000,325130.2,325130.2,21438,0,0,0,L,1122011218,0,120.42,120.20,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455292847,136149.00
02/12/2016 11:00,2,0.109,ALERT,209.90,297.57,59.986,1455292803,"201051344000651","219011344069620",30.36,-13.00,0,295.46,299.97,3.4,1.3,0.000,317370.6,317370.6,21695,0,0,0,L,1122011218,0,120.88,120.20,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455292849,136150.00
02/12/2016 11:00,2,0.098,ACTIVE,209.44,334.84,59.986,1455292803,"274151322000088","219011344069620",29.52,-7.00,0,311.39,351.37,2.9,0.9,0.004,574540.5,574540.5,10499,0,0,0,L,1151911521,0,121.10,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455292850,136151.00
02/12/2016 11:00,2,0.006,ALERT,210.35,296.96,59.970,1455292803,"274151322000068","219011344069620",44.45,-9.00,0,295.16,431.92,0.0,0.0,0.000,480830.2,480830.2,11247,0,0,0,L,1151911521,0,120.65,121.55,0002,-11,0,0,0,0,0,0,173,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1455292851,136152.00
02/12/2016 11:00,2,0.043,ALERT,209.44,298.17,59.965,1455292803,"201051344001135","219011344069620",31.69,-11.00,0,295.76,314.40,1.4,0.0,0.000,314084.2,314084.2,21671,0,0,0,L,1122011218,0,120.20,120.20,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455292853,136153.00
02/12/2016 11:00,2,0.096,ALERT,210.35,299.97,59.986,1455292803,"201051344000594","219011344069620",31.73,-11.50,0,296.66,315.00,3.1,1.1,0.000,320154.3,320154.3,17098,0,0,0,L,1122011218,0,119.97,120.20,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455292855,136154.00
02/12/2016 11:00,2,0.070,ALERT,209.67,297.26,59.938,1455292803,"201051344001203","219011344069620",30.77,-12.00,0,295.46,309.89,2.2,0.2,0.000,320371.6,320371.6,21655,0,0,0,L,1122011218,0,120.88,119.97,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455292857,136155.00
