ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/12/2016 11:00,2,0.096,ALERT,208.99,334.24,59.959,1455292803,"274151322000054","219011344069620",28.98,-7.00,0,296.66,344.45,2.8,0.8,0.000,586995.3,586995.3,10522,0,0,0,L,1151911521,0,120.42,120.42,0002,-9,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455292859,136156.00
02/12/2016 11:00,2,0.000,ALERT,211.03,299.07,59.986,1455292803,"201051344000867","219011344069620",0.00,-11.50,0,296.06,302.37,0.0,0.0,0.000,308973.5,308973.5,17103,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455292861,136157.00
02/12/2016 11:00,2,0.156,ALERT,209.67,299.07,59.970,1455292803,"201051344001093","219011344069620",32.84,-10.00,0,295.76,322.51,5.2,3.1,0.000,319400.1,319400.1,21552,0,0,0,L,1122011218,0,120.42,120.42,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455292862,136158.00
02/12/2016 11:00,2,0.119,ALERT,210.57,335.74,59.933,1455292803,"201051344000900","219011344069620",23.66,-11.50,0,296.96,350.77,2.9,0.8,0.000,324268.9,324268.9,16652,0,0,0,L,1122011218,0,120.42,120.42,0002,-14,0,0,0,0,0,0,5,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455292864,136159.00
02/12/2016 11:00,2,0.107,ALERT,210.80,298.47,59.986,1455292803,"201051344000648","219011344069620",32.66,-14.00,0,296.06,317.40,3.6,1.6,0.000,317295.1,317295.1,16842,0,0,0,L,1122011218,0,119.75,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455292866,136160.00
02/12/2016 11:00,2,0.250,ACTIVE,211.03,335.44,59.938,1455292803,"201051344000569","219011344069620",30.08,-10.00,0,307.78,357.38,7.6,5.4,0.009,325221.0,325221.0,16646,0,0,0,L,1122011218,0,119.97,120.65,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455292867,136161.00
02/12/2016 11:00,2,0.111,ALERT,210.80,299.67,59.965,1455292803,"201051344000983","219011344069620",15.78,-11.00,0,297.26,318.91,1.8,0.0,0.000,318102.0,318102.0,16978,0,0,0,L,1122011218,0,120.20,120.42,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1455292869,136162.00
02/12/2016 11:00,2,0.000,ALERT,211.03,299.37,59.975,1455292803,"201051344001158","219011344069620",0.00,-12.00,0,296.06,302.37,0.0,0.0,0.000,313717.6,313717.6,17128,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455292871,136163.00
02/12/2016 11:00,2,0.207,ALERT,211.25,299.97,59.954,1455292803,"201051344000576","219011344069620",21.31,-11.50,0,297.57,336.94,4.5,2.4,0.000,318779.8,318779.8,16696,0,0,0,L,1122011218,0,120.42,120.65,0002,-15,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455292872,136164.00
02/12/2016 11:00,2,0.109,ALERT,209.67,334.24,59.991,1455292803,"274151322000087","219011344069620",28.29,-7.00,0,294.86,349.26,3.2,1.1,0.009,562157.3,562157.3,10565,0,0,0,L,1151911521,0,120.65,120.88,0002,-7,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455292874,136165.00
02/12/2016 11:15,2,0.064,ALERT,211.03,299.97,60.007,1455293703,"201051344000645","219011344069620",32.12,-11.50,0,297.57,320.11,2.1,0.1,0.000,318111.7,318111.7,16798,0,0,0,L,1122011218,0,120.65,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455293705,136166.00
02/12/2016 11:15,2,0.074,ALERT,210.12,297.87,59.975,1455293703,"274151322000085","219011344069620",22.90,-9.00,0,296.66,372.11,1.7,0.0,0.000,589826.1,589826.1,10550,0,0,0,L,1151911521,0,120.88,120.88,0002,-7,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455293707,136167.00
02/12/2016 11:15,2,0.000,ALERT,211.48,299.67,59.991,1455293703,"201051344000633","219011344069620",0.00,-12.00,0,296.06,301.77,0.0,0.0,0.000,309744.2,309744.2,17136,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455293709,136168.00
02/12/2016 11:15,2,0.000,ALERT,211.03,299.97,59.975,1455293703,"201051344000469","219011344069620",0.00,-14.00,0,296.96,302.07,0.0,0.0,0.000,310545.5,310545.5,17147,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455293711,136169.00
02/12/2016 11:15,2,0.049,ALERT,209.67,298.17,59.981,1455293703,"201051344000646","219011344069620",29.64,-12.00,0,295.76,309.89,1.5,0.0,0.000,315963.8,315963.8,21676,0,0,0,L,1122011218,0,120.65,120.20,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455293713,136170.00
02/12/2016 11:15,2,0.098,ALERT,209.67,298.47,59.981,1455293703,"274151322000052","219011344069620",21.91,-9.00,0,296.06,341.15,2.2,0.2,0.000,597873.0,597873.0,10741,0,0,0,L,1151911521,0,119.97,121.33,0002,-9,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455293714,136171.00
02/12/2016 11:15,2,0.000,ALERT,210.35,298.47,59.975,1455293703,"201051344000585","219011344069620",0.00,-11.00,0,296.06,300.57,0.0,0.0,0.000,320822.3,320822.3,21675,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455293716,136172.00
02/12/2016 11:15,2,0.064,ALERT,210.12,298.77,59.991,1455293703,"201051344001230","219011344069620",31.85,-11.50,0,296.66,319.81,2.1,0.1,0.000,319944.7,319944.7,21517,0,0,0,L,1122011218,0,120.88,120.20,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1455293718,136173.00
02/12/2016 11:15,2,0.000,ALERT,210.57,299.07,59.991,1455293703,"201051344000582","219011344069620",0.00,-13.00,0,296.96,301.17,0.0,0.0,0.000,313479.3,313479.3,21656,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455293720,136174.00
02/12/2016 11:15,2,0.107,ALERT,209.44,298.17,59.981,1455293703,"201051344000955","219011344069620",32.07,-11.00,0,296.06,322.51,3.5,1.5,0.000,323960.7,323960.7,21627,0,0,0,L,1122011218,0,119.97,120.42,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455293722,136175.00
02/12/2016 11:15,2,0.000,ALERT,209.90,381.73,59.986,1455293703,"274151322000094","219011344069620",42.46,-13.00,0,294.56,419.60,0.0,0.0,0.000,480681.6,480681.6,11095,0,0,0,L,1151911521,0,119.97,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455293723,136176.00
02/12/2016 11:15,2,0.000,ALERT,210.80,300.27,60.007,1455293703,"201051344000579","219011344069620",0.00,-11.50,0,298.47,310.19,0.0,0.0,0.000,324577.4,324577.4,17073,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455293725,136177.00
02/12/2016 11:15,2,0.000,ALERT,209.90,298.47,60.002,1455293703,"201051344000890","219011344069620",0.00,-11.00,0,296.06,310.79,0.0,0.0,0.000,321415.7,321415.7,21601,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455293727,136178.00
02/12/2016 11:15,2,0.113,ALERT,210.12,297.87,59.996,1455293703,"201051344000438","219011344069620",31.99,-12.00,0,295.46,327.02,3.7,1.6,0.000,323564.4,323564.4,21646,0,0,0,L,1122011218,0,120.88,120.42,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455293729,136179.00
02/12/2016 11:15,2,0.000,ALERT,210.12,297.26,59.970,1455293703,"201051344000417","219011344069620",0.00,-9.00,0,295.46,299.97,0.0,0.0,0.000,317345.8,317345.8,21754,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455293731,136180.00
02/12/2016 11:15,2,0.062,ALERT,210.35,298.17,59.986,1455293703,"274151322000083","219011344069620",19.30,-10.00,0,295.76,334.84,1.2,0.0,0.000,592126.4,592126.4,10762,0,0,0,L,1151911521,0,120.20,121.55,0002,-13,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455293732,136181.00
02/12/2016 11:15,2,0.064,ALERT,210.12,296.96,59.975,1455293703,"274151322000076","219011344069620",21.01,-10.00,0,295.46,341.45,1.4,0.0,0.000,629297.3,629297.3,10786,0,0,0,L,1151911521,0,120.20,121.55,0002,-9,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455293734,136182.00
02/12/2016 11:15,2,0.000,ALERT,211.03,300.57,59.986,1455293703,"201051344000868","219011344069620",0.00,-12.00,0,297.87,305.68,0.0,0.0,0.000,309505.2,309505.2,16874,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1455293736,136183.00
02/12/2016 11:15,2,0.047,ALERT,210.12,299.07,59.996,1455293703,"274151322000095","219011344069620",16.56,-11.50,0,296.36,312.29,0.8,0.0,0.000,622287.7,622287.7,10648,0,0,0,L,1151911521,0,120.65,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1455293738,136184.00
02/12/2016 11:15,2,0.000,ALERT,210.80,299.67,60.002,1455293703,"201051344000988","219011344069620",0.00,-11.50,0,294.56,301.47,0.0,0.0,0.000,307888.5,307888.5,17147,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455293740,136185.00
02/12/2016 11:15,2,0.000,ALERT,209.90,296.96,59.996,1455293703,"201051344001025","219011344069620",0.00,-12.00,0,295.46,301.17,0.0,0.0,0.000,321007.7,321007.7,21661,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455293741,136186.00
02/12/2016 11:15,2,0.117,ALERT,210.80,299.97,59.996,1455293703,"201051344000458","219011344069620",31.23,-10.00,0,297.26,314.10,3.7,1.7,0.000,318218.9,318218.9,17086,0,0,0,L,1122011218,0,120.42,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455293743,136187.00
02/12/2016 11:15,2,0.156,ACTIVE,211.48,299.67,59.986,1455293703,"201051344000853","219011344069620",18.23,-12.00,0,297.87,301.77,2.9,0.9,0.000,316404.2,316404.2,16795,0,0,0,L,1122011218,0,120.88,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455293744,136188.00
02/12/2016 11:15,2,0.096,ALERT,210.35,297.87,60.023,1455293703,"201051344000685","219011344069620",31.87,-11.50,0,295.46,321.31,3.1,1.1,0.000,323419.6,323419.6,21526,0,0,0,L,1122011218,0,121.33,120.42,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455293746,136189.00
02/12/2016 11:15,2,0.062,ALERT,210.12,297.57,60.002,1455293703,"201051344000917","219011344069620",30.38,-10.00,0,294.56,322.81,1.9,0.0,0.000,321012.9,321012.9,21499,0,0,0,L,1122011218,0,120.42,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455293748,136190.00
02/12/2016 11:15,2,0.117,ALERT,210.35,298.17,59.975,1455293703,"201051344001145","219011344069620",11.97,-11.00,0,296.66,325.52,1.4,0.0,0.000,325130.2,325130.2,21439,0,0,0,L,1122011218,0,120.65,120.42,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1455293750,136191.00
02/12/2016 11:15,2,0.000,ALERT,209.90,297.26,59.959,1455293703,"201051344000651","219011344069620",0.00,-13.00,0,295.46,299.97,0.0,0.0,0.000,317370.8,317370.8,21697,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1455293751,136192.00
02/12/2016 11:15,2,0.061,ALERT,209.67,297.26,60.002,1455293703,"274151322000088","219011344069620",22.80,-8.50,0,296.06,345.06,1.4,0.0,0.000,574540.6,574540.6,10500,0,0,0,L,1151911521,0,120.88,120.88,0002,-10,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455293753,136193.00
02/12/2016 11:15,2,0.010,ALERT,210.80,381.73,59.975,1455293703,"274151322000068","219011344069620",43.42,-10.00,0,294.56,424.71,0.0,0.0,0.000,480830.2,480830.2,11249,0,0,0,L,1151911521,0,120.88,121.55,0100,-12,0,0,0,0,0,0,161,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1455293755,136194.00
02/12/2016 11:15,2,0.000,ALERT,209.67,297.87,59.986,1455293703,"201051344001135","219011344069620",0.00,-11.50,0,296.06,309.59,0.0,0.0,0.000,314084.2,314084.2,21673,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455293757,136195.00
02/12/2016 11:15,2,0.000,ALERT,210.57,300.27,59.986,1455293703,"201051344000594","219011344069620",0.00,-12.00,0,296.66,309.59,0.0,0.0,0.000,320154.4,320154.4,17100,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455293759,136196.00
02/12/2016 11:15,2,0.000,ALERT,210.12,297.87,59.986,1455293703,"201051344001203","219011344069620",0.00,-12.00,0,295.46,302.07,0.0,0.0,0.000,320371.6,320371.6,21657,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455293761,136197.00
02/12/2016 11:15,2,0.070,ALERT,209.90,298.17,59.986,1455293703,"274151322000054","219011344069620",22.68,-8.50,0,295.46,350.77,1.6,0.0,0.000,586995.4,586995.4,10524,0,0,0,L,1151911521,0,120.42,120.88,0002,-9,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455293763,136198.00
02/12/2016 11:15,2,0.000,ALERT,211.03,299.37,59.981,1455293703,"201051344000867","219011344069620",0.00,-11.50,0,296.66,302.37,0.0,0.0,0.000,308973.5,308973.5,17105,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455293764,136199.00
02/12/2016 11:15,2,0.158,ALERT,209.44,297.87,59.975,1455293703,"201051344001093","219011344069620",31.47,-10.00,0,295.16,322.81,5.1,3.0,0.000,319400.8,319400.8,21554,0,0,0,L,1122011218,0,120.20,120.20,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455293766,136200.00
02/12/2016 11:15,2,0.072,ALERT,210.57,299.97,59.991,1455293703,"201051344000900","219011344069620",21.77,-12.00,0,296.96,337.54,1.6,0.0,0.000,324269.0,324269.0,16654,0,0,0,L,1122011218,0,120.42,120.65,0002,-14,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455293768,136201.00
02/12/2016 11:15,2,0.109,ALERT,211.03,299.07,59.996,1455293703,"201051344000648","219011344069620",31.43,-14.00,0,296.06,315.00,3.5,1.5,0.000,317295.5,317295.5,16844,0,0,0,L,1122011218,0,120.20,121.10,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455293770,136202.00
02/12/2016 11:15,2,0.211,ALERT,211.03,336.04,59.991,1455293703,"201051344000569","219011344069620",27.25,-11.00,0,299.67,350.47,5.9,3.8,0.004,325222.2,325222.2,16647,0,0,0,L,1122011218,0,120.20,120.88,0002,-13,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455293772,136203.00
02/12/2016 11:15,2,0.043,ALERT,210.80,299.97,59.991,1455293703,"201051344000983","219011344069620",32.38,-11.50,0,297.57,319.21,1.5,0.0,0.000,318102.0,318102.0,16980,0,0,0,L,1122011218,0,120.42,120.65,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1455293773,136204.00
02/12/2016 11:15,2,0.000,ALERT,210.80,299.67,59.965,1455293703,"201051344001158","219011344069620",0.00,-12.00,0,296.96,301.77,0.0,0.0,0.000,313717.6,313717.6,17130,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455293775,136205.00
02/12/2016 11:15,2,0.189,ACTIVE,211.48,300.27,59.991,1455293703,"201051344000576","219011344069620",17.39,-11.50,0,297.87,302.07,3.4,1.3,0.000,318780.3,318780.3,16698,0,0,0,L,1122011218,0,120.65,120.88,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455293776,136206.00
02/12/2016 11:15,2,0.078,ALERT,209.90,296.36,59.970,1455293703,"274151322000087","219011344069620",20.61,-8.50,0,293.66,350.17,1.6,0.0,0.000,562157.5,562157.5,10567,0,0,0,L,1151911521,0,120.42,121.33,0002,-8,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455293778,136207.00
02/12/2016 11:30,2,0.064,ALERT,211.48,300.27,60.012,1455294603,"201051344000645","219011344069620",32.48,-12.00,0,297.87,320.71,2.2,0.2,0.000,318111.8,318111.8,16800,0,0,0,L,1122011218,0,120.88,121.10,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455294605,136208.00
02/12/2016 11:30,2,0.080,ALERT,209.67,297.57,59.986,1455294603,"274151322000085","219011344069620",23.74,-9.00,0,295.46,349.26,1.9,0.0,0.000,589826.1,589826.1,10552,0,0,0,L,1151911521,0,120.65,120.88,0002,-8,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455294607,136209.00
02/12/2016 11:30,2,0.000,ALERT,211.93,300.27,59.954,1455294603,"201051344000633","219011344069620",0.00,-13.00,0,295.76,302.07,0.0,0.0,0.000,309744.2,309744.2,17138,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455294609,136210.00
02/12/2016 11:30,2,0.000,ALERT,211.25,300.57,59.959,1455294603,"201051344000469","219011344069620",0.00,-14.00,0,296.96,302.37,0.0,0.0,0.000,310545.6,310545.6,17149,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1455294611,136211.00
02/12/2016 11:30,2,0.051,ALERT,209.44,297.26,59.959,1455294603,"201051344000646","219011344069620",30.10,-12.00,0,295.16,300.27,1.6,0.0,0.000,315963.8,315963.8,21678,0,0,0,L,1122011218,0,120.88,120.20,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455294613,136212.00
02/12/2016 11:30,2,0.105,ALERT,209.90,297.57,59.970,1455294603,"274151322000052","219011344069620",23.06,-10.00,0,295.16,349.26,2.4,0.4,0.000,597873.2,597873.2,10743,0,0,0,L,1151911521,0,119.75,121.33,0002,-10,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455294615,136213.00
02/12/2016 11:30,2,0.000,ALERT,209.90,298.17,60.028,1455294603,"201051344000585","219011344069620",0.00,-11.00,0,295.46,300.57,0.0,0.0,0.000,320822.3,320822.3,21677,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1455294617,136214.00
02/12/2016 11:30,2,0.062,ALERT,209.90,298.17,59.991,1455294603,"201051344001230","219011344069620",32.08,-11.50,0,295.76,320.71,2.0,0.1,0.000,319944.7,319944.7,21519,0,0,0,L,1122011218,0,120.88,119.97,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455294618,136215.00
02/12/2016 11:30,2,0.000,ALERT,210.35,298.77,60.002,1455294603,"201051344000582","219011344069620",0.00,-13.00,0,296.36,301.17,0.0,0.0,0.000,313479.3,313479.3,21658,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1455294620,136216.00
02/12/2016 11:30,2,0.105,ALERT,209.22,297.87,59.981,1455294603,"201051344000955","219011344069620",32.32,-11.50,0,294.26,323.72,3.5,1.5,0.000,323961.1,323961.1,21629,0,0,0,L,1122011218,0,120.20,120.20,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455294622,136217.00
02/12/2016 11:30,2,0.000,ALERT,209.90,401.26,59.975,1455294603,"274151322000094","219011344069620",42.80,-13.00,0,294.56,420.80,0.0,0.0,0.000,480681.6,480681.6,11097,0,0,0,L,1151911521,0,119.97,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455294624,136218.00
02/12/2016 11:30,2,0.000,ALERT,211.03,300.87,59.975,1455294603,"201051344000579","219011344069620",0.00,-11.50,0,298.17,302.98,0.0,0.0,0.000,324577.5,324577.5,17075,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1455294625,136219.00
02/12/2016 11:30,2,0.000,ALERT,209.44,298.17,59.922,1455294603,"201051344000890","219011344069620",0.00,-11.00,0,296.06,301.47,0.0,0.0,0.000,321415.8,321415.8,21603,0,0,0,L,1122011218,0,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1455294627,136220.00
02/12/2016 11:30,2,0.113,ALERT,209.67,297.57,59.996,1455294603,"201051344000438","219011344069620",32.16,-12.00,0,293.06,325.52,3.7,1.6,0.000,323564.8,323564.8,21648,0,0,0,L,1122011218,0,120.88,120.20,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455294629,136221.00
02/12/2016 11:30,2,0.000,ALERT,209.90,296.96,59.986,1455294603,"201051344000417","219011344069620",0.00,-11.50,0,295.16,299.97,0.0,0.0,0.000,317346.1,317346.1,21756,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1455294631,136222.00
02/12/2016 11:30,2,0.064,ACTIVE_NO_POWER,209.90,298.17,59.981,1455294603,"274151322000083","219011344069620",20.44,-11.00,0,295.46,300.87,1.3,0.0,0.000,592126.4,592126.4,10764,0,0,0,L,1151911521,0,120.20,121.33,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455294632,136223.00
02/12/2016 11:30,2,0.068,ACTIVE_NO_POWER,210.57,297.26,59.970,1455294603,"274151322000076","219011344069620",21.77,-11.00,0,294.86,301.17,1.5,0.0,0.000,629297.3,629297.3,10788,0,0,0,L,1151911521,0,120.42,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455294633,136224.00
02/12/2016 11:30,2,0.000,ALERT,211.03,301.17,59.981,1455294603,"201051344000868","219011344069620",0.00,-13.00,0,298.47,302.98,0.0,0.0,0.000,309505.2,309505.2,16876,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1455294635,136225.00
02/12/2016 11:30,2,0.051,ACTIVE_NO_POWER,209.90,298.47,59.954,1455294603,"274151322000095","219011344069620",18.41,-12.00,0,296.36,301.17,0.9,0.0,0.000,622287.7,622287.7,10650,0,0,0,L,1151911521,0,120.42,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455294636,136226.00
02/12/2016 11:30,2,0.000,ALERT,210.80,299.97,59.986,1455294603,"201051344000988","219011344069620",0.00,-12.00,0,295.16,302.07,0.0,0.0,0.000,307888.5,307888.5,17149,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455294638,136227.00
02/12/2016 11:30,2,0.000,ALERT,209.67,296.96,60.034,1455294603,"201051344001025","219011344069620",0.00,-12.00,0,295.16,300.87,0.0,0.0,0.000,321007.7,321007.7,21663,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1455294639,136228.00
02/12/2016 11:30,2,0.117,ALERT,210.80,300.27,59.970,1455294603,"201051344000458","219011344069620",31.41,-10.00,0,297.87,314.10,3.8,1.7,0.000,318219.4,318219.4,17088,0,0,0,L,1122011218,0,120.42,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455294641,136229.00
02/12/2016 11:30,2,0.158,ACTIVE,211.48,299.97,60.018,1455294603,"201051344000853","219011344069620",18.98,-12.00,0,297.87,302.07,3.1,1.1,0.000,316404.5,316404.5,16796,0,0,0,L,1122011218,0,120.88,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455294642,136230.00
02/12/2016 11:30,2,0.098,ALERT,210.12,297.57,59.959,1455294603,"201051344000685","219011344069620",31.99,-11.50,0,295.46,321.31,3.2,1.2,0.000,323420.0,323420.0,21528,0,0,0,L,1122011218,0,121.33,120.20,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455294644,136231.00
02/12/2016 11:30,2,0.059,ALERT,209.90,297.26,59.949,1455294603,"201051344000917","219011344069620",31.73,-11.00,0,293.06,318.00,1.9,0.0,0.000,321012.9,321012.9,21501,0,0,0,L,1122011218,0,120.65,120.42,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455294646,136232.00
02/12/2016 11:30,2,0.115,ALERT,209.90,297.87,59.938,1455294603,"201051344001145","219011344069620",12.78,-11.50,0,296.06,325.22,1.5,0.0,0.000,325130.3,325130.3,21441,0,0,0,L,1122011218,0,120.65,120.20,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1455294648,136233.00
02/12/2016 11:30,2,0.000,ALERT,209.67,296.96,59.965,1455294603,"201051344000651","219011344069620",0.00,-14.00,0,295.16,299.97,0.0,0.0,0.000,317370.8,317370.8,21699,0,0,0,L,1122011218,0,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1455294649,136234.00
02/12/2016 11:30,2,0.061,ALERT,209.44,296.96,60.002,1455294603,"274151322000088","219011344069620",22.96,-9.00,0,294.86,335.14,1.4,0.0,0.000,574540.6,574540.6,10502,0,0,0,L,1151911521,0,120.65,120.65,0002,-11,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455294651,136235.00
02/12/2016 11:30,2,0.008,ALERT,210.57,296.66,60.002,1455294603,"274151322000068","219011344069620",43.63,-11.00,0,294.56,425.91,0.0,0.0,0.000,480830.2,480830.2,11251,0,0,0,L,1151911521,0,120.42,121.55,0100,-13,0,0,0,0,0,0,9,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455294653,136236.00
02/12/2016 11:30,2,0.000,ALERT,209.22,297.87,59.991,1455294603,"201051344001135","219011344069620",0.00,-11.50,0,295.76,301.17,0.0,0.0,0.000,314084.2,314084.2,21675,0,0,0,L,1122011218,0,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1455294655,136237.00
02/12/2016 11:30,2,0.000,ALERT,210.57,300.57,59.975,1455294603,"201051344000594","219011344069620",0.00,-12.00,0,296.96,302.68,0.0,0.0,0.000,320154.5,320154.5,17102,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1455294657,136238.00
02/12/2016 11:30,2,0.000,ALERT,209.44,297.26,59.975,1455294603,"201051344001203","219011344069620",0.00,-13.00,0,295.16,301.77,0.0,0.0,0.000,320371.6,320371.6,21659,0,0,0,L,1122011218,0,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1455294659,136239.00
02/12/2016 11:30,2,0.074,ALERT,209.44,297.57,60.028,1455294603,"274151322000054","219011344069620",22.96,-10.00,0,295.46,344.45,1.7,0.0,0.000,586995.5,586995.5,10526,0,0,0,L,1151911521,0,120.20,120.65,0002,-9,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455294660,136240.00
02/12/2016 11:30,2,0.000,ALERT,211.03,299.67,60.034,1455294603,"201051344000867","219011344069620",0.00,-11.50,0,296.66,302.68,0.0,0.0,0.000,308973.5,308973.5,17107,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455294662,136241.00
02/12/2016 11:30,2,0.158,ALERT,209.44,297.57,59.970,1455294603,"201051344001093","219011344069620",31.67,-10.00,0,293.96,318.00,5.1,3.0,0.000,319401.6,319401.6,21556,0,0,0,L,1122011218,0,120.42,120.20,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455294664,136242.00
02/12/2016 11:30,2,0.076,ALERT,210.80,300.27,59.996,1455294603,"201051344000900","219011344069620",22.22,-12.00,0,297.26,345.96,1.7,0.0,0.000,324269.0,324269.0,16656,0,0,0,L,1122011218,0,120.20,120.65,0002,-14,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455294666,136243.00
02/12/2016 11:30,2,0.107,ALERT,211.25,299.37,59.981,1455294603,"201051344000648","219011344069620",31.59,-15.00,0,296.66,313.80,3.5,1.4,0.000,317295.8,317295.8,16846,0,0,0,L,1122011218,0,119.97,121.33,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455294668,136244.00
02/12/2016 11:30,2,0.242,ACTIVE,211.25,336.34,59.986,1455294603,"201051344000569","219011344069620",24.41,-11.00,0,298.47,342.35,6.0,3.9,0.004,325223.2,325223.2,16649,0,0,0,L,1122011218,0,120.20,121.10,0002,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455294669,136245.00
02/12/2016 11:30,2,0.043,ALERT,210.80,300.27,60.007,1455294603,"201051344000983","219011344069620",32.56,-12.00,0,297.57,320.41,1.4,0.0,0.000,318102.0,318102.0,16982,0,0,0,L,1122011218,0,120.20,120.65,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455294670,136246.00
02/12/2016 11:30,2,0.000,ALERT,211.03,299.97,60.023,1455294603,"201051344001158","219011344069620",0.00,-13.00,0,297.26,302.07,0.0,0.0,0.000,313717.6,313717.6,17132,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455294672,136247.00
02/12/2016 11:30,2,0.195,ACTIVE,211.48,300.57,60.002,1455294603,"201051344000576","219011344069620",18.01,-12.00,0,297.87,302.68,3.6,1.5,0.000,318780.7,318780.7,16699,0,0,0,L,1122011218,0,120.42,120.88,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455294673,136248.00
02/12/2016 11:30,2,0.082,ACTIVE_NO_POWER,209.67,296.36,59.954,1455294603,"274151322000087","219011344069620",19.62,-9.00,0,293.96,299.37,1.6,0.0,0.000,562157.5,562157.5,10569,0,0,0,L,1151911521,0,120.42,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455294674,136249.00
02/12/2016 11:45,2,0.066,ALERT,211.70,300.87,59.991,1455295504,"201051344000645","219011344069620",32.80,-12.00,0,297.57,321.91,2.2,0.2,0.000,318111.8,318111.8,16802,0,0,0,L,1122011218,0,120.88,121.10,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455295506,136250.00
02/12/2016 11:45,2,0.086,ALERT,210.35,297.57,60.028,1455295504,"274151322000085","219011344069620",24.23,-10.00,0,296.06,346.26,2.1,0.1,0.000,589826.3,589826.3,10554,0,0,0,L,1151911521,0,121.10,121.10,0002,-8,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455295507,136251.00
02/12/2016 11:45,2,0.000,ALERT,211.93,300.57,60.012,1455295504,"201051344000633","219011344069620",0.00,-13.00,0,295.76,302.37,0.0,0.0,0.000,309744.2,309744.2,17140,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455295509,136252.00
02/12/2016 11:45,2,0.000,ALERT,211.25,300.87,59.996,1455295504,"201051344000469","219011344069620",0.00,-14.00,0,296.66,302.68,0.0,0.0,0.000,310545.7,310545.7,17151,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1455295511,136253.00
02/12/2016 11:45,2,0.051,ALERT,209.67,298.47,59.996,1455295504,"201051344000646","219011344069620",30.61,-13.00,0,294.86,309.89,1.6,0.0,0.000,315963.8,315963.8,21680,0,0,0,L,1122011218,0,120.65,120.20,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455295513,136254.00
02/12/2016 11:45,2,0.113,ALERT,209.90,297.57,59.991,1455295504,"274151322000052","219011344069620",23.87,-11.00,0,296.06,347.46,2.7,0.7,0.000,597873.5,597873.5,10745,0,0,0,L,1151911521,0,119.97,121.55,0002,-10,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455295515,136255.00
02/12/2016 11:45,2,0.000,ALERT,210.12,298.77,59.975,1455295504,"201051344000585","219011344069620",0.00,-11.50,0,294.86,300.57,0.0,0.0,0.000,320822.3,320822.3,21679,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455295516,136256.00
02/12/2016 11:45,2,0.062,ALERT,209.90,300.57,60.002,1455295504,"201051344001230","219011344069620",32.54,-12.00,0,295.76,321.91,2.1,0.1,0.000,319944.7,319944.7,21521,0,0,0,L,1122011218,0,120.65,119.97,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455295518,136257.00
02/12/2016 11:45,2,0.000,ALERT,210.35,299.37,60.002,1455295504,"201051344000582","219011344069620",0.00,-13.00,0,296.36,301.47,0.0,0.0,0.000,313479.4,313479.4,21660,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1455295520,136258.00
02/12/2016 11:45,2,0.107,ALERT,209.67,298.47,59.965,1455295504,"201051344000955","219011344069620",32.78,-11.50,0,293.36,329.73,3.6,1.6,0.000,323961.5,323961.5,21631,0,0,0,L,1122011218,0,119.97,120.42,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455295522,136259.00
02/12/2016 11:45,2,0.000,ALERT,210.12,333.33,59.981,1455295504,"274151322000094","219011344069620",43.32,-13.00,0,294.86,422.00,0.0,0.0,0.000,480681.6,480681.6,11099,0,0,0,L,1151911521,0,119.97,121.55,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455295524,136260.00
02/12/2016 11:45,2,0.096,ALERT,211.25,301.17,59.991,1455295504,"201051344000579","219011344069620",30.28,-12.00,0,298.17,303.58,3.0,1.0,0.000,324577.7,324577.7,17077,0,0,0,L,1122011218,0,120.65,120.65,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455295525,136261.00
02/12/2016 11:45,2,0.000,ALERT,209.90,299.07,59.991,1455295504,"201051344000890","219011344069620",0.00,-11.50,0,295.76,310.19,0.0,0.0,0.000,321416.1,321416.1,21605,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455295527,136262.00
02/12/2016 11:45,2,0.113,ALERT,210.12,298.47,59.986,1455295504,"201051344000438","219011344069620",32.64,-12.00,0,291.55,325.82,3.8,1.7,0.000,323565.3,323565.3,21650,0,0,0,L,1122011218,0,120.88,120.42,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455295529,136263.00
02/12/2016 11:45,2,0.164,ALERT,210.35,298.47,59.991,1455295504,"201051344000417","219011344069620",30.28,-12.00,0,294.86,299.97,5.0,2.9,0.000,317346.7,317346.7,21758,0,0,0,L,1122011218,0,120.65,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455295531,136264.00
02/12/2016 11:45,2,0.070,ACTIVE_NO_POWER,210.35,298.17,59.991,1455295504,"274151322000083","219011344069620",21.83,-11.50,0,295.16,300.57,1.6,0.0,0.000,592126.4,592126.4,10765,0,0,0,L,1151911521,0,120.42,121.55,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455295532,136265.00
02/12/2016 11:45,2,0.076,ALERT,211.03,297.87,59.991,1455295504,"274151322000076","219011344069620",23.20,-11.50,0,295.16,341.45,1.8,0.0,0.000,629297.3,629297.3,10789,0,0,0,L,1151911521,0,120.65,121.78,0002,-10,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455295533,136266.00
02/12/2016 11:45,2,0.000,ALERT,211.25,301.47,60.002,1455295504,"201051344000868","219011344069620",0.00,-14.00,0,298.47,303.58,0.0,0.0,0.000,309505.2,309505.2,16878,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1455295535,136267.00
02/12/2016 11:45,2,0.057,ACTIVE_NO_POWER,210.12,299.37,59.981,1455295504,"274151322000095","219011344069620",20.61,-13.00,0,296.06,301.17,1.2,0.0,0.000,622287.7,622287.7,10651,0,0,0,L,1151911521,0,120.88,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455295537,136268.00
02/12/2016 11:45,2,0.000,ALERT,210.80,299.97,60.034,1455295504,"201051344000988","219011344069620",0.00,-12.00,0,294.86,302.07,0.0,0.0,0.000,307888.5,307888.5,17151,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455295539,136269.00
02/12/2016 11:45,2,0.000,ALERT,209.90,297.87,59.959,1455295504,"201051344001025","219011344069620",0.00,-13.00,0,294.56,301.17,0.0,0.0,0.000,321007.8,321007.8,21665,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1455295541,136270.00
02/12/2016 11:45,2,0.121,ALERT,211.03,300.57,59.981,1455295504,"201051344000458","219011344069620",31.97,-11.00,0,297.57,314.40,3.9,1.9,0.000,318219.8,318219.8,17090,0,0,0,L,1122011218,0,120.65,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455295542,136271.00
02/12/2016 11:45,2,0.166,ACTIVE,211.70,300.27,59.970,1455295504,"201051344000853","219011344069620",20.57,-12.00,0,297.57,302.68,3.5,1.5,0.000,316405.0,316405.0,16797,0,0,0,L,1122011218,0,121.10,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455295543,136272.00
02/12/2016 11:45,2,0.100,ALERT,210.35,298.47,60.018,1455295504,"201051344000685","219011344069620",32.42,-12.00,0,295.16,322.21,3.3,1.3,0.000,323420.3,323420.3,21530,0,0,0,L,1122011218,0,121.33,120.42,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455295545,136273.00
02/12/2016 11:45,2,0.061,ALERT,210.35,298.47,60.012,1455295504,"201051344000917","219011344069620",32.20,-11.00,0,292.16,325.22,2.0,0.0,0.000,321012.9,321012.9,21503,0,0,0,L,1122011218,0,120.65,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455295547,136274.00
02/12/2016 11:45,2,0.119,ACTIVE_NO_POWER,210.12,298.77,59.996,1455295504,"201051344001145","219011344069620",16.12,-11.50,0,295.76,301.17,2.0,0.0,0.000,325130.3,325130.3,21443,0,0,0,L,1122011218,0,120.65,120.42,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455295548,136275.00
02/12/2016 11:45,2,0.000,ALERT,210.12,298.17,60.028,1455295504,"201051344000651","219011344069620",0.00,-14.00,0,294.86,300.27,0.0,0.0,0.000,317370.9,317370.9,21701,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1455295550,136276.00
02/12/2016 11:45,2,0.068,ALERT,209.67,297.87,59.981,1455295504,"274151322000088","219011344069620",23.80,-9.00,0,295.46,339.95,1.6,0.0,0.000,574540.6,574540.6,10504,0,0,0,L,1151911521,0,120.65,120.88,0002,-11,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455295552,136277.00
02/12/2016 11:45,2,0.008,ALERT,210.57,385.63,59.991,1455295504,"274151322000068","219011344069620",44.07,-11.00,0,293.96,425.01,0.0,0.0,0.000,480830.2,480830.2,11253,0,0,0,L,1151911521,0,120.88,121.78,0100,-13,0,0,0,0,0,0,103,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455295553,136278.00
02/12/2016 11:45,2,0.020,ALERT,209.67,298.77,59.970,1455295504,"201051344001135","219011344069620",10.44,-11.50,0,295.46,308.99,0.4,0.0,0.000,314084.2,314084.2,21677,0,0,0,L,1122011218,0,120.42,120.42,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455295555,136279.00
02/12/2016 11:45,2,0.000,ALERT,210.57,300.87,59.986,1455295504,"201051344000594","219011344069620",0.00,-13.00,0,297.26,308.39,0.0,0.0,0.000,320154.6,320154.6,17104,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1455295557,136280.00
02/12/2016 11:45,2,0.000,ALERT,209.90,298.17,59.981,1455295504,"201051344001203","219011344069620",0.00,-13.00,0,295.16,302.07,0.0,0.0,0.000,320371.7,320371.7,21661,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455295559,136281.00
02/12/2016 11:45,2,0.080,ALERT,209.90,298.47,59.996,1455295504,"274151322000054","219011344069620",23.72,-9.00,0,296.06,346.86,1.9,0.0,0.000,586995.5,586995.5,10528,0,0,0,L,1151911521,0,120.65,121.10,0002,-9,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455295560,136282.00
02/12/2016 11:45,2,0.000,ALERT,211.48,300.27,59.949,1455295504,"201051344000867","219011344069620",0.00,-12.00,0,296.66,302.98,0.0,0.0,0.000,308973.5,308973.5,17109,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455295562,136283.00
02/12/2016 11:45,2,0.156,ALERT,209.90,298.77,59.975,1455295504,"201051344001093","219011344069620",32.07,-11.00,0,293.06,324.62,5.2,3.0,0.000,319402.4,319402.4,21558,0,0,0,L,1122011218,0,120.42,120.42,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455295564,136284.00
02/12/2016 11:45,2,0.082,ALERT,211.25,300.57,59.996,1455295504,"201051344000900","219011344069620",23.20,-13.00,0,297.57,342.95,1.9,0.0,0.000,324269.1,324269.1,16658,0,0,0,L,1122011218,0,120.65,120.65,0002,-15,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455295566,136285.00
02/12/2016 11:45,2,0.107,ALERT,211.48,299.67,60.012,1455295504,"201051344000648","219011344069620",31.99,-15.00,0,296.36,315.30,3.5,1.5,0.000,317296.2,317296.2,16848,0,0,0,L,1122011218,0,120.20,121.33,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455295568,136286.00
02/12/2016 11:45,2,0.250,ALERT,211.70,336.94,60.002,1455295504,"201051344000569","219011344069620",25.74,-11.00,0,298.77,341.45,6.5,4.4,0.000,325224.4,325224.4,16650,0,0,0,L,1122011218,0,120.42,121.10,0002,-14,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455295569,136287.00
02/12/2016 11:45,2,0.043,ALERT,211.25,300.57,59.965,1455295504,"201051344000983","219011344069620",32.90,-12.00,0,297.87,321.31,1.5,0.0,0.000,318102.0,318102.0,16984,0,0,0,L,1122011218,0,120.65,120.65,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455295571,136288.00
02/12/2016 11:45,2,0.000,ALERT,211.48,300.57,60.012,1455295504,"201051344001158","219011344069620",0.00,-13.00,0,297.26,302.37,0.0,0.0,0.000,313717.6,313717.6,17134,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455295573,136289.00
02/12/2016 11:45,2,0.199,ACTIVE,211.93,301.17,59.996,1455295504,"201051344000576","219011344069620",19.24,-13.00,0,297.57,302.98,3.9,1.8,0.000,318781.2,318781.2,16700,0,0,0,L,1122011218,0,120.88,120.88,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455295574,136290.00
02/12/2016 11:45,2,0.090,ACTIVE_NO_POWER,210.12,297.26,60.002,1455295504,"274151322000087","219011344069620",19.54,-10.00,0,293.66,320.41,1.8,0.0,0.000,562157.5,562157.5,10570,0,0,0,L,1151911521,0,120.65,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455295575,136291.00
02/12/2016 12:00,2,0.160,ALERT,212.38,301.47,60.002,1455296404,"201051344000645","219011344069620",22.07,-12.00,0,298.47,324.62,3.6,1.5,0.000,318111.9,318111.9,16804,0,0,0,L,1122011218,0,121.10,121.78,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1455296406,136292.00
02/12/2016 12:00,2,0.145,ACTIVE,210.80,337.24,59.970,1455296404,"274151322000085","219011344069620",30.63,-9.00,0,296.36,349.86,4.5,2.5,0.013,589826.6,589826.6,10556,0,0,0,L,1151911521,0,121.33,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455296407,136293.00
02/12/2016 12:00,2,0.000,ALERT,212.61,301.47,59.944,1455296404,"201051344000633","219011344069620",0.00,-13.00,0,296.66,302.98,0.0,0.0,0.000,309744.2,309744.2,17142,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455296409,136294.00
02/12/2016 12:00,2,0.117,ALERT,211.93,301.77,59.991,1455296404,"201051344000469","219011344069620",32.14,-14.00,0,297.57,310.19,3.9,1.8,0.000,310546.1,310546.1,17153,0,0,0,L,1122011218,0,120.42,121.78,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455296411,136295.00
02/12/2016 12:00,2,0.137,ALERT,210.35,298.77,59.996,1455296404,"201051344000646","219011344069620",15.68,-12.00,0,295.76,314.10,2.2,0.2,0.000,315963.8,315963.8,21682,0,0,0,L,1122011218,0,121.33,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455296413,136296.00
02/12/2016 12:00,2,0.184,ACTIVE,210.57,337.84,59.981,1455296404,"274151322000052","219011344069620",30.28,-10.00,0,296.36,348.66,5.6,3.5,0.009,597874.0,597874.0,10747,0,0,0,L,1151911521,0,120.42,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455296413,136297.00
02/12/2016 12:00,2,0.049,ALERT,210.80,299.07,59.938,1455296404,"201051344000585","219011344069620",32.58,-11.50,0,296.36,313.80,1.6,0.0,0.000,320822.3,320822.3,21681,0,0,0,L,1122011218,0,120.65,121.10,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455296415,136298.00
