ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/12/2016 12:00,2,0.160,ALERT,210.80,299.37,60.002,1455296404,"201051344001230","219011344069620",19.94,-12.00,0,296.96,322.81,3.3,1.2,0.000,319944.8,319944.8,21523,0,0,0,L,1122011218,0,121.33,120.42,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1455296417,136299.00
02/12/2016 12:00,2,0.098,ALERT,211.03,299.67,59.991,1455296404,"201051344000582","219011344069620",32.20,-14.00,0,297.57,309.29,3.2,1.2,0.000,313479.6,313479.6,21662,0,0,0,L,1122011218,0,121.33,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455296419,136300.00
02/12/2016 12:00,2,0.207,ALERT,210.35,298.77,59.965,1455296404,"201051344000955","219011344069620",21.01,-11.50,0,293.36,330.03,4.4,2.3,0.000,323961.8,323961.8,21633,0,0,0,L,1122011218,0,120.65,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1455296421,136301.00
02/12/2016 12:00,2,0.000,ALERT,210.57,298.47,59.975,1455296404,"274151322000094","219011344069620",45.24,-13.00,0,295.76,431.32,0.0,0.0,0.000,480681.6,480681.6,11101,0,0,0,L,1151911521,0,120.65,121.78,0002,-12,0,0,0,0,0,0,190,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1455296422,136302.00
02/12/2016 12:00,2,0.096,ALERT,211.93,301.77,59.975,1455296404,"201051344000579","219011344069620",32.90,-12.00,0,299.07,316.20,3.2,1.2,0.000,324578.0,324578.0,17079,0,0,0,L,1122011218,0,120.65,121.33,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455296424,136303.00
02/12/2016 12:00,2,0.123,ALERT,210.57,299.67,59.938,1455296404,"201051344000890","219011344069620",33.08,-11.50,0,296.96,320.71,4.1,2.1,0.000,321416.6,321416.6,21607,0,0,0,L,1122011218,0,121.33,120.20,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455296426,136304.00
02/12/2016 12:00,2,0.205,ALERT,211.03,299.07,59.975,1455296404,"201051344000438","219011344069620",20.14,-12.00,0,291.85,331.83,4.2,2.1,0.000,323565.6,323565.6,21652,0,0,0,L,1122011218,0,121.55,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1455296428,136305.00
02/12/2016 12:00,2,0.162,ALERT,211.03,298.47,59.981,1455296404,"201051344000417","219011344069620",32.64,-12.00,0,296.06,312.89,5.4,3.3,0.000,317347.5,317347.5,21760,0,0,0,L,1122011218,0,121.10,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455296430,136306.00
02/12/2016 12:00,2,0.117,ACTIVE,211.03,337.54,59.954,1455296404,"274151322000083","219011344069620",29.68,-10.00,0,296.66,345.36,3.6,1.5,0.009,592126.6,592126.6,10766,0,0,0,L,1151911521,0,120.88,121.78,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455296431,136307.00
02/12/2016 12:00,2,0.133,ACTIVE,211.25,337.24,59.970,1455296404,"274151322000076","219011344069620",30.24,-10.00,0,296.66,348.96,4.1,2.0,0.009,629297.5,629297.5,10791,0,0,0,L,1151911521,0,121.10,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455296432,136308.00
02/12/2016 12:00,2,0.061,ALERT,212.16,302.37,59.991,1455296404,"201051344000868","219011344069620",32.94,-13.00,0,299.37,320.11,2.0,0.1,0.000,309505.2,309505.2,16880,0,0,0,L,1122011218,0,120.65,121.78,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455296434,136309.00
02/12/2016 12:00,2,0.105,ALERT,210.57,336.34,59.996,1455296404,"274151322000095","219011344069620",27.93,-11.50,0,297.57,353.47,3.0,1.0,0.004,622287.8,622287.8,10652,0,0,0,L,1151911521,0,121.33,121.10,0002,-10,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455296436,136310.00
02/12/2016 12:00,2,0.000,ALERT,211.48,301.17,59.981,1455296404,"201051344000988","219011344069620",0.00,-12.00,0,295.76,302.98,0.0,0.0,0.000,307888.5,307888.5,17153,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455296438,136311.00
02/12/2016 12:00,2,0.080,ALERT,210.57,298.17,60.028,1455296404,"201051344001025","219011344069620",32.50,-13.00,0,296.36,314.10,2.7,0.7,0.000,321007.9,321007.9,21667,0,0,0,L,1122011218,0,120.88,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455296440,136312.00
02/12/2016 12:00,2,0.184,ALERT,211.70,301.47,59.991,1455296404,"201051344000458","219011344069620",17.65,-10.00,0,298.47,322.21,3.3,1.3,0.000,318220.3,318220.3,17092,0,0,0,L,1122011218,0,120.88,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455296441,136313.00
02/12/2016 12:00,2,0.258,ACTIVE,212.16,338.14,60.007,1455296404,"201051344000853","219011344069620",22.88,-12.00,0,298.47,357.68,6.0,3.8,0.004,316405.6,316405.6,16798,0,0,0,L,1122011218,0,121.33,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455296442,136314.00
02/12/2016 12:00,2,0.193,ALERT,211.03,298.77,59.965,1455296404,"201051344000685","219011344069620",21.05,-12.00,0,296.06,323.41,4.1,2.1,0.000,323420.6,323420.6,21532,0,0,0,L,1122011218,0,121.78,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1455296444,136315.00
02/12/2016 12:00,2,0.148,ALERT,210.80,298.47,59.996,1455296404,"201051344000917","219011344069620",18.94,-10.00,0,292.46,326.12,2.9,0.8,0.000,321012.9,321012.9,21505,0,0,0,L,1122011218,0,121.10,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455296446,136316.00
02/12/2016 12:00,2,0.150,ACTIVE,211.03,299.97,59.981,1455296404,"201051344001145","219011344069620",23.60,-12.00,0,296.96,302.07,3.6,1.6,0.000,325130.5,325130.5,21444,0,0,0,L,1122011218,0,121.33,120.88,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455296447,136317.00
02/12/2016 12:00,2,0.109,ALERT,210.57,298.47,60.018,1455296404,"201051344000651","219011344069620",31.99,-14.00,0,296.06,308.99,3.6,1.5,0.000,317371.2,317371.2,21703,0,0,0,L,1122011218,0,121.33,120.42,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455296449,136318.00
02/12/2016 12:00,2,0.127,ACTIVE,210.35,337.54,59.986,1455296404,"274151322000088","219011344069620",26.98,-8.50,0,295.76,343.85,3.5,1.4,0.000,574540.7,574540.7,10506,0,0,0,L,1151911521,0,121.33,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455296450,136319.00
02/12/2016 12:00,2,0.008,ALERT,211.25,301.47,59.975,1455296404,"274151322000068","219011344069620",45.64,-11.00,0,295.76,435.23,0.0,0.0,0.000,480830.2,480830.2,11255,0,0,0,L,1151911521,0,121.10,122.01,0002,-11,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1455296451,136320.00
02/12/2016 12:00,2,0.037,ALERT,210.35,299.07,59.991,1455296404,"201051344001135","219011344069620",33.02,-11.50,0,296.66,317.10,1.3,0.0,0.000,314084.2,314084.2,21679,0,0,0,L,1122011218,0,120.88,120.65,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455296453,136321.00
02/12/2016 12:00,2,0.098,ALERT,211.48,302.07,59.991,1455296404,"201051344000594","219011344069620",33.02,-13.00,0,297.87,320.11,3.3,1.3,0.000,320154.8,320154.8,17106,0,0,0,L,1122011218,0,120.65,121.10,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455296455,136322.00
02/12/2016 12:00,2,0.068,ALERT,210.80,298.47,59.970,1455296404,"201051344001203","219011344069620",32.38,-13.00,0,296.36,315.00,2.3,0.3,0.000,320371.7,320371.7,21663,0,0,0,L,1122011218,0,121.55,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455296457,136323.00
02/12/2016 12:00,2,0.143,ACTIVE,210.80,336.64,59.996,1455296404,"274151322000054","219011344069620",30.43,-8.50,0,296.66,344.15,4.4,2.4,0.009,586995.8,586995.8,10530,0,0,0,L,1151911521,0,121.10,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455296458,136324.00
02/12/2016 12:00,2,0.000,ALERT,212.16,300.87,59.933,1455296404,"201051344000867","219011344069620",0.00,-12.00,0,297.26,303.28,0.0,0.0,0.000,308973.5,308973.5,17111,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455296460,136325.00
02/12/2016 12:00,2,0.242,ALERT,210.57,298.77,59.986,1455296404,"201051344001093","219011344069620",20.18,-11.00,0,291.85,325.82,5.0,2.9,0.000,319403.0,319403.0,21560,0,0,0,L,1122011218,0,121.10,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1455296461,136326.00
02/12/2016 12:00,2,0.162,ACTIVE,211.70,337.24,59.975,1455296404,"201051344000900","219011344069620",27.71,-12.00,0,298.47,354.07,4.6,2.5,0.009,324269.4,324269.4,16660,0,0,0,L,1122011218,0,120.88,121.10,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455296462,136327.00
02/12/2016 12:00,2,0.191,ALERT,211.93,300.57,60.023,1455296404,"201051344000648","219011344069620",19.30,-15.00,0,297.26,318.30,3.8,1.7,0.000,317296.5,317296.5,16850,0,0,0,L,1122011218,0,120.42,121.78,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455296464,136328.00
02/12/2016 12:00,2,0.316,ACTIVE,212.16,351.37,59.954,1455296404,"201051344000569","219011344069620",32.56,-11.00,0,299.07,360.08,10.5,8.2,0.027,325225.9,325225.9,16652,0,0,0,L,1122011218,0,120.65,121.55,0002,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455296465,136329.00
02/12/2016 12:00,2,0.146,ALERT,211.70,301.47,59.991,1455296404,"201051344000983","219011344069620",20.26,-12.00,0,298.47,321.91,3.0,1.0,0.000,318102.1,318102.1,16986,0,0,0,L,1122011218,0,120.65,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1455296467,136330.00
02/12/2016 12:00,2,0.000,ALERT,211.93,301.47,59.975,1455296404,"201051344001158","219011344069620",0.00,-14.00,0,297.87,302.98,0.0,0.0,0.000,313717.6,313717.6,17136,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455296469,136331.00
02/12/2016 12:00,2,0.242,ACTIVE,212.61,345.36,59.991,1455296404,"201051344000576","219011344069620",27.49,-12.00,0,298.47,345.66,6.8,4.6,0.000,318781.9,318781.9,16701,0,0,0,L,1122011218,0,121.10,121.33,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455296470,136332.00
02/12/2016 12:00,2,0.160,ACTIVE,210.80,337.24,59.975,1455296404,"274151322000087","219011344069620",20.69,-9.00,0,295.46,346.26,3.4,1.3,0.009,562157.6,562157.6,10571,0,0,0,L,1151911521,0,121.10,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455296471,136333.00
02/12/2016 12:15,2,0.148,ACTIVE,212.61,301.47,59.975,1455297303,"201051344000645","219011344069620",18.94,-12.00,0,299.67,304.18,2.9,0.8,0.000,318112.3,318112.3,16806,0,0,0,L,1122011218,0,121.55,121.55,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455297304,136334.00
02/12/2016 12:15,2,0.121,ACTIVE,211.48,337.24,59.996,1455297303,"274151322000085","219011344069620",30.26,-9.00,0,334.84,344.15,3.7,1.6,0.013,589827.2,589827.2,10557,0,0,0,L,1151911521,0,121.78,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455297305,136335.00
02/12/2016 12:15,2,0.000,ALERT,212.61,301.17,59.975,1455297303,"201051344000633","219011344069620",0.00,-13.00,0,297.26,303.88,0.0,0.0,0.000,309744.2,309744.2,17144,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455297307,136336.00
02/12/2016 12:15,2,0.111,ALERT,212.16,301.47,59.954,1455297303,"201051344000469","219011344069620",29.38,-14.00,0,298.47,315.00,3.5,1.5,0.000,310546.5,310546.5,17155,0,0,0,L,1122011218,0,120.65,121.78,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455297309,136337.00
02/12/2016 12:15,2,0.051,ALERT,210.57,299.07,59.965,1455297303,"201051344000646","219011344069620",32.26,-12.00,0,296.66,313.50,1.7,0.0,0.000,315963.9,315963.9,21684,0,0,0,L,1122011218,0,121.33,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1455297310,136338.00
02/12/2016 12:15,2,0.154,ACTIVE,211.03,338.14,59.954,1455297303,"274151322000052","219011344069620",29.76,-10.00,0,333.63,340.85,4.7,2.6,0.018,597874.9,597874.9,10748,0,0,0,L,1151911521,0,120.42,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455297311,136339.00
02/12/2016 12:15,2,0.047,ALERT,211.03,300.57,59.954,1455297303,"201051344000585","219011344069620",31.89,-11.50,0,296.36,319.21,1.6,0.0,0.000,320822.3,320822.3,21683,0,0,0,L,1122011218,0,120.88,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455297313,136340.00
02/12/2016 12:15,2,0.146,ACTIVE,211.03,300.27,59.938,1455297303,"201051344001230","219011344069620",16.86,-11.50,0,297.26,302.37,2.5,0.5,0.000,319945.1,319945.1,21525,0,0,0,L,1122011218,0,121.33,120.65,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455297314,136341.00
02/12/2016 12:15,2,0.102,ALERT,211.48,300.57,59.954,1455297303,"201051344000582","219011344069620",31.43,-13.00,0,297.57,314.70,3.3,1.2,0.000,313479.9,313479.9,21664,0,0,0,L,1122011218,0,121.33,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455297316,136342.00
02/12/2016 12:15,2,0.186,ACTIVE,210.80,300.27,59.891,1455297303,"201051344000955","219011344069620",17.29,-11.50,0,296.36,302.07,3.3,1.2,0.000,323962.4,323962.4,21635,0,0,0,L,1122011218,0,120.65,120.88,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455297317,136343.00
02/12/2016 12:15,2,0.000,ALERT,211.03,298.77,59.933,1455297303,"274151322000094","219011344069620",44.61,-13.00,0,296.96,435.53,0.0,0.0,0.000,480681.6,480681.6,11103,0,0,0,L,1151911521,0,120.88,122.23,0002,-13,0,0,0,0,0,0,255,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455297319,136344.00
02/12/2016 12:15,2,0.098,ALERT,211.93,302.07,59.981,1455297303,"201051344000579","219011344069620",32.14,-11.50,0,299.67,320.11,3.2,1.2,0.000,324578.3,324578.3,17081,0,0,0,L,1122011218,0,121.10,121.10,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455297321,136345.00
02/12/2016 12:15,2,0.121,ALERT,211.03,300.27,59.986,1455297303,"201051344000890","219011344069620",32.38,-11.50,0,297.26,321.31,4.0,2.0,0.000,321417.1,321417.1,21609,0,0,0,L,1122011218,0,121.10,120.42,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455297322,136346.00
02/12/2016 12:15,2,0.189,ACTIVE,211.25,299.67,59.933,1455297303,"201051344000438","219011344069620",15.25,-12.00,0,297.26,302.37,3.0,0.9,0.000,323566.1,323566.1,21654,0,0,0,L,1122011218,0,121.33,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455297323,136347.00
02/12/2016 12:15,2,0.160,ALERT,211.48,299.67,59.954,1455297303,"201051344000417","219011344069620",31.89,-11.50,0,296.36,314.70,5.2,3.1,0.000,317348.2,317348.2,21762,0,0,0,L,1122011218,0,121.10,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455297325,136348.00
02/12/2016 12:15,2,0.100,ACTIVE,211.70,337.54,59.938,1455297303,"274151322000083","219011344069620",27.77,-10.00,0,317.10,352.87,2.8,0.8,0.000,592126.9,592126.9,10767,0,0,0,L,1151911521,0,121.10,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455297326,136349.00
02/12/2016 12:15,2,0.105,ACTIVE,211.70,337.54,59.949,1455297303,"274151322000076","219011344069620",29.60,-10.00,0,335.14,341.15,3.2,1.1,0.000,629298.0,629298.0,10792,0,0,0,L,1151911521,0,121.33,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455297327,136350.00
02/12/2016 12:15,2,0.062,ALERT,212.16,302.07,59.970,1455297303,"201051344000868","219011344069620",32.07,-14.00,0,299.67,322.21,2.1,0.1,0.000,309505.2,309505.2,16882,0,0,0,L,1122011218,0,121.10,121.78,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455297329,136351.00
02/12/2016 12:15,2,0.084,ALERT,211.03,317.40,59.959,1455297303,"274151322000095","219011344069620",25.96,-11.50,0,298.77,339.34,2.2,0.2,0.000,622288.0,622288.0,10654,0,0,0,L,1151911521,0,121.55,121.55,0002,-10,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455297331,136352.00
02/12/2016 12:15,2,0.000,ALERT,211.70,300.87,59.965,1455297303,"201051344000988","219011344069620",0.00,-12.00,0,296.36,303.58,0.0,0.0,0.000,307888.5,307888.5,17155,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455297332,136353.00
02/12/2016 12:15,2,0.080,ALERT,211.03,299.37,59.970,1455297303,"201051344001025","219011344069620",31.67,-13.00,0,296.36,314.70,2.6,0.6,0.000,321008.0,321008.0,21669,0,0,0,L,1122011218,0,120.88,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455297334,136354.00
02/12/2016 12:15,2,0.123,ALERT,211.70,301.47,59.901,1455297303,"201051344000458","219011344069620",33.22,-10.00,0,299.07,318.91,4.2,2.1,0.000,318220.7,318220.7,17094,0,0,0,L,1122011218,0,121.10,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1455297336,136355.00
02/12/2016 12:15,2,0.184,ALERT,212.61,317.10,60.018,1455297303,"201051344000853","219011344069620",24.17,-11.50,0,298.77,342.05,4.5,2.4,0.000,316406.4,316406.4,16799,0,0,0,L,1122011218,0,121.55,121.78,0002,-12,0,0,0,0,0,0,5,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455297338,136356.00
02/12/2016 12:15,2,0.174,ACTIVE,211.70,300.27,59.975,1455297303,"201051344000685","219011344069620",16.92,-11.50,0,296.66,302.07,3.0,1.0,0.000,323421.0,323421.0,21534,0,0,0,L,1122011218,0,122.01,120.88,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455297339,136357.00
02/12/2016 12:15,2,0.061,ALERT,211.48,299.67,60.007,1455297303,"201051344000917","219011344069620",33.42,-10.00,0,291.85,326.12,2.1,0.1,0.000,321013.1,321013.1,21507,0,0,0,L,1122011218,0,121.10,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1455297341,136358.00
02/12/2016 12:15,2,0.137,ALERT,211.48,300.57,59.981,1455297303,"201051344001145","219011344069620",22.01,-11.50,0,297.87,344.15,3.1,1.0,0.000,325130.9,325130.9,21445,0,0,0,L,1122011218,0,121.33,120.88,0002,-11,0,0,0,0,0,0,20,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455297343,136359.00
02/12/2016 12:15,2,0.111,ALERT,211.48,299.67,59.959,1455297303,"201051344000651","219011344069620",30.79,-14.00,0,296.66,313.20,3.2,1.2,0.000,317371.6,317371.6,21705,0,0,0,L,1122011218,0,121.55,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455297345,136360.00
02/12/2016 12:15,2,0.098,ACTIVE,210.80,336.64,59.949,1455297303,"274151322000088","219011344069620",27.55,-8.50,0,333.33,339.95,2.7,0.7,0.004,574541.0,574541.0,10507,0,0,0,L,1151911521,0,121.55,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455297346,136361.00
02/12/2016 12:15,2,0.010,ALERT,211.93,299.07,59.965,1455297303,"274151322000068","219011344069620",44.99,-11.00,0,296.96,435.53,0.0,0.0,0.000,480830.2,480830.2,11257,0,0,0,L,1151911521,0,121.33,122.46,0002,-12,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455297348,136362.00
02/12/2016 12:15,2,0.037,ALERT,210.80,299.97,59.959,1455297303,"201051344001135","219011344069620",32.26,-11.50,0,296.96,318.00,1.3,0.0,0.000,314084.2,314084.2,21681,0,0,0,L,1122011218,0,120.88,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455297349,136363.00
02/12/2016 12:15,2,0.096,ALERT,211.70,301.77,59.970,1455297303,"201051344000594","219011344069620",32.24,-13.00,0,298.47,321.61,3.1,1.1,0.000,320155.2,320155.2,17108,0,0,0,L,1122011218,0,120.88,121.10,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455297351,136364.00
02/12/2016 12:15,2,0.068,ALERT,211.25,299.97,59.959,1455297303,"201051344001203","219011344069620",31.43,-13.00,0,296.96,315.90,2.2,0.2,0.000,320371.8,320371.8,21665,0,0,0,L,1122011218,0,121.78,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455297353,136365.00
02/12/2016 12:15,2,0.111,ACTIVE,210.80,336.04,59.959,1455297303,"274151322000054","219011344069620",29.68,-9.00,0,333.33,340.25,3.3,1.3,0.009,586996.3,586996.3,10531,0,0,0,L,1151911521,0,121.33,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455297354,136366.00
02/12/2016 12:15,2,0.000,ALERT,212.38,300.87,59.901,1455297303,"201051344000867","219011344069620",0.00,-12.00,0,297.87,304.48,0.0,0.0,0.000,308973.5,308973.5,17113,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455297356,136367.00
02/12/2016 12:15,2,0.229,ACTIVE,211.03,299.97,59.996,1455297303,"201051344001093","219011344069620",14.81,-11.00,0,296.66,302.07,3.5,1.4,0.000,319403.5,319403.5,21562,0,0,0,L,1122011218,0,121.10,120.88,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455297357,136368.00
02/12/2016 12:15,2,0.133,ACTIVE,211.93,337.84,59.975,1455297303,"201051344000900","219011344069620",25.72,-12.00,0,328.52,346.26,3.5,1.5,0.004,324269.9,324269.9,16661,0,0,0,L,1122011218,0,121.10,121.10,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455297357,136369.00
02/12/2016 12:15,2,0.107,ALERT,212.16,300.27,59.970,1455297303,"201051344000648","219011344069620",33.18,-15.00,0,298.17,318.91,3.6,1.6,0.000,317297.0,317297.0,16852,0,0,0,L,1122011218,0,120.65,121.78,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1455297359,136370.00
02/12/2016 12:15,2,0.281,ACTIVE,211.93,337.24,59.981,1455297303,"201051344000569","219011344069620",30.02,-11.00,0,333.93,378.42,8.6,6.4,0.018,325227.8,325227.8,16653,0,0,0,L,1122011218,0,120.65,121.55,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455297360,136371.00
02/12/2016 12:15,2,0.121,ACTIVE,211.70,301.47,59.975,1455297303,"201051344000983","219011344069620",17.95,-12.00,0,299.67,304.48,2.2,0.2,0.000,318102.2,318102.2,16988,0,0,0,L,1122011218,0,120.88,121.10,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455297361,136372.00
02/12/2016 12:15,2,0.000,ALERT,212.16,301.47,60.023,1455297303,"201051344001158","219011344069620",0.00,-13.00,0,298.77,303.88,0.0,0.0,0.000,313717.6,313717.6,17138,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455297363,136373.00
02/12/2016 12:15,2,0.221,ALERT,212.38,302.07,59.991,1455297303,"201051344000576","219011344069620",22.80,-12.00,0,299.07,345.66,5.1,3.0,0.000,318782.9,318782.9,16702,0,0,0,L,1122011218,0,121.33,121.55,0002,-16,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455297365,136374.00
02/12/2016 12:15,2,0.127,ACTIVE,210.80,336.04,59.965,1455297303,"274151322000087","219011344069620",20.34,-8.50,0,325.22,346.86,2.6,0.6,0.000,562157.9,562157.9,10572,0,0,0,L,1151911521,0,121.33,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455297366,136375.00
02/12/2016 12:30,2,0.162,ACTIVE,212.38,302.07,59.991,1455298203,"201051344000645","219011344069620",21.89,-12.00,0,299.37,303.58,3.6,1.5,0.000,318112.6,318112.6,16807,0,0,0,L,1122011218,0,121.33,121.78,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455298204,136376.00
02/12/2016 12:30,2,0.145,ACTIVE,211.03,336.64,59.991,1455298203,"274151322000085","219011344069620",30.51,-8.50,0,330.03,343.55,4.5,2.4,0.013,589827.7,589827.7,10558,0,0,0,L,1151911521,0,121.78,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455298205,136377.00
02/12/2016 12:30,2,0.000,ALERT,212.61,301.47,59.996,1455298203,"201051344000633","219011344069620",0.00,-13.00,0,297.26,303.28,0.0,0.0,0.000,309744.2,309744.2,17146,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455298207,136378.00
02/12/2016 12:30,2,0.119,ALERT,212.16,301.77,59.981,1455298203,"201051344000469","219011344069620",32.12,-15.00,0,298.47,309.29,3.9,1.8,0.000,310546.9,310546.9,17157,0,0,0,L,1122011218,0,120.42,122.01,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455298209,136379.00
02/12/2016 12:30,2,0.131,ALERT,211.25,300.57,59.970,1455298203,"201051344000646","219011344069620",14.87,-12.00,0,296.66,314.40,2.0,0.0,0.000,315963.9,315963.9,21686,0,0,0,L,1122011218,0,121.33,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455298211,136380.00
02/12/2016 12:30,2,0.180,ACTIVE,210.57,337.24,59.986,1455298203,"274151322000052","219011344069620",30.18,-9.00,0,333.03,340.85,5.5,3.4,0.018,597875.6,597875.6,10749,0,0,0,L,1151911521,0,120.65,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455298211,136381.00
02/12/2016 12:30,2,0.047,ALERT,211.48,300.87,59.991,1455298203,"201051344000585","219011344069620",32.48,-11.50,0,297.57,314.70,1.6,0.0,0.000,320822.3,320822.3,21685,0,0,0,L,1122011218,0,120.88,121.55,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455298213,136382.00
02/12/2016 12:30,2,0.158,ACTIVE,211.25,300.87,60.018,1455298203,"201051344001230","219011344069620",19.64,-11.50,0,298.17,302.68,3.2,1.1,0.000,319945.3,319945.3,21526,0,0,0,L,1122011218,0,121.33,120.65,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455298214,136383.00
02/12/2016 12:30,2,0.100,ALERT,211.93,301.77,60.012,1455298203,"201051344000582","219011344069620",32.10,-14.00,0,299.07,310.19,3.2,1.2,0.000,313480.2,313480.2,21666,0,0,0,L,1122011218,0,121.33,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455298216,136384.00
02/12/2016 12:30,2,0.221,ACTIVE,210.80,300.27,59.970,1455298203,"201051344000955","219011344069620",18.37,-11.50,0,298.17,302.07,4.2,2.1,0.000,323962.8,323962.8,21636,0,0,0,L,1122011218,0,120.65,120.88,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455298217,136385.00
02/12/2016 12:30,2,0.000,ALERT,210.57,298.77,60.028,1455298203,"274151322000094","219011344069620",45.11,-13.00,0,296.06,431.32,0.0,0.0,0.000,480681.6,480681.6,11105,0,0,0,L,1151911521,0,120.88,122.01,0002,-12,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455298219,136386.00
02/12/2016 12:30,2,0.098,ALERT,211.93,302.07,60.002,1455298203,"201051344000579","219011344069620",32.80,-12.00,0,299.97,316.50,3.3,1.2,0.000,324578.6,324578.6,17083,0,0,0,L,1122011218,0,120.88,121.33,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455298220,136387.00
02/12/2016 12:30,2,0.125,ALERT,211.03,300.87,60.012,1455298203,"201051344000890","219011344069620",32.98,-11.00,0,298.17,321.01,4.2,2.1,0.000,321417.6,321417.6,21611,0,0,0,L,1122011218,0,121.33,120.42,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455298222,136388.00
02/12/2016 12:30,2,0.211,ACTIVE,211.25,300.57,59.991,1455298203,"201051344000438","219011344069620",18.55,-12.00,0,298.17,302.68,4.0,1.9,0.000,323566.5,323566.5,21655,0,0,0,L,1122011218,0,121.33,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455298223,136389.00
02/12/2016 12:30,2,0.162,ALERT,211.48,300.27,60.007,1455298203,"201051344000417","219011344069620",32.50,-11.50,0,297.57,314.70,5.4,3.3,0.000,317348.9,317348.9,21764,0,0,0,L,1122011218,0,121.10,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455298225,136390.00
02/12/2016 12:30,2,0.113,ALERT,211.03,336.64,59.996,1455298203,"274151322000083","219011344069620",29.38,-9.00,0,298.17,340.25,3.4,1.3,0.009,592127.2,592127.2,10768,0,0,0,L,1151911521,0,121.10,121.55,0002,-13,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455298227,136391.00
02/12/2016 12:30,2,0.125,ACTIVE,211.48,337.84,59.986,1455298203,"274151322000076","219011344069620",30.06,-9.00,0,317.40,353.47,3.9,1.8,0.013,629298.3,629298.3,10793,0,0,0,L,1151911521,0,121.55,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455298228,136392.00
02/12/2016 12:30,2,0.062,ALERT,211.70,302.07,59.949,1455298203,"201051344000868","219011344069620",32.80,-13.00,0,299.67,317.10,2.1,0.1,0.000,309505.2,309505.2,16884,0,0,0,L,1122011218,0,120.65,121.78,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455298230,136393.00
02/12/2016 12:30,2,0.098,ALERT,211.03,337.24,59.991,1455298203,"274151322000095","219011344069620",29.28,-11.00,0,298.17,348.66,2.9,0.8,0.004,622288.1,622288.1,10656,0,0,0,L,1151911521,0,121.55,121.33,0002,-12,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455298231,136394.00
02/12/2016 12:30,2,0.000,ALERT,211.70,301.17,60.039,1455298203,"201051344000988","219011344069620",0.00,-12.00,0,296.36,303.28,0.0,0.0,0.000,307888.5,307888.5,17157,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455298233,136395.00
02/12/2016 12:30,2,0.078,ALERT,211.03,299.67,59.965,1455298203,"201051344001025","219011344069620",32.30,-13.00,0,297.57,310.49,2.6,0.6,0.000,321008.2,321008.2,21671,0,0,0,L,1122011218,0,120.88,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455298235,136396.00
02/12/2016 12:30,2,0.178,ALERT,211.70,301.47,60.002,1455298203,"201051344000458","219011344069620",16.12,-11.00,0,299.07,323.41,2.9,0.9,0.000,318221.0,318221.0,17096,0,0,0,L,1122011218,0,120.88,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1455298237,136397.00
02/12/2016 12:30,2,0.248,ACTIVE,212.61,339.34,60.002,1455298203,"201051344000853","219011344069620",22.19,-12.00,0,299.67,357.68,5.6,3.5,0.004,316407.2,316407.2,16801,0,0,0,L,1122011218,0,121.55,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455298238,136398.00
02/12/2016 12:30,2,0.189,ACTIVE,211.48,300.27,60.007,1455298203,"201051344000685","219011344069620",20.44,-11.50,0,297.87,302.37,3.9,1.9,0.000,323421.4,323421.4,21535,0,0,0,L,1122011218,0,121.78,120.88,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455298239,136399.00
02/12/2016 12:30,2,0.145,ALERT,211.48,299.97,59.928,1455298203,"201051344000917","219011344069620",17.95,-10.00,0,292.46,325.82,2.6,0.6,0.000,321013.1,321013.1,21509,0,0,0,L,1122011218,0,121.10,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1455298241,136400.00
02/12/2016 12:30,2,0.172,ACTIVE,211.48,300.57,59.975,1455298203,"201051344001145","219011344069620",19.92,-11.50,0,298.47,302.98,3.5,1.4,0.000,325131.1,325131.1,21447,0,0,0,L,1122011218,0,121.33,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455298241,136401.00
02/12/2016 12:30,2,0.109,ALERT,211.25,299.67,60.034,1455298203,"201051344000651","219011344069620",31.79,-14.00,0,297.57,310.79,3.6,1.5,0.000,317371.9,317371.9,21707,0,0,0,L,1122011218,0,121.55,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455298243,136402.00
02/12/2016 12:30,2,0.123,ACTIVE,210.35,336.34,59.975,1455298203,"274151322000088","219011344069620",27.83,-8.50,0,315.00,351.07,3.5,1.4,0.004,574541.3,574541.3,10508,0,0,0,L,1151911521,0,121.55,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455298244,136403.00
02/12/2016 12:30,2,0.008,ALERT,211.25,299.07,59.991,1455298203,"274151322000068","219011344069620",45.42,-10.00,0,296.36,431.92,0.0,0.0,0.000,480830.2,480830.2,11259,0,0,0,L,1151911521,0,121.33,122.01,0002,-11,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455298246,136404.00
02/12/2016 12:30,2,0.039,ALERT,210.80,300.27,59.981,1455298203,"201051344001135","219011344069620",32.88,-11.50,0,298.17,315.00,1.4,0.0,0.000,314084.2,314084.2,21683,0,0,0,L,1122011218,0,120.88,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455298248,136405.00
02/12/2016 12:30,2,0.098,ALERT,211.25,301.47,60.002,1455298203,"201051344000594","219011344069620",32.88,-13.00,0,298.47,316.80,3.3,1.3,0.000,320155.4,320155.4,17110,0,0,0,L,1122011218,0,120.65,120.88,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455298250,136406.00
02/12/2016 12:30,2,0.068,ALERT,211.25,299.97,60.012,1455298203,"201051344001203","219011344069620",32.22,-13.00,0,298.17,309.29,2.2,0.2,0.000,320371.8,320371.8,21667,0,0,0,L,1122011218,0,121.55,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455298252,136407.00
02/12/2016 12:30,2,0.135,ACTIVE,210.80,336.34,59.981,1455298203,"274151322000054","219011344069620",30.30,-8.00,0,325.52,345.36,4.1,2.1,0.004,586996.8,586996.8,10532,0,0,0,L,1151911521,0,121.33,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455298253,136408.00
02/12/2016 12:30,2,0.000,ALERT,211.93,300.57,59.944,1455298203,"201051344000867","219011344069620",0.00,-12.00,0,298.17,303.88,0.0,0.0,0.000,308973.5,308973.5,17115,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455298254,136409.00
02/12/2016 12:30,2,0.240,ACTIVE,211.25,300.27,59.954,1455298203,"201051344001093","219011344069620",19.54,-11.00,0,297.87,302.07,4.8,2.7,0.000,319404.1,319404.1,21563,0,0,0,L,1122011218,0,121.10,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455298255,136410.00
02/12/2016 12:30,2,0.143,ALERT,211.70,337.54,59.996,1455298203,"201051344000900","219011344069620",29.50,-12.00,0,299.07,340.85,4.2,2.2,0.009,324270.4,324270.4,16662,0,0,0,L,1122011218,0,121.10,121.33,0002,-14,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455298257,136411.00
02/12/2016 12:30,2,0.189,ALERT,211.93,300.27,59.975,1455298203,"201051344000648","219011344069620",18.15,-15.00,0,297.87,318.00,3.5,1.5,0.000,317297.2,317297.2,16854,0,0,0,L,1122011218,0,120.42,121.78,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1455298259,136412.00
02/12/2016 12:30,2,0.305,ACTIVE,211.93,341.75,59.975,1455298203,"201051344000569","219011344069620",31.55,-11.00,0,331.83,353.17,9.8,7.5,0.035,325229.6,325229.6,16654,0,0,0,L,1122011218,0,120.65,121.55,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455298260,136413.00
02/12/2016 12:30,2,0.146,ACTIVE,211.70,301.17,59.981,1455298203,"201051344000983","219011344069620",19.10,-12.00,0,299.37,303.88,2.9,0.8,0.000,318102.4,318102.4,16989,0,0,0,L,1122011218,0,120.65,121.10,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455298261,136414.00
02/12/2016 12:30,2,0.000,ALERT,211.93,301.17,59.970,1455298203,"201051344001158","219011344069620",0.00,-13.00,0,298.77,303.58,0.0,0.0,0.000,313717.6,313717.6,17140,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455298263,136415.00
02/12/2016 12:30,2,0.285,ALERT,212.16,323.41,59.965,1455298203,"201051344000576","219011344069620",21.81,-13.00,0,299.67,338.44,6.3,4.2,0.000,318783.8,318783.8,16704,0,0,0,L,1122011218,0,120.88,121.33,0002,-17,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455298265,136416.00
02/12/2016 12:30,2,0.117,ALERT,210.80,337.24,59.986,1455298203,"274151322000087","219011344069620",28.77,-8.50,0,296.66,349.56,3.5,1.4,0.004,562158.1,562158.1,10573,0,0,0,L,1151911521,0,121.33,121.55,0002,-8,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455298266,136417.00
02/12/2016 12:45,2,0.182,ALERT,212.83,323.41,59.991,1455299104,"201051344000645","219011344069620",26.32,-12.00,0,299.67,363.39,4.9,2.8,0.000,318113.2,318113.2,16808,0,0,0,L,1122011218,0,121.55,121.55,0002,-15,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455299106,136418.00
02/12/2016 12:45,2,0.195,ACTIVE,211.03,354.37,59.970,1455299104,"274151322000085","219011344069620",32.96,-8.50,0,334.24,363.09,6.6,4.4,0.027,589828.5,589828.5,10559,0,0,0,L,1151911521,0,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455299107,136419.00
02/12/2016 12:45,2,0.000,ALERT,212.83,301.47,59.986,1455299104,"201051344000633","219011344069620",0.00,-13.00,0,297.26,303.58,0.0,0.0,0.000,309744.2,309744.2,17148,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455299109,136420.00
02/12/2016 12:45,2,0.117,ALERT,212.16,301.77,59.938,1455299104,"201051344000469","219011344069620",33.14,-14.00,0,298.47,322.81,4.0,1.9,0.000,310547.4,310547.4,17159,0,0,0,L,1122011218,0,120.65,121.78,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455299111,136421.00
02/12/2016 12:45,2,0.160,ACTIVE,210.80,299.97,59.996,1455299104,"201051344000646","219011344069620",21.43,-12.00,0,297.87,302.07,3.5,1.4,0.000,315964.1,315964.1,21688,0,0,0,L,1122011218,0,121.33,120.88,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455299112,136422.00
02/12/2016 12:45,2,0.236,ACTIVE,210.80,347.16,59.981,1455299104,"274151322000052","219011344069620",32.10,-9.00,0,333.63,369.10,7.7,5.5,0.035,597876.7,597876.7,10750,0,0,0,L,1151911521,0,120.65,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455299113,136423.00
02/12/2016 12:45,2,0.127,ALERT,211.25,300.27,59.991,1455299104,"201051344000585","219011344069620",17.93,-11.50,0,297.87,319.51,2.3,0.3,0.000,320822.3,320822.3,21687,0,0,0,L,1122011218,0,120.65,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1455299115,136424.00
02/12/2016 12:45,2,0.221,ACTIVE,210.80,299.97,60.002,1455299104,"201051344001230","219011344069620",19.36,-11.50,0,298.77,326.12,4.3,2.3,0.000,319945.7,319945.7,21527,0,0,0,L,1122011218,0,121.10,120.65,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455299116,136425.00
02/12/2016 12:45,2,0.172,ALERT,211.48,300.57,60.002,1455299104,"201051344000582","219011344069620",15.49,-14.00,0,299.07,319.81,2.7,0.7,0.000,313480.5,313480.5,21668,0,0,0,L,1122011218,0,121.10,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1455299118,136426.00
02/12/2016 12:45,2,0.223,ALERT,210.80,329.13,59.986,1455299104,"201051344000955","219011344069620",25.54,-11.00,0,298.47,340.55,5.8,3.7,0.000,323963.5,323963.5,21637,0,0,0,L,1122011218,0,120.88,120.88,0002,-12,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455299120,136427.00
02/12/2016 12:45,2,0.000,ALERT,210.57,298.17,59.938,1455299104,"274151322000094","219011344069620",45.90,-13.00,0,296.36,435.83,0.0,0.0,0.000,480681.6,480681.6,11107,0,0,0,L,1151911521,0,120.42,122.01,0002,-10,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455299121,136428.00
02/12/2016 12:45,2,0.180,ALERT,212.16,302.37,59.954,1455299104,"201051344000579","219011344069620",16.02,-11.50,0,299.37,319.21,2.9,0.9,0.000,324578.9,324578.9,17085,0,0,0,L,1122011218,0,121.10,121.10,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1455299123,136429.00
02/12/2016 12:45,2,0.182,ALERT,210.80,300.57,59.991,1455299104,"201051344000890","219011344069620",18.31,-11.50,0,298.47,322.81,3.4,1.3,0.000,321418.0,321418.0,21613,0,0,0,L,1122011218,0,121.10,120.42,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1455299125,136430.00
02/12/2016 12:45,2,0.232,ACTIVE,211.25,299.97,59.996,1455299104,"201051344000438","219011344069620",22.96,-11.50,0,298.47,302.37,5.4,3.3,0.000,323567.1,323567.1,21656,0,0,0,L,1122011218,0,121.33,120.88,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455299126,136431.00
02/12/2016 12:45,2,0.238,ALERT,211.25,299.37,59.970,1455299104,"201051344000417","219011344069620",18.63,-11.00,0,297.57,315.60,4.5,2.4,0.000,317349.6,317349.6,21766,0,0,0,L,1122011218,0,121.10,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1455299128,136432.00
02/12/2016 12:45,2,0.164,ALERT,211.03,337.54,59.981,1455299104,"274151322000083","219011344069620",30.04,-9.00,0,297.87,340.55,5.0,2.9,0.018,592127.7,592127.7,10770,0,0,0,L,1151911521,0,121.10,121.78,0002,-13,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455299130,136433.00
02/12/2016 12:45,2,0.180,ACTIVE,211.48,338.74,59.944,1455299104,"274151322000076","219011344069620",31.25,-9.00,0,335.14,355.88,5.8,3.6,0.022,629299.0,629299.0,10794,0,0,0,L,1151911521,0,121.55,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455299131,136434.00
02/12/2016 12:45,2,0.062,ALERT,211.93,302.37,59.944,1455299104,"201051344000868","219011344069620",33.91,-14.00,0,298.17,334.54,2.2,0.2,0.000,309505.2,309505.2,16886,0,0,0,L,1122011218,0,120.88,121.55,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455299132,136435.00
02/12/2016 12:45,2,0.146,ACTIVE,210.80,335.74,59.970,1455299104,"274151322000095","219011344069620",30.18,-11.00,0,297.87,339.95,4.5,2.4,0.009,622288.5,622288.5,10658,0,0,0,L,1151911521,0,121.33,121.33,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455299133,136436.00
02/12/2016 12:45,2,0.000,ALERT,211.70,301.47,59.970,1455299104,"201051344000988","219011344069620",0.00,-12.00,0,296.36,303.58,0.0,0.0,0.000,307888.5,307888.5,17159,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455299135,136437.00
02/12/2016 12:45,2,0.148,ALERT,210.57,298.77,59.996,1455299104,"201051344001025","219011344069620",18.92,-12.00,0,297.26,318.91,2.9,0.8,0.000,321008.3,321008.3,21673,0,0,0,L,1122011218,0,120.42,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1455299137,136438.00
02/12/2016 12:45,2,0.211,ACTIVE,211.93,302.07,59.991,1455299104,"201051344000458","219011344069620",22.88,-10.00,0,299.07,304.48,4.9,2.8,0.000,318221.5,318221.5,17098,0,0,0,L,1122011218,0,121.10,121.33,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455299138,136439.00
02/12/2016 12:45,2,0.277,ALERT,212.61,338.74,59.975,1455299104,"201051344000853","219011344069620",26.36,-11.50,0,299.07,344.15,7.5,5.3,0.013,316408.3,316408.3,16802,0,0,0,L,1122011218,0,121.55,121.55,0002,-12,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455299140,136440.00
02/12/2016 12:45,2,0.213,ALERT,211.48,329.43,59.996,1455299104,"201051344000685","219011344069620",26.24,-11.50,0,298.17,336.94,5.7,3.6,0.000,323422.0,323422.0,21536,0,0,0,L,1122011218,0,122.01,120.88,0002,-14,0,0,0,0,0,0,5,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455299141,136441.00
