ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/12/2016 12:45,2,0.166,ACTIVE,211.25,299.37,59.996,1455299104,"201051344000917","219011344069620",22.30,-10.00,0,296.36,301.47,3.8,1.7,0.000,321013.4,321013.4,21511,0,0,0,L,1122011218,0,121.10,121.33,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455299142,136442.00
02/12/2016 12:45,2,0.205,ACTIVE,211.48,336.34,59.996,1455299104,"201051344001145","219011344069620",24.67,-11.00,0,298.77,356.78,5.2,3.1,0.004,325131.7,325131.7,21448,0,0,0,L,1122011218,0,121.33,120.88,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455299143,136443.00
02/12/2016 12:45,2,0.197,ALERT,211.03,299.07,59.996,1455299104,"201051344000651","219011344069620",15.53,-14.00,0,297.57,314.70,3.1,1.1,0.000,317372.2,317372.2,21709,0,0,0,L,1122011218,0,121.55,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455299145,136444.00
02/12/2016 12:45,2,0.172,ACTIVE,210.57,342.35,59.981,1455299104,"274151322000088","219011344069620",31.65,-8.50,0,333.03,355.88,5.5,3.4,0.022,574541.9,574541.9,10509,0,0,0,L,1151911521,0,121.55,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455299146,136445.00
02/12/2016 12:45,2,0.100,ALERT,211.93,337.84,59.965,1455299104,"274151322000068","219011344069620",29.66,-10.00,0,296.96,435.23,3.0,1.0,0.009,480830.3,480830.3,11261,0,0,0,L,1151911521,0,121.55,122.23,0002,-11,0,0,0,0,0,0,161,1281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455299148,136446.00
02/12/2016 12:45,2,0.121,ALERT,210.57,299.97,59.975,1455299104,"201051344001135","219011344069620",19.88,-11.50,0,298.17,319.21,2.4,0.4,0.000,314084.2,314084.2,21685,0,0,0,L,1122011218,0,120.88,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1455299150,136447.00
02/12/2016 12:45,2,0.100,ALERT,211.03,301.17,59.986,1455299104,"201051344000594","219011344069620",33.85,-13.00,0,297.87,330.03,3.5,1.4,0.000,320155.8,320155.8,17112,0,0,0,L,1122011218,0,120.42,120.65,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455299151,136448.00
02/12/2016 12:45,2,0.156,ALERT,210.80,299.07,59.933,1455299104,"201051344001203","219011344069620",19.40,-13.00,0,297.87,315.60,3.1,1.1,0.000,320371.9,320371.9,21669,0,0,0,L,1122011218,0,121.33,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1455299153,136449.00
02/12/2016 12:45,2,0.199,ACTIVE,210.80,361.89,59.975,1455299104,"274151322000054","219011344069620",33.66,-7.00,0,333.33,367.90,6.7,4.5,0.031,586997.5,586997.5,10533,0,0,0,L,1151911521,0,121.33,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455299154,136450.00
02/12/2016 12:45,2,0.000,ALERT,212.16,300.87,59.928,1455299104,"201051344000867","219011344069620",0.00,-12.00,0,298.17,304.18,0.0,0.0,0.000,308973.5,308973.5,17117,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455299156,136451.00
02/12/2016 12:45,2,0.258,ACTIVE,211.03,299.97,59.996,1455299104,"201051344001093","219011344069620",23.20,-11.00,0,298.17,301.77,6.1,3.9,0.000,319404.9,319404.9,21564,0,0,0,L,1122011218,0,121.10,120.88,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455299157,136452.00
02/12/2016 12:45,2,0.219,ACTIVE,211.93,338.44,60.028,1455299104,"201051344000900","219011344069620",31.11,-12.00,0,323.72,354.37,7.0,4.8,0.031,324271.2,324271.2,16664,0,0,0,L,1122011218,0,121.10,121.10,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455299158,136453.00
02/12/2016 12:45,2,0.219,ACTIVE,212.16,300.87,59.970,1455299104,"201051344000648","219011344069620",23.93,-15.00,0,298.17,307.48,5.3,3.2,0.000,317297.8,317297.8,16856,0,0,0,L,1122011218,0,120.65,121.55,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455299159,136454.00
02/12/2016 12:45,2,0.404,ACTIVE,212.16,385.33,59.986,1455299104,"201051344000569","219011344069620",36.10,-10.00,0,333.03,393.45,14.8,12.4,0.062,325231.9,325231.9,16655,0,0,0,L,1122011218,0,120.65,121.55,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455299160,136455.00
02/12/2016 12:45,2,0.158,ALERT,212.16,337.24,59.933,1455299104,"201051344000983","219011344069620",27.37,-12.00,0,299.07,354.97,4.4,2.4,0.004,318102.7,318102.7,16990,0,0,0,L,1122011218,0,121.10,121.10,0002,-13,0,0,0,0,0,0,5,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455299162,136456.00
02/12/2016 12:45,2,0.000,ALERT,212.16,301.47,59.981,1455299104,"201051344001158","219011344069620",0.00,-13.00,0,298.47,303.88,0.0,0.0,0.000,313717.6,313717.6,17142,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455299163,136457.00
02/12/2016 12:45,2,0.324,ACTIVE,212.61,338.74,59.981,1455299104,"201051344000576","219011344069620",26.38,-12.00,0,299.67,357.38,8.7,6.5,0.013,318785.1,318785.1,16706,0,0,0,L,1122011218,0,121.33,121.33,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455299164,136458.00
02/12/2016 12:45,2,0.184,ACTIVE,210.57,337.24,59.970,1455299104,"274151322000087","219011344069620",29.96,-8.00,0,296.36,339.95,5.6,3.5,0.018,562158.7,562158.7,10575,0,0,0,L,1151911521,0,121.10,121.55,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455299165,136459.00
02/12/2016 13:00,2,0.209,ALERT,213.06,302.37,59.970,1455300003,"201051344000645","219011344069620",21.55,-11.50,0,299.37,393.45,4.6,2.5,0.000,318114.1,318114.1,16810,0,0,0,L,1122011218,0,121.55,122.23,0002,-15,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455300005,136460.00
02/12/2016 13:00,2,0.178,ACTIVE,211.48,345.06,59.954,1455300003,"274151322000085","219011344069620",31.99,-8.00,0,334.84,367.60,5.8,3.6,0.022,589830.0,589830.0,10560,0,0,0,L,1151911521,0,122.01,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455300006,136461.00
02/12/2016 13:00,2,0.088,ALERT,213.06,302.07,59.965,1455300003,"201051344000633","219011344069620",31.77,-13.00,0,297.57,319.81,2.8,0.8,0.000,309744.3,309744.3,17150,0,0,0,L,1122011218,0,121.78,122.01,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455300008,136462.00
02/12/2016 13:00,2,0.119,ALERT,212.61,302.37,59.975,1455300003,"201051344000469","219011344069620",32.82,-14.00,0,298.47,324.02,4.0,1.9,0.000,310547.8,310547.8,17161,0,0,0,L,1122011218,0,120.65,122.23,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1455300010,136463.00
02/12/2016 13:00,2,0.170,ACTIVE,211.48,300.87,59.949,1455300003,"201051344000646","219011344069620",18.01,-11.50,0,297.57,314.40,3.1,1.1,0.000,315964.6,315964.6,21689,0,0,0,L,1122011218,0,121.78,121.10,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455300011,136464.00
02/12/2016 13:00,2,0.219,ACTIVE,211.03,337.84,59.970,1455300003,"274151322000052","219011344069620",30.75,-8.50,0,333.33,380.82,6.9,4.7,0.027,597878.4,597878.4,10751,0,0,0,L,1151911521,0,120.88,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455300011,136465.00
02/12/2016 13:00,2,0.117,ACTIVE_NO_POWER,211.70,301.17,59.944,1455300003,"201051344000585","219011344069620",14.69,-11.00,0,297.26,302.37,1.8,0.0,0.000,320822.5,320822.5,21689,0,0,0,L,1122011218,0,121.10,121.55,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455300012,136466.00
02/12/2016 13:00,2,0.170,ALERT,211.70,301.17,59.938,1455300003,"201051344001230","219011344069620",21.71,-11.00,0,298.47,355.28,3.8,1.7,0.000,319946.3,319946.3,21528,0,0,0,L,1122011218,0,121.78,120.88,0002,-13,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455300014,136467.00
02/12/2016 13:00,2,0.096,ALERT,212.16,301.77,59.981,1455300003,"201051344000582","219011344069620",32.70,-13.00,0,298.77,315.00,3.2,1.2,0.000,313480.9,313480.9,21670,0,0,0,L,1122011218,0,121.78,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1455300016,136468.00
02/12/2016 13:00,2,0.215,ALERT,211.25,300.87,59.986,1455300003,"201051344000955","219011344069620",22.84,-10.00,0,297.57,343.55,5.0,2.9,0.000,323964.6,323964.6,21639,0,0,0,L,1122011218,0,121.10,121.33,0002,-12,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455300018,136469.00
02/12/2016 13:00,2,0.000,ALERT,211.25,299.07,59.959,1455300003,"274151322000094","219011344069620",45.46,-12.00,0,296.66,436.13,0.0,0.0,0.000,480681.7,480681.7,11109,0,0,0,L,1151911521,0,120.88,122.46,0002,-10,0,0,0,0,0,0,64,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455300020,136470.00
02/12/2016 13:00,2,0.170,ACTIVE,212.61,302.98,60.028,1455300003,"201051344000579","219011344069620",12.27,-11.50,0,299.97,305.38,2.1,0.1,0.000,324579.2,324579.2,17087,0,0,0,L,1122011218,0,121.10,121.78,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455300021,136471.00
02/12/2016 13:00,2,0.174,ACTIVE,211.48,301.17,59.986,1455300003,"201051344000890","219011344069620",14.25,-11.00,0,297.87,303.28,2.5,0.5,0.000,321418.5,321418.5,21615,0,0,0,L,1122011218,0,121.55,120.65,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455300022,136472.00
02/12/2016 13:00,2,0.211,ALERT,211.70,300.87,59.965,1455300003,"201051344000438","219011344069620",22.40,-11.00,0,296.96,360.38,4.8,2.7,0.000,323568.1,323568.1,21657,0,0,0,L,1122011218,0,121.78,121.33,0002,-11,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455300024,136473.00
02/12/2016 13:00,2,0.230,ACTIVE,211.93,300.27,59.954,1455300003,"201051344000417","219011344069620",16.02,-11.00,0,297.26,301.47,3.8,1.7,0.000,317350.4,317350.4,21768,0,0,0,L,1122011218,0,121.33,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455300025,136474.00
02/12/2016 13:00,2,0.137,ACTIVE,211.48,338.14,59.970,1455300003,"274151322000083","219011344069620",30.18,-9.00,0,333.93,345.96,4.2,2.1,0.013,592128.6,592128.6,10772,0,0,0,L,1151911521,0,121.33,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455300025,136475.00
02/12/2016 13:00,2,0.154,ACTIVE,212.16,337.84,59.996,1455300003,"274151322000076","219011344069620",30.47,-8.50,0,335.44,374.81,4.8,2.7,0.018,629300.1,629300.1,10795,0,0,0,L,1151911521,0,121.55,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455300026,136476.00
02/12/2016 13:00,2,0.062,ALERT,212.61,302.98,59.991,1455300003,"201051344000868","219011344069620",33.36,-14.00,0,298.17,335.44,2.1,0.1,0.000,309505.3,309505.3,16888,0,0,0,L,1122011218,0,121.10,122.01,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1455300028,136477.00
02/12/2016 13:00,2,0.121,ACTIVE,211.25,337.84,59.965,1455300003,"274151322000095","219011344069620",29.86,-10.00,0,333.63,356.48,3.7,1.6,0.013,622289.3,622289.3,10659,0,0,0,L,1151911521,0,121.78,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455300029,136478.00
02/12/2016 13:00,2,0.074,ALERT,212.38,302.07,59.965,1455300003,"201051344000988","219011344069620",32.12,-12.00,0,296.36,319.21,2.5,0.5,0.000,307888.6,307888.6,17161,0,0,0,L,1122011218,0,120.88,122.01,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455300031,136479.00
02/12/2016 13:00,2,0.078,ALERT,211.03,299.37,59.975,1455300003,"201051344001025","219011344069620",32.82,-12.00,0,296.66,314.70,2.6,0.6,0.000,321008.6,321008.6,21675,0,0,0,L,1122011218,0,121.10,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1455300033,136480.00
02/12/2016 13:00,2,0.193,ALERT,212.38,302.37,59.965,1455300003,"201051344000458","219011344069620",20.57,-10.00,0,299.67,345.66,4.0,2.0,0.000,318222.2,318222.2,17099,0,0,0,L,1122011218,0,121.10,121.78,0002,-14,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455300035,136481.00
02/12/2016 13:00,2,0.264,ACTIVE,213.06,339.65,59.991,1455300003,"201051344000853","219011344069620",23.76,-11.50,0,327.92,351.97,6.4,4.2,0.009,316409.7,316409.7,16804,0,0,0,L,1122011218,0,121.78,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455300036,136482.00
02/12/2016 13:00,2,0.197,ALERT,211.93,300.87,59.991,1455300003,"201051344000685","219011344069620",22.74,-11.00,0,297.26,356.18,4.6,2.5,0.000,323422.9,323422.9,21538,0,0,0,L,1122011218,0,122.23,121.10,0002,-13,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455300038,136483.00
02/12/2016 13:00,2,0.156,ALERT,211.93,300.57,59.959,1455300003,"201051344000917","219011344069620",20.99,-10.00,0,295.46,350.47,3.4,1.3,0.000,321013.9,321013.9,21512,0,0,0,L,1122011218,0,121.55,121.78,0002,-13,0,0,0,0,0,0,10,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455300040,136484.00
02/12/2016 13:00,2,0.188,ALERT,212.16,324.62,59.949,1455300003,"201051344001145","219011344069620",22.72,-10.00,0,296.96,348.36,4.3,2.3,0.000,325132.5,325132.5,21449,0,0,0,L,1122011218,0,121.78,121.33,0002,-10,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455300042,136485.00
02/12/2016 13:00,2,0.107,ALERT,211.70,299.97,59.933,1455300003,"201051344000651","219011344069620",32.32,-13.00,0,296.96,315.00,3.5,1.5,0.000,317372.7,317372.7,21711,0,0,0,L,1122011218,0,122.01,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1455300044,136486.00
02/12/2016 13:00,2,0.139,ACTIVE,211.25,337.54,59.970,1455300003,"274151322000088","219011344069620",30.51,-7.00,0,333.93,370.90,4.3,2.2,0.009,574542.9,574542.9,10510,0,0,0,L,1151911521,0,121.78,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455300045,136487.00
02/12/2016 13:00,2,0.082,ACTIVE,212.16,324.32,59.970,1455300003,"274151322000068","219011344069620",27.91,-8.50,0,311.39,370.60,2.3,0.3,0.000,480830.6,480830.6,11263,0,0,0,L,1151911521,0,121.78,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455300045,136488.00
02/12/2016 13:00,2,0.107,ACTIVE_NO_POWER,211.25,300.87,59.986,1455300003,"201051344001135","219011344069620",14.11,-11.00,0,297.87,302.98,1.5,0.0,0.000,314084.3,314084.3,21687,0,0,0,L,1122011218,0,121.33,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455300046,136489.00
02/12/2016 13:00,2,0.098,ALERT,211.93,302.68,59.991,1455300003,"201051344000594","219011344069620",33.26,-13.00,0,298.17,328.82,3.4,1.3,0.000,320156.0,320156.0,17114,0,0,0,L,1122011218,0,120.88,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1455300048,136490.00
02/12/2016 13:00,2,0.145,ACTIVE_NO_POWER,211.48,300.27,59.970,1455300003,"201051344001203","219011344069620",13.22,-13.00,0,297.26,303.58,1.9,0.0,0.000,320372.2,320372.2,21671,0,0,0,L,1122011218,0,122.01,120.88,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455300049,136491.00
02/12/2016 13:00,2,0.160,ACTIVE,211.25,336.64,59.986,1455300003,"274151322000054","219011344069620",30.69,-7.00,0,333.93,375.41,5.0,2.9,0.009,586998.8,586998.8,10534,0,0,0,L,1151911521,0,121.55,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455300050,136492.00
02/12/2016 13:00,2,0.000,ALERT,212.61,301.77,59.970,1455300003,"201051344000867","219011344069620",0.00,-12.00,0,298.17,305.08,0.0,0.0,0.000,308973.5,308973.5,17119,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455300052,136493.00
02/12/2016 13:00,2,0.242,ALERT,211.48,300.87,59.959,1455300003,"201051344001093","219011344069620",21.15,-10.00,0,298.17,366.40,5.2,3.1,0.000,319406.0,319406.0,21565,0,0,0,L,1122011218,0,121.33,121.10,0002,-11,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455300054,136494.00
02/12/2016 13:00,2,0.170,ACTIVE,212.38,338.44,59.944,1455300003,"201051344000900","219011344069620",29.64,-12.00,0,331.23,367.30,5.1,3.0,0.018,324272.5,324272.5,16665,0,0,0,L,1122011218,0,121.33,121.55,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455300054,136495.00
02/12/2016 13:00,2,0.203,ALERT,212.83,301.47,59.986,1455300003,"201051344000648","219011344069620",21.19,-14.00,0,299.07,372.11,4.4,2.3,0.000,317298.7,317298.7,16857,0,0,0,L,1122011218,0,120.88,122.23,0002,-16,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455300056,136496.00
02/12/2016 13:00,2,0.332,ACTIVE,212.83,363.39,59.965,1455300003,"201051344000569","219011344069620",33.87,-10.00,0,333.03,398.86,11.4,9.1,0.035,325235.1,325235.1,16656,0,0,0,L,1122011218,0,121.10,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455300057,136497.00
02/12/2016 13:00,2,0.139,ALERT,212.61,302.98,59.970,1455300003,"201051344000983","219011344069620",22.94,-11.50,0,299.37,341.45,3.2,1.2,0.000,318103.3,318103.3,16992,0,0,0,L,1122011218,0,121.33,121.78,0002,-12,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455300059,136498.00
02/12/2016 13:00,2,0.043,ALERT,212.61,302.07,59.981,1455300003,"201051344001158","219011344069620",31.81,-12.00,0,298.77,320.71,1.4,0.0,0.000,313717.6,313717.6,17144,0,0,0,L,1122011218,0,121.10,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455300061,136499.00
02/12/2016 13:00,2,0.248,ACTIVE,213.06,339.34,59.981,1455300003,"201051344000576","219011344069620",27.57,-11.50,0,313.50,358.28,7.0,4.8,0.000,318786.6,318786.6,16707,0,0,0,L,1122011218,0,121.55,121.55,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455300062,136500.00
02/12/2016 13:00,2,0.135,ACTIVE,211.48,336.64,59.949,1455300003,"274151322000087","219011344069620",29.48,-8.00,0,333.93,341.75,4.1,2.0,0.004,562159.6,562159.6,10576,0,0,0,L,1151911521,0,121.55,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455300063,136501.00
02/12/2016 13:15,2,0.236,ACTIVE,213.29,339.95,59.959,1455300903,"201051344000645","219011344069620",31.39,-11.50,0,300.27,375.71,7.5,5.3,0.013,318115.2,318115.2,16812,0,0,0,L,1122011218,0,122.01,121.78,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455300904,136502.00
02/12/2016 13:15,2,0.330,ACTIVE,211.70,365.19,59.965,1455300903,"274151322000085","219011344069620",33.81,-7.00,0,334.84,380.82,11.3,9.0,0.057,589831.9,589831.9,10561,0,0,0,L,1151911521,0,122.01,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455300905,136503.00
02/12/2016 13:15,2,0.088,ALERT,213.29,302.37,59.981,1455300903,"201051344000633","219011344069620",33.62,-13.00,0,298.17,326.42,3.0,1.0,0.000,309744.5,309744.5,17152,0,0,0,L,1122011218,0,122.01,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455300907,136504.00
02/12/2016 13:15,2,0.221,ALERT,212.61,302.98,59.981,1455300903,"201051344000469","219011344069620",20.65,-14.00,0,299.07,326.72,4.6,2.5,0.000,310548.4,310548.4,17163,0,0,0,L,1122011218,0,120.88,122.01,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1455300909,136505.00
02/12/2016 13:15,2,0.234,ACTIVE,211.48,337.54,59.896,1455300903,"201051344000646","219011344069620",24.81,-11.00,0,298.17,359.18,5.9,3.8,0.000,315965.2,315965.2,21690,0,0,0,L,1122011218,0,121.78,120.88,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455300910,136506.00
02/12/2016 13:15,2,0.270,ACTIVE,211.48,379.62,59.975,1455300903,"274151322000052","219011344069620",35.52,-7.00,0,333.63,397.05,9.8,7.5,0.044,597879.9,597879.9,10752,0,0,0,L,1151911521,0,120.88,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455300910,136507.00
02/12/2016 13:15,2,0.057,ALERT,211.48,301.47,59.986,1455300903,"201051344000585","219011344069620",34.31,-10.00,0,298.17,352.87,2.0,0.0,0.000,320822.8,320822.8,21690,0,0,0,L,1122011218,0,121.10,121.55,0002,-14,0,0,0,0,0,0,7,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1455300912,136508.00
02/12/2016 13:15,2,0.252,ACTIVE,211.70,336.34,59.938,1455300903,"201051344001230","219011344069620",23.62,-10.00,0,299.07,348.36,6.1,3.9,0.004,319947.1,319947.1,21530,0,0,0,L,1122011218,0,121.78,120.88,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455300913,136509.00
02/12/2016 13:15,2,0.201,ALERT,211.93,302.37,59.981,1455300903,"201051344000582","219011344069620",23.56,-12.00,0,299.37,389.54,4.8,2.7,0.000,313481.5,313481.5,21672,0,0,0,L,1122011218,0,121.55,121.55,0002,-14,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1455300915,136510.00
02/12/2016 13:15,2,0.268,ACTIVE,211.25,336.94,60.002,1455300903,"201051344000955","219011344069620",29.38,-9.00,0,298.47,373.61,8.0,5.8,0.013,323965.8,323965.8,21641,0,0,0,L,1122011218,0,121.10,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455300916,136511.00
02/12/2016 13:15,2,0.109,ALERT,211.48,338.74,59.970,1455300903,"274151322000094","219011344069620",30.24,-11.50,0,296.96,435.83,3.3,1.3,0.013,480682.0,480682.0,11111,0,0,0,L,1151911521,0,121.10,122.46,0002,-12,0,0,0,0,0,0,129,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455300918,136512.00
02/12/2016 13:15,2,0.199,ALERT,212.38,303.28,59.986,1455300903,"201051344000579","219011344069620",21.91,-11.00,0,300.87,347.16,4.4,2.4,0.000,324579.7,324579.7,17088,0,0,0,L,1122011218,0,121.33,121.55,0002,-15,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1455300920,136513.00
02/12/2016 13:15,2,0.207,ALERT,211.25,301.77,59.954,1455300903,"201051344000890","219011344069620",23.54,-10.00,0,299.07,351.07,5.0,2.9,0.000,321419.2,321419.2,21616,0,0,0,L,1122011218,0,121.55,120.65,0002,-11,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1455300922,136514.00
02/12/2016 13:15,2,0.252,ACTIVE,211.93,337.54,59.944,1455300903,"201051344000438","219011344069620",28.86,-10.00,0,298.77,362.79,7.4,5.2,0.009,323569.3,323569.3,21659,0,0,0,L,1122011218,0,122.01,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455300922,136515.00
02/12/2016 13:15,2,0.258,ALERT,211.70,300.87,59.944,1455300903,"201051344000417","219011344069620",23.04,-10.00,0,298.17,354.67,6.0,3.9,0.000,317351.4,317351.4,21769,0,0,0,L,1122011218,0,121.33,121.33,0002,-11,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1455300924,136516.00
02/12/2016 13:15,2,0.232,ACTIVE,211.70,339.65,59.981,1455300903,"274151322000083","219011344069620",31.39,-8.50,0,334.54,362.19,7.4,5.2,0.027,592129.9,592129.9,10773,0,0,0,L,1151911521,0,121.10,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455300925,136517.00
02/12/2016 13:15,2,0.248,ACTIVE,212.16,361.59,59.954,1455300903,"274151322000076","219011344069620",33.66,-8.00,0,335.44,381.73,8.5,6.3,0.040,629301.6,629301.6,10796,0,0,0,L,1151911521,0,121.55,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455300926,136518.00
02/12/2016 13:15,2,0.139,ALERT,212.38,302.68,59.959,1455300903,"201051344000868","219011344069620",18.19,-14.00,0,296.06,351.37,2.6,0.6,0.000,309505.4,309505.4,16890,0,0,0,L,1122011218,0,121.10,121.78,0002,-16,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1455300928,136519.00
02/12/2016 13:15,2,0.199,ACTIVE,211.48,346.26,59.981,1455300903,"274151322000095","219011344069620",31.95,-9.00,0,330.93,381.73,6.5,4.3,0.035,622290.3,622290.3,10660,0,0,0,L,1151911521,0,121.78,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455300929,136520.00
02/12/2016 13:15,2,0.137,ALERT,212.16,302.07,59.981,1455300903,"201051344000988","219011344069620",11.89,-12.00,0,297.26,322.21,1.6,0.0,0.000,307888.7,307888.7,17163,0,0,0,L,1122011218,0,120.88,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1455300931,136521.00
02/12/2016 13:15,2,0.166,ALERT,211.25,300.27,59.986,1455300903,"201051344001025","219011344069620",23.22,-11.50,0,297.57,363.39,3.9,1.9,0.000,321009.1,321009.1,21677,0,0,0,L,1122011218,0,120.88,121.10,0002,-13,0,0,0,0,0,0,5,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1455300932,136522.00
02/12/2016 13:15,2,0.229,ACTIVE,212.38,337.84,59.981,1455300903,"201051344000458","219011344069620",27.17,-9.00,0,299.97,359.18,6.3,4.2,0.000,318223.2,318223.2,17101,0,0,0,L,1122011218,0,121.55,121.55,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455300933,136523.00
02/12/2016 13:15,2,0.287,ALERT,213.29,339.95,59.981,1455300903,"201051344000853","219011344069620",30.20,-11.00,0,299.97,391.64,8.8,6.6,0.022,316411.4,316411.4,16805,0,0,0,L,1122011218,0,122.01,121.78,0002,-12,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455300935,136524.00
02/12/2016 13:15,2,0.232,ACTIVE,211.93,338.14,59.986,1455300903,"201051344000685","219011344069620",28.33,-10.00,0,298.47,357.68,6.7,4.5,0.004,323424.1,323424.1,21540,0,0,0,L,1122011218,0,122.23,121.10,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455300936,136525.00
02/12/2016 13:15,2,0.219,ACTIVE,211.70,317.10,59.965,1455300903,"201051344000917","219011344069620",21.73,-9.00,0,296.96,351.67,4.8,2.7,0.000,321014.6,321014.6,21514,0,0,0,L,1122011218,0,121.55,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455300937,136526.00
02/12/2016 13:15,2,0.193,ALERT,211.93,337.24,59.975,1455300903,"201051344001145","219011344069620",29.48,-9.00,0,298.77,381.42,5.8,3.7,0.013,325133.5,325133.5,21451,0,0,0,L,1122011218,0,121.55,121.10,0002,-9,0,0,0,0,0,0,52,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455300939,136527.00
02/12/2016 13:15,2,0.207,ALERT,211.48,300.27,59.981,1455300903,"201051344000651","219011344069620",20.50,-12.00,0,297.87,368.50,4.3,2.3,0.000,317373.3,317373.3,21713,0,0,0,L,1122011218,0,121.78,120.88,0002,-14,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1455300941,136528.00
02/12/2016 13:15,2,0.215,ACTIVE,211.48,360.99,59.938,1455300903,"274151322000088","219011344069620",33.48,-6.50,0,333.93,385.93,7.3,5.1,0.035,574544.4,574544.4,10511,0,0,0,L,1151911521,0,122.01,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455300942,136529.00
02/12/2016 13:15,2,0.121,ALERT,212.16,339.34,59.970,1455300903,"274151322000068","219011344069620",30.30,-7.00,0,297.26,443.64,3.7,1.7,0.009,480831.2,480831.2,11264,0,0,0,L,1151911521,0,121.55,122.46,0002,-9,0,0,0,0,0,0,87,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455300943,136530.00
02/12/2016 13:15,2,0.133,ALERT,210.80,300.57,59.954,1455300903,"201051344001135","219011344069620",22.58,-10.00,0,298.47,348.66,3.1,1.1,0.000,314084.7,314084.7,21688,0,0,0,L,1122011218,0,120.88,120.88,0002,-10,0,0,0,0,0,0,5,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1455300945,136531.00
02/12/2016 13:15,2,0.170,ALERT,211.70,302.07,59.970,1455300903,"201051344000594","219011344069620",18.51,-13.00,0,297.57,347.16,3.2,1.2,0.000,320156.4,320156.4,17116,0,0,0,L,1122011218,0,120.88,121.10,0002,-15,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1455300947,136532.00
02/12/2016 13:15,2,0.166,ALERT,211.25,300.27,59.944,1455300903,"201051344001203","219011344069620",21.87,-12.00,0,298.17,362.49,3.7,1.6,0.000,320372.7,320372.7,21672,0,0,0,L,1122011218,0,121.78,120.88,0002,-13,0,0,0,0,0,0,4,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1455300949,136533.00
02/12/2016 13:15,2,0.234,ACTIVE,211.48,363.69,59.981,1455300903,"274151322000054","219011344069620",33.83,-5.50,0,333.93,385.33,8.1,5.9,0.031,587000.5,587000.5,10535,0,0,0,L,1151911521,0,121.55,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455300950,136534.00
02/12/2016 13:15,2,0.070,ALERT,212.61,301.17,59.944,1455300903,"201051344000867","219011344069620",32.88,-12.00,0,298.77,324.32,2.4,0.4,0.000,308973.6,308973.6,17121,0,0,0,L,1122011218,0,121.55,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1455300951,136535.00
02/12/2016 13:15,2,0.262,ACTIVE,211.48,336.94,59.944,1455300903,"201051344001093","219011344069620",26.70,-10.00,0,298.17,363.39,7.1,4.9,0.000,319407.3,319407.3,21567,0,0,0,L,1122011218,0,121.33,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455300953,136536.00
02/12/2016 13:15,2,0.246,ACTIVE,212.16,347.16,59.959,1455300903,"201051344000900","219011344069620",32.08,-11.50,0,332.73,388.94,8.1,5.8,0.044,324274.3,324274.3,16666,0,0,0,L,1122011218,0,121.33,121.33,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455300953,136537.00
02/12/2016 13:15,2,0.229,ACTIVE,212.38,338.14,59.959,1455300903,"201051344000648","219011344069620",27.39,-14.00,0,299.37,358.28,6.3,4.2,0.000,317299.8,317299.8,16859,0,0,0,L,1122011218,0,121.10,121.78,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455300954,136538.00
02/12/2016 13:15,2,0.441,ACTIVE,212.61,386.23,59.954,1455300903,"201051344000569","219011344069620",36.16,-9.00,0,333.33,411.78,16.2,13.7,0.080,325238.9,325238.9,16657,0,0,0,L,1122011218,0,121.10,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455300955,136539.00
02/12/2016 13:15,2,0.168,ACTIVE,212.38,337.24,60.002,1455300903,"201051344000983","219011344069620",28.11,-11.50,0,300.57,362.19,4.8,2.7,0.009,318104.1,318104.1,16994,0,0,0,L,1122011218,0,121.33,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455300956,136540.00
02/12/2016 13:15,2,0.047,ALERT,212.38,301.77,59.975,1455300903,"201051344001158","219011344069620",32.98,-13.00,0,299.37,320.71,1.6,0.0,0.000,313717.7,313717.7,17146,0,0,0,L,1122011218,0,121.10,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1455300958,136541.00
02/12/2016 13:15,2,0.297,ALERT,212.83,339.34,60.012,1455300903,"201051344000576","219011344069620",29.90,-12.00,0,299.97,386.23,9.0,6.8,0.018,318788.6,318788.6,16708,0,0,0,L,1122011218,0,121.55,121.55,0002,-16,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455300960,136542.00
02/12/2016 13:15,2,0.197,ACTIVE,211.25,338.14,59.965,1455300903,"274151322000087","219011344069620",30.30,-6.50,0,330.63,384.43,6.0,3.9,0.022,562160.9,562160.9,10577,0,0,0,L,1151911521,0,121.55,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455300961,136543.00
02/12/2016 13:30,2,0.174,ALERT,212.61,301.47,59.981,1455301803,"201051344000645","219011344069620",23.68,-12.00,0,300.27,345.96,4.2,2.1,0.000,318115.7,318115.7,16813,0,0,0,L,1122011218,0,121.55,121.78,0002,-15,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455301805,136544.00
02/12/2016 13:30,2,0.170,ACTIVE,211.25,337.24,59.959,1455301803,"274151322000085","219011344069620",31.09,-8.50,0,334.54,368.50,5.3,3.2,0.018,589832.7,589832.7,10562,0,0,0,L,1151911521,0,121.78,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455301806,136545.00
02/12/2016 13:30,2,0.086,ALERT,212.83,301.17,59.959,1455301803,"201051344000633","219011344069620",31.57,-13.00,0,298.17,323.72,2.8,0.8,0.000,309744.7,309744.7,17154,0,0,0,L,1122011218,0,121.78,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455301808,136546.00
02/12/2016 13:30,2,0.117,ALERT,212.16,301.47,59.965,1455301803,"201051344000469","219011344069620",32.68,-15.00,0,299.07,319.21,3.9,1.8,0.000,310548.8,310548.8,17165,0,0,0,L,1122011218,0,120.65,121.78,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455301810,136547.00
02/12/2016 13:30,2,0.146,ALERT,211.03,300.27,59.970,1455301803,"201051344000646","219011344069620",19.00,-11.50,0,297.87,339.34,2.8,0.8,0.000,315965.4,315965.4,21691,0,0,0,L,1122011218,0,121.55,121.10,0002,-13,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455301812,136548.00
02/12/2016 13:30,2,0.205,ACTIVE,210.80,336.94,59.991,1455301803,"274151322000052","219011344069620",30.40,-8.50,0,333.33,382.63,6.3,4.2,0.027,597881.0,597881.0,10753,0,0,0,L,1151911521,0,120.88,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455301812,136549.00
02/12/2016 13:30,2,0.049,ALERT,211.25,300.27,59.965,1455301803,"201051344000585","219011344069620",32.86,-11.00,0,297.87,336.94,1.6,0.0,0.000,320822.9,320822.9,21692,0,0,0,L,1122011218,0,120.88,121.33,0100,-15,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455301814,136550.00
02/12/2016 13:30,2,0.176,ALERT,211.25,300.27,59.975,1455301803,"201051344001230","219011344069620",20.42,-11.00,0,298.47,340.55,3.6,1.6,0.000,319947.4,319947.4,21531,0,0,0,L,1122011218,0,121.33,120.65,0002,-14,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455301816,136551.00
02/12/2016 13:30,2,0.098,ALERT,211.70,300.87,59.981,1455301803,"201051344000582","219011344069620",32.58,-13.00,0,299.07,315.30,3.3,1.2,0.000,313481.8,313481.8,21674,0,0,0,L,1122011218,0,121.33,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455301818,136552.00
02/12/2016 13:30,2,0.219,ALERT,210.80,299.97,59.975,1455301803,"201051344000955","219011344069620",21.61,-11.00,0,298.17,353.17,4.8,2.7,0.000,323966.4,323966.4,21642,0,0,0,L,1122011218,0,120.65,121.10,0002,-12,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455301820,136553.00
02/12/2016 13:30,2,0.000,ALERT,211.03,298.47,59.970,1455301803,"274151322000094","219011344069620",45.44,-12.00,0,296.66,435.53,0.0,0.0,0.000,480682.0,480682.0,11113,0,0,0,L,1151911521,0,120.65,122.01,0002,-11,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455301822,136554.00
02/12/2016 13:30,2,0.098,ALERT,211.93,302.07,59.991,1455301803,"201051344000579","219011344069620",33.20,-11.50,0,300.27,319.51,3.3,1.2,0.000,324580.1,324580.1,17090,0,0,0,L,1122011218,0,120.88,121.33,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455301823,136555.00
02/12/2016 13:30,2,0.125,ALERT,211.25,300.57,59.996,1455301803,"201051344000890","219011344069620",33.38,-11.00,0,298.47,318.30,4.2,2.2,0.000,321419.7,321419.7,21618,0,0,0,L,1122011218,0,121.33,120.42,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455301825,136556.00
02/12/2016 13:30,2,0.209,ALERT,211.48,299.97,60.002,1455301803,"201051344000438","219011344069620",21.51,-11.00,0,298.17,339.95,4.6,2.5,0.000,323569.9,323569.9,21660,0,0,0,L,1122011218,0,121.55,120.88,0002,-11,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455301827,136557.00
02/12/2016 13:30,2,0.227,ALERT,211.48,299.37,59.986,1455301803,"201051344000417","219011344069620",13.84,-11.00,0,297.57,314.10,3.2,1.1,0.000,317352.0,317352.0,21771,0,0,0,L,1122011218,0,121.10,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455301829,136558.00
02/12/2016 13:30,2,0.131,ACTIVE,211.25,337.54,59.981,1455301803,"274151322000083","219011344069620",29.54,-9.00,0,333.93,342.35,4.0,1.9,0.013,592130.4,592130.4,10774,0,0,0,L,1151911521,0,121.33,122.01,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455301830,136559.00
02/12/2016 13:30,2,0.145,ACTIVE,211.70,338.14,59.981,1455301803,"274151322000076","219011344069620",30.30,-8.50,0,335.14,363.69,4.4,2.4,0.013,629302.2,629302.2,10797,0,0,0,L,1151911521,0,121.55,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455301831,136560.00
02/12/2016 13:30,2,0.062,ALERT,211.93,302.07,59.981,1455301803,"201051344000868","219011344069620",33.30,-14.00,0,299.97,325.22,2.1,0.1,0.000,309505.5,309505.5,16892,0,0,0,L,1122011218,0,120.88,121.78,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455301832,136561.00
02/12/2016 13:30,2,0.113,ACTIVE,211.03,336.94,59.981,1455301803,"274151322000095","219011344069620",29.66,-10.00,0,334.24,346.86,3.5,1.4,0.004,622290.7,622290.7,10661,0,0,0,L,1151911521,0,121.55,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455301834,136562.00
02/12/2016 13:30,2,0.074,ALERT,211.70,301.17,59.981,1455301803,"201051344000988","219011344069620",32.01,-12.00,0,297.26,319.21,2.5,0.4,0.000,307888.9,307888.9,17165,0,0,0,L,1122011218,0,120.65,121.55,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455301835,136563.00
02/12/2016 13:30,2,0.078,ALERT,211.03,299.37,60.002,1455301803,"201051344001025","219011344069620",32.72,-12.00,0,297.26,314.40,2.6,0.6,0.000,321009.3,321009.3,21679,0,0,0,L,1122011218,0,120.88,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455301837,136564.00
02/12/2016 13:30,2,0.191,ALERT,211.93,301.47,59.970,1455301803,"201051344000458","219011344069620",19.74,-10.00,0,299.97,338.44,3.9,1.8,0.000,318223.6,318223.6,17102,0,0,0,L,1122011218,0,121.10,121.55,0002,-15,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455301839,136565.00
02/12/2016 13:30,2,0.217,ACTIVE,212.83,339.04,59.981,1455301803,"201051344000853","219011344069620",27.47,-11.50,0,334.84,345.36,6.0,3.9,0.004,316412.4,316412.4,16807,0,0,0,L,1122011218,0,121.55,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455301840,136566.00
02/12/2016 13:30,2,0.193,ALERT,211.48,299.97,59.970,1455301803,"201051344000685","219011344069620",22.11,-11.00,0,298.17,339.95,4.4,2.3,0.000,323424.6,323424.6,21541,0,0,0,L,1122011218,0,122.01,120.88,0002,-14,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455301842,136567.00
02/12/2016 13:30,2,0.152,ALERT,211.48,299.67,59.996,1455301803,"201051344000917","219011344069620",20.34,-9.00,0,296.36,336.94,3.1,1.1,0.000,321014.8,321014.8,21515,0,0,0,L,1122011218,0,121.33,121.55,0002,-13,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455301844,136568.00
02/12/2016 13:30,2,0.152,ALERT,211.48,326.12,59.970,1455301803,"201051344001145","219011344069620",25.82,-10.00,0,299.07,360.08,4.0,1.9,0.000,325133.9,325133.9,21453,0,0,0,L,1122011218,0,121.55,120.88,0002,-11,0,0,0,0,0,0,38,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455301845,136569.00
02/12/2016 13:30,2,0.109,ALERT,211.25,299.37,59.981,1455301803,"201051344000651","219011344069620",32.24,-13.00,0,297.57,313.80,3.6,1.5,0.000,317373.7,317373.7,21715,0,0,0,L,1122011218,0,121.55,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455301847,136570.00
02/12/2016 13:30,2,0.137,ACTIVE,210.80,336.34,59.965,1455301803,"274151322000088","219011344069620",30.45,-7.00,0,333.33,365.19,4.2,2.1,0.018,574544.9,574544.9,10512,0,0,0,L,1151911521,0,121.55,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455301848,136571.00
02/12/2016 13:30,2,0.078,ALERT,211.93,323.72,59.970,1455301803,"274151322000068","219011344069620",25.88,-9.00,0,296.66,435.23,2.0,0.1,0.000,480831.2,480831.2,11266,0,0,0,L,1151911521,0,121.78,122.23,0002,-9,0,0,0,0,0,0,255,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455301850,136572.00
02/12/2016 13:30,2,0.041,ALERT,211.03,299.97,59.975,1455301803,"201051344001135","219011344069620",33.16,-11.00,0,298.17,317.70,1.4,0.0,0.000,314084.7,314084.7,21690,0,0,0,L,1122011218,0,121.10,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455301852,136573.00
02/12/2016 13:30,2,0.098,ALERT,211.70,301.77,59.986,1455301803,"201051344000594","219011344069620",33.20,-13.00,0,298.77,325.52,3.3,1.3,0.000,320156.7,320156.7,17118,0,0,0,L,1122011218,0,120.88,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455301854,136574.00
02/12/2016 13:30,2,0.068,ALERT,211.25,299.37,59.933,1455301803,"201051344001203","219011344069620",32.66,-13.00,0,297.57,315.30,2.3,0.3,0.000,320372.8,320372.8,21674,0,0,0,L,1122011218,0,121.78,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455301856,136575.00
02/12/2016 13:30,2,0.160,ACTIVE,210.80,336.34,59.975,1455301803,"274151322000054","219011344069620",26.44,-7.00,0,333.63,365.49,4.3,2.3,0.013,587001.1,587001.1,10536,0,0,0,L,1151911521,0,121.10,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455301856,136576.00
02/12/2016 13:30,2,0.066,ALERT,212.16,300.57,59.981,1455301803,"201051344000867","219011344069620",31.29,-12.00,0,298.47,315.30,2.2,0.2,0.000,308973.6,308973.6,17123,0,0,0,L,1122011218,0,121.33,121.33,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455301858,136577.00
02/12/2016 13:30,2,0.242,ALERT,211.03,299.97,59.991,1455301803,"201051344001093","219011344069620",20.93,-10.00,0,297.57,337.24,5.2,3.0,0.000,319408.0,319408.0,21568,0,0,0,L,1122011218,0,121.10,121.10,0002,-12,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455301860,136578.00
02/12/2016 13:30,2,0.166,ACTIVE,211.93,337.54,59.975,1455301803,"201051344000900","219011344069620",29.58,-12.00,0,333.63,357.68,5.0,2.9,0.013,324275.0,324275.0,16667,0,0,0,L,1122011218,0,121.10,121.33,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455301861,136579.00
02/12/2016 13:30,2,0.199,ALERT,212.16,300.57,59.981,1455301803,"201051344000648","219011344069620",20.81,-15.00,0,298.47,340.55,4.2,2.2,0.000,317300.3,317300.3,16860,0,0,0,L,1122011218,0,120.65,121.78,0002,-16,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455301863,136580.00
02/12/2016 13:30,2,0.328,ACTIVE,212.16,360.08,59.975,1455301803,"201051344000569","219011344069620",33.54,-11.00,0,333.33,394.65,11.2,8.9,0.031,325241.0,325241.0,16658,0,0,0,L,1122011218,0,120.65,121.55,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455301864,136581.00
02/12/2016 13:30,2,0.137,ALERT,211.93,301.77,59.970,1455301803,"201051344000983","219011344069620",22.70,-12.00,0,299.67,341.45,3.1,1.1,0.000,318104.3,318104.3,16995,0,0,0,L,1122011218,0,121.10,121.33,0002,-13,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455301866,136582.00
02/12/2016 13:30,2,0.043,ALERT,212.16,301.17,59.981,1455301803,"201051344001158","219011344069620",31.75,-13.00,0,299.07,320.41,1.4,0.0,0.000,313717.7,313717.7,17148,0,0,0,L,1122011218,0,120.88,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455301867,136583.00
02/12/2016 13:30,2,0.248,ACTIVE,212.38,338.44,59.986,1455301803,"201051344000576","219011344069620",27.39,-12.00,0,321.01,355.58,6.9,4.7,0.004,318789.8,318789.8,16710,0,0,0,L,1122011218,0,121.10,121.33,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455301868,136584.00
