ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/12/2016 13:30,2,0.135,ACTIVE,210.80,336.34,59.981,1455301803,"274151322000087","219011344069620",29.34,-8.00,0,333.63,340.85,4.0,2.0,0.013,562161.4,562161.4,10578,0,0,0,L,1151911521,0,121.10,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455301869,136585.00
02/12/2016 13:45,2,0.203,ACTIVE,213.06,339.34,60.028,1455302704,"201051344000645","219011344069620",29.20,-12.00,0,299.97,371.21,6.0,3.9,0.004,318116.4,318116.4,16815,0,0,0,L,1122011218,0,121.78,121.78,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455302705,136586.00
02/12/2016 13:45,2,0.252,ACTIVE,211.48,360.08,59.986,1455302704,"274151322000085","219011344069620",33.44,-8.50,0,334.54,366.40,8.5,6.3,0.040,589833.7,589833.7,10563,0,0,0,L,1151911521,0,121.78,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455302706,136587.00
02/12/2016 13:45,2,0.090,ALERT,213.06,302.37,59.981,1455302704,"201051344000633","219011344069620",32.96,-13.00,0,297.57,319.21,3.0,1.0,0.000,309744.9,309744.9,17156,0,0,0,L,1122011218,0,121.78,122.01,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455302708,136588.00
02/12/2016 13:45,2,0.207,ALERT,212.61,302.68,59.981,1455302704,"201051344000469","219011344069620",15.92,-15.00,0,298.47,324.32,3.4,1.3,0.000,310549.2,310549.2,17167,0,0,0,L,1122011218,0,120.88,122.23,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455302710,136589.00
02/12/2016 13:45,2,0.209,ACTIVE,211.25,301.17,59.975,1455302704,"201051344000646","219011344069620",21.11,-11.50,0,297.57,302.07,4.5,2.4,0.000,315965.7,315965.7,21693,0,0,0,L,1122011218,0,121.55,121.10,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455302711,136590.00
02/12/2016 13:45,2,0.291,ACTIVE,211.03,358.28,59.965,1455302704,"274151322000052","219011344069620",33.32,-8.50,0,333.63,373.61,9.8,7.6,0.040,597882.2,597882.2,10754,0,0,0,L,1151911521,0,120.65,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455302711,136591.00
02/12/2016 13:45,2,0.143,ALERT,211.48,301.17,59.981,1455302704,"201051344000585","219011344069620",21.71,-10.00,0,297.87,317.70,3.1,1.1,0.000,320822.9,320822.9,21694,0,0,0,L,1122011218,0,120.88,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1455302713,136592.00
02/12/2016 13:45,2,0.242,ALERT,211.48,331.23,60.018,1455302704,"201051344001230","219011344069620",21.63,-11.50,0,298.47,336.04,5.3,3.2,0.000,319947.9,319947.9,21533,0,0,0,L,1122011218,0,121.78,120.88,0002,-14,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455302715,136593.00
02/12/2016 13:45,2,0.188,ALERT,211.70,301.77,59.959,1455302704,"201051344000582","219011344069620",20.61,-13.00,0,298.77,319.51,3.9,1.9,0.000,313482.1,313482.1,21676,0,0,0,L,1122011218,0,121.55,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1455302717,136594.00
02/12/2016 13:45,2,0.240,ALERT,211.25,336.34,59.954,1455302704,"201051344000955","219011344069620",27.43,-10.00,0,298.17,346.86,6.7,4.5,0.004,323967.2,323967.2,21644,0,0,0,L,1122011218,0,121.10,121.10,0002,-12,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455302719,136595.00
02/12/2016 13:45,2,0.080,ALERT,211.25,337.84,59.975,1455302704,"274151322000094","219011344069620",29.50,-12.00,0,296.06,435.83,2.4,0.4,0.004,480682.0,480682.0,11115,0,0,0,L,1151911521,0,121.10,122.23,0002,-13,0,0,0,0,0,0,219,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455302721,136596.00
02/12/2016 13:45,2,0.205,ALERT,212.38,302.98,59.981,1455302704,"201051344000579","219011344069620",18.11,-11.50,0,299.67,319.51,3.8,1.7,0.000,324580.3,324580.3,17092,0,0,0,L,1122011218,0,121.33,121.33,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1455302723,136597.00
02/12/2016 13:45,2,0.199,ALERT,211.25,301.47,59.986,1455302704,"201051344000890","219011344069620",21.81,-11.00,0,298.17,318.91,4.4,2.3,0.000,321420.2,321420.2,21620,0,0,0,L,1122011218,0,121.55,120.65,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1455302724,136598.00
02/12/2016 13:45,2,0.234,ALERT,211.48,337.24,59.975,1455302704,"201051344000438","219011344069620",27.51,-11.00,0,298.17,351.07,6.6,4.4,0.000,323570.6,323570.6,21662,0,0,0,L,1122011218,0,121.78,121.10,0002,-11,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455302726,136599.00
02/12/2016 13:45,2,0.254,ALERT,211.48,300.27,60.002,1455302704,"201051344000417","219011344069620",21.09,-11.00,0,297.57,314.10,5.4,3.3,0.000,317352.7,317352.7,21773,0,0,0,L,1122011218,0,121.10,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1455302728,136600.00
02/12/2016 13:45,2,0.191,ACTIVE,211.25,347.76,59.975,1455302704,"274151322000083","219011344069620",32.18,-9.00,0,332.13,349.56,6.2,4.1,0.022,592131.0,592131.0,10775,0,0,0,L,1151911521,0,121.10,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455302729,136601.00
02/12/2016 13:45,2,0.205,ACTIVE,211.93,363.69,59.975,1455302704,"274151322000076","219011344069620",33.97,-8.50,0,335.44,367.00,7.0,4.9,0.031,629303.0,629303.0,10798,0,0,0,L,1151911521,0,121.33,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455302730,136602.00
02/12/2016 13:45,2,0.135,ALERT,212.16,302.98,60.018,1455302704,"201051344000868","219011344069620",15.33,-14.00,0,299.97,332.13,2.1,0.1,0.000,309505.5,309505.5,16894,0,0,0,L,1122011218,0,120.88,121.78,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455302732,136603.00
02/12/2016 13:45,2,0.178,ACTIVE,211.48,337.84,59.975,1455302704,"274151322000095","219011344069620",31.21,-10.00,0,322.21,348.66,5.6,3.5,0.018,622291.1,622291.1,10662,0,0,0,L,1151911521,0,121.55,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455302732,136604.00
02/12/2016 13:45,2,0.076,ALERT,211.93,302.07,59.970,1455302704,"201051344000988","219011344069620",33.20,-12.00,0,296.66,321.61,2.6,0.6,0.000,307889.0,307889.0,17167,0,0,0,L,1122011218,0,120.88,121.55,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455302734,136605.00
02/12/2016 13:45,2,0.162,ALERT,211.25,299.97,59.975,1455302704,"201051344001025","219011344069620",22.09,-12.00,0,297.26,317.70,3.6,1.6,0.000,321009.5,321009.5,21681,0,0,0,L,1122011218,0,121.10,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1455302736,136606.00
02/12/2016 13:45,2,0.223,ACTIVE,212.16,331.53,59.933,1455302704,"201051344000458","219011344069620",26.06,-10.00,0,299.67,332.73,5.9,3.8,0.000,318224.1,318224.1,17104,0,0,0,L,1122011218,0,121.33,121.55,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455302737,136607.00
02/12/2016 13:45,2,0.305,ALERT,213.06,339.65,59.949,1455302704,"201051344000853","219011344069620",27.43,-11.50,0,299.37,348.96,8.5,6.3,0.022,316413.5,316413.5,16808,0,0,0,L,1122011218,0,122.01,122.01,0002,-12,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455302739,136608.00
02/12/2016 13:45,2,0.227,ALERT,211.70,338.14,59.970,1455302704,"201051344000685","219011344069620",27.89,-11.00,0,298.17,348.96,6.4,4.3,0.009,323425.3,323425.3,21543,0,0,0,L,1122011218,0,122.23,120.88,0002,-14,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455302741,136609.00
02/12/2016 13:45,2,0.170,ACTIVE,211.25,306.28,59.970,1455302704,"201051344000917","219011344069620",23.74,-9.00,0,296.66,307.18,4.1,2.1,0.000,321015.2,321015.2,21517,0,0,0,L,1122011218,0,121.10,121.33,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455302742,136610.00
02/12/2016 13:45,2,0.215,ALERT,211.48,337.24,59.975,1455302704,"201051344001145","219011344069620",26.12,-11.00,0,298.17,352.27,5.7,3.6,0.009,325134.4,325134.4,21455,0,0,0,L,1122011218,0,121.55,120.88,0002,-10,0,0,0,0,0,0,73,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455302744,136611.00
02/12/2016 13:45,2,0.205,ALERT,211.25,300.27,59.991,1455302704,"201051344000651","219011344069620",19.70,-13.00,0,296.96,315.60,4.1,2.0,0.000,317374.1,317374.1,21717,0,0,0,L,1122011218,0,121.78,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1455302745,136612.00
02/12/2016 13:45,2,0.199,ACTIVE,211.25,369.70,59.965,1455302704,"274151322000088","219011344069620",34.53,-8.00,0,333.33,372.41,7.0,4.8,0.027,574545.6,574545.6,10513,0,0,0,L,1151911521,0,121.78,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455302746,136613.00
02/12/2016 13:45,2,0.119,ALERT,212.16,338.14,59.970,1455302704,"274151322000068","219011344069620",30.32,-8.50,0,296.96,435.23,3.7,1.6,0.009,480831.4,480831.4,11268,0,0,0,L,1151911521,0,121.55,122.46,0002,-10,0,0,0,0,0,0,123,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455302748,136614.00
02/12/2016 13:45,2,0.133,ALERT,211.25,301.17,59.991,1455302704,"201051344001135","219011344069620",22.38,-11.00,0,298.17,318.30,3.1,1.0,0.000,314084.7,314084.7,21692,0,0,0,L,1122011218,0,121.33,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1455302750,136615.00
02/12/2016 13:45,2,0.170,ALERT,211.93,303.28,59.912,1455302704,"201051344000594","219011344069620",18.11,-13.00,0,299.07,328.22,3.1,1.1,0.000,320157.0,320157.0,17120,0,0,0,L,1122011218,0,121.10,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455302752,136616.00
02/12/2016 13:45,2,0.168,ALERT,211.48,300.87,59.965,1455302704,"201051344001203","219011344069620",21.99,-12.00,0,297.26,315.90,3.8,1.7,0.000,320373.0,320373.0,21676,0,0,0,L,1122011218,0,121.78,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1455302754,136617.00
02/12/2016 13:45,2,0.211,ACTIVE,211.25,373.91,59.959,1455302704,"274151322000054","219011344069620",34.93,-7.00,0,332.13,375.41,7.4,5.2,0.022,587002.0,587002.0,10537,0,0,0,L,1151911521,0,121.55,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455302754,136618.00
02/12/2016 13:45,2,0.068,ALERT,212.61,302.07,60.012,1455302704,"201051344000867","219011344069620",33.08,-13.00,0,298.17,318.61,2.4,0.3,0.000,308973.6,308973.6,17125,0,0,0,L,1122011218,0,121.55,121.55,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455302756,136619.00
02/12/2016 13:45,2,0.283,ALERT,211.48,345.66,60.007,1455302704,"201051344001093","219011344069620",26.48,-10.00,0,297.87,346.26,7.6,5.4,0.000,319408.9,319408.9,21570,0,0,0,L,1122011218,0,121.33,121.10,0002,-12,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455302758,136620.00
02/12/2016 13:45,2,0.264,ACTIVE,212.16,351.97,59.970,1455302704,"201051344000900","219011344069620",32.56,-13.00,0,331.53,357.98,8.7,6.5,0.053,324275.9,324275.9,16668,0,0,0,L,1122011218,0,121.33,121.33,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455302759,136621.00
02/12/2016 13:45,2,0.236,ALERT,212.61,338.14,59.970,1455302704,"201051344000648","219011344069620",27.97,-15.00,0,298.47,345.66,6.7,4.6,0.000,317301.0,317301.0,16862,0,0,0,L,1122011218,0,121.10,121.78,0002,-16,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455302761,136622.00
02/12/2016 13:45,2,0.471,ACTIVE,212.38,387.74,59.965,1455302704,"201051344000569","219011344069620",36.30,-11.00,0,334.54,398.56,17.3,14.8,0.084,325243.6,325243.6,16659,0,0,0,L,1122011218,0,120.88,121.78,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455302762,136623.00
02/12/2016 13:45,2,0.191,ALERT,212.38,338.44,59.928,1455302704,"201051344000983","219011344069620",26.76,-11.50,0,299.67,365.80,5.2,3.1,0.009,318104.8,318104.8,16997,0,0,0,L,1122011218,0,121.33,121.33,0002,-13,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455302763,136624.00
02/12/2016 13:45,2,0.125,ALERT,212.61,302.37,59.928,1455302704,"201051344001158","219011344069620",14.23,-14.00,0,298.77,321.01,1.8,0.0,0.000,313717.7,313717.7,17150,0,0,0,L,1122011218,0,121.10,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455302765,136625.00
02/12/2016 13:45,2,0.336,ALERT,212.83,339.95,59.928,1455302704,"201051344000576","219011344069620",29.02,-12.00,0,299.37,345.66,9.9,7.6,0.018,318791.1,318791.1,16711,0,0,0,L,1122011218,0,121.55,121.55,0002,-17,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455302767,136626.00
02/12/2016 13:45,2,0.225,ACTIVE,211.25,339.34,59.928,1455302704,"274151322000087","219011344069620",31.25,-8.00,0,328.22,343.85,7.1,5.0,0.031,562162.0,562162.0,10579,0,0,0,L,1151911521,0,121.55,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455302768,136627.00
02/12/2016 14:00,2,0.197,ALERT,213.06,339.04,60.028,1455303603,"201051344000645","219011344069620",28.67,-12.00,0,300.57,363.39,5.8,3.6,0.004,318117.1,318117.1,16816,0,0,0,L,1122011218,0,121.78,122.01,0002,-15,0,0,0,0,0,0,4,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455303606,136628.00
02/12/2016 14:00,2,0.201,ACTIVE,211.48,369.40,59.986,1455303603,"274151322000085","219011344069620",34.53,-8.00,0,334.84,372.41,7.1,5.0,0.027,589834.9,589834.9,10564,0,0,0,L,1151911521,0,122.01,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455303607,136629.00
02/12/2016 14:00,2,0.088,ALERT,213.06,302.37,59.986,1455303603,"201051344000633","219011344069620",32.72,-13.00,0,298.77,324.92,3.0,0.9,0.000,309745.1,309745.1,17158,0,0,0,L,1122011218,0,121.78,122.01,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455303608,136630.00
02/12/2016 14:00,2,0.201,ALERT,212.61,302.98,59.949,1455303603,"201051344000469","219011344069620",13.06,-15.00,0,299.67,324.62,2.7,0.6,0.000,310549.7,310549.7,17169,0,0,0,L,1122011218,0,120.88,122.23,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455303610,136631.00
02/12/2016 14:00,2,0.168,ALERT,211.25,301.17,59.986,1455303603,"201051344000646","219011344069620",23.12,-11.50,0,298.17,352.27,4.0,1.9,0.000,315966.0,315966.0,21694,0,0,0,L,1122011218,0,121.55,121.10,0002,-13,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455303612,136632.00
02/12/2016 14:00,2,0.275,ACTIVE,211.25,353.77,59.996,1455303603,"274151322000052","219011344069620",32.92,-8.50,0,333.93,374.51,9.2,6.9,0.027,597883.6,597883.6,10755,0,0,0,L,1151911521,0,120.88,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455303613,136633.00
02/12/2016 14:00,2,0.141,ALERT,211.70,301.17,59.991,1455303603,"201051344000585","219011344069620",20.63,-11.00,0,298.17,336.64,3.0,0.9,0.000,320823.1,320823.1,21696,0,0,0,L,1122011218,0,121.10,121.55,0100,-14,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1455303615,136634.00
02/12/2016 14:00,2,0.180,ALERT,211.70,328.52,59.991,1455303603,"201051344001230","219011344069620",25.05,-11.00,0,299.07,339.34,4.6,2.5,0.000,319948.4,319948.4,21535,0,0,0,L,1122011218,0,121.78,120.88,0002,-14,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455303617,136635.00
02/12/2016 14:00,2,0.184,ALERT,211.93,302.07,60.002,1455303603,"201051344000582","219011344069620",19.80,-13.00,0,299.37,319.51,3.7,1.6,0.000,313482.4,313482.4,21678,0,0,0,L,1122011218,0,121.55,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1455303618,136636.00
02/12/2016 14:00,2,0.277,ALERT,211.25,345.06,60.002,1455303603,"201051344000955","219011344069620",23.78,-10.00,0,298.47,345.66,6.7,4.6,0.000,323968.1,323968.1,21646,0,0,0,L,1122011218,0,121.10,121.10,0002,-12,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455303620,136637.00
02/12/2016 14:00,2,0.078,ALERT,211.48,337.54,59.996,1455303603,"274151322000094","219011344069620",29.44,-11.50,0,296.66,442.74,2.3,0.3,0.000,480682.1,480682.1,11117,0,0,0,L,1151911521,0,121.10,122.23,0002,-13,0,0,0,0,0,0,194,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455303622,136638.00
02/12/2016 14:00,2,0.189,ALERT,212.38,303.28,59.991,1455303603,"201051344000579","219011344069620",19.04,-11.50,0,301.17,320.41,3.7,1.6,0.000,324580.7,324580.7,17094,0,0,0,L,1122011218,0,121.10,121.33,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1455303624,136639.00
02/12/2016 14:00,2,0.195,ALERT,211.25,301.47,59.996,1455303603,"201051344000890","219011344069620",21.37,-10.00,0,299.07,319.81,4.2,2.2,0.000,321420.7,321420.7,21622,0,0,0,L,1122011218,0,121.55,120.65,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1455303625,136640.00
02/12/2016 14:00,2,0.230,ALERT,211.93,337.54,60.002,1455303603,"201051344000438","219011344069620",27.21,-11.00,0,298.47,339.95,6.4,4.2,0.000,323571.4,323571.4,21664,0,0,0,L,1122011218,0,122.01,121.10,0002,-11,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455303627,136641.00
02/12/2016 14:00,2,0.246,ALERT,211.70,300.57,59.996,1455303603,"201051344000417","219011344069620",20.65,-11.00,0,297.87,314.70,5.2,3.1,0.000,317353.4,317353.4,21775,0,0,0,L,1122011218,0,121.33,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1455303629,136642.00
02/12/2016 14:00,2,0.186,ACTIVE,211.25,341.15,59.991,1455303603,"274151322000083","219011344069620",31.57,-8.50,0,334.84,368.80,5.9,3.8,0.022,592131.7,592131.7,10776,0,0,0,L,1151911521,0,121.33,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455303630,136643.00
02/12/2016 14:00,2,0.199,ACTIVE,211.93,357.98,59.991,1455303603,"274151322000076","219011344069620",33.30,-8.50,0,335.44,380.82,6.7,4.6,0.027,629303.8,629303.8,10799,0,0,0,L,1151911521,0,121.78,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455303631,136644.00
02/12/2016 14:00,2,0.131,ALERT,212.38,302.98,59.996,1455303603,"201051344000868","219011344069620",13.38,-14.00,0,300.87,333.03,1.8,0.0,0.000,309505.5,309505.5,16896,0,0,0,L,1122011218,0,121.10,122.01,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455303633,136645.00
02/12/2016 14:00,2,0.168,ACTIVE,211.48,337.84,59.981,1455303603,"274151322000095","219011344069620",30.79,-10.00,0,334.24,355.28,5.2,3.1,0.018,622291.7,622291.7,10663,0,0,0,L,1151911521,0,121.78,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455303634,136646.00
02/12/2016 14:00,2,0.076,ALERT,212.16,302.37,59.959,1455303603,"201051344000988","219011344069620",33.00,-12.00,0,298.17,321.61,2.6,0.6,0.000,307889.1,307889.1,17169,0,0,0,L,1122011218,0,120.88,122.01,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455303636,136647.00
02/12/2016 14:00,2,0.154,ALERT,211.48,300.57,60.002,1455303603,"201051344001025","219011344069620",21.11,-12.00,0,297.87,317.70,3.3,1.3,0.000,321009.7,321009.7,21683,0,0,0,L,1122011218,0,121.33,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1455303638,136648.00
02/12/2016 14:00,2,0.217,ALERT,212.38,302.98,59.991,1455303603,"201051344000458","219011344069620",23.70,-10.00,0,301.17,359.48,5.3,3.2,0.000,318224.8,318224.8,17105,0,0,0,L,1122011218,0,121.33,121.78,0002,-14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455303639,136649.00
02/12/2016 14:00,2,0.295,ACTIVE,213.06,339.95,59.991,1455303603,"201051344000853","219011344069620",26.44,-11.50,0,334.24,345.96,7.9,5.7,0.018,316414.8,316414.8,16810,0,0,0,L,1122011218,0,121.78,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455303640,136650.00
02/12/2016 14:00,2,0.256,ALERT,211.93,314.70,59.986,1455303603,"201051344000685","219011344069620",22.17,-11.00,0,298.47,340.25,5.8,3.6,0.000,323426.1,323426.1,21545,0,0,0,L,1122011218,0,122.46,121.10,0002,-14,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455303642,136651.00
02/12/2016 14:00,2,0.166,ALERT,211.70,300.57,59.944,1455303603,"201051344000917","219011344069620",22.66,-9.00,0,296.66,362.79,3.9,1.8,0.000,321015.5,321015.5,21518,0,0,0,L,1122011218,0,121.33,121.55,0002,-13,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455303644,136652.00
02/12/2016 14:00,2,0.197,ALERT,211.93,337.84,59.954,1455303603,"201051344001145","219011344069620",26.08,-10.00,0,298.77,357.38,5.2,3.1,0.009,325135.1,325135.1,21457,0,0,0,L,1122011218,0,121.78,121.10,0002,-10,0,0,0,0,0,0,7,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455303646,136653.00
02/12/2016 14:00,2,0.195,ALERT,211.70,300.57,59.981,1455303603,"201051344000651","219011344069620",17.12,-13.00,0,298.17,314.70,3.4,1.4,0.000,317374.5,317374.5,21719,0,0,0,L,1122011218,0,122.01,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1455303648,136654.00
02/12/2016 14:00,2,0.186,ACTIVE,211.03,358.28,59.986,1455303603,"274151322000088","219011344069620",33.32,-7.00,0,333.63,382.63,6.3,4.1,0.018,574546.4,574546.4,10514,0,0,0,L,1151911521,0,122.01,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455303649,136655.00
02/12/2016 14:00,2,0.105,ALERT,212.16,338.14,59.959,1455303603,"274151322000068","219011344069620",29.94,-8.50,0,297.57,435.53,3.2,1.2,0.004,480831.5,480831.5,11270,0,0,0,L,1151911521,0,121.78,122.46,0002,-10,0,0,0,0,0,0,127,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455303650,136656.00
02/12/2016 14:00,2,0.125,ALERT,211.25,300.87,59.991,1455303603,"201051344001135","219011344069620",20.89,-11.00,0,298.77,335.74,2.7,0.6,0.000,314084.8,314084.8,21694,0,0,0,L,1122011218,0,121.33,120.88,0100,-11,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1455303652,136657.00
02/12/2016 14:00,2,0.162,ALERT,212.16,303.28,59.975,1455303603,"201051344000594","219011344069620",14.45,-13.00,0,299.97,328.52,2.4,0.4,0.000,320157.3,320157.3,17122,0,0,0,L,1122011218,0,121.10,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455303654,136658.00
02/12/2016 14:00,2,0.160,ALERT,211.70,300.57,59.981,1455303603,"201051344001203","219011344069620",20.46,-12.00,0,298.47,330.03,3.4,1.3,0.000,320373.2,320373.2,21678,0,0,0,L,1122011218,0,122.01,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1455303656,136659.00
02/12/2016 14:00,2,0.201,ACTIVE,211.25,366.10,59.965,1455303603,"274151322000054","219011344069620",34.23,-6.50,0,333.63,383.83,7.0,4.8,0.027,587002.9,587002.9,10538,0,0,0,L,1151911521,0,121.55,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455303657,136660.00
02/12/2016 14:00,2,0.068,ALERT,213.06,302.07,59.954,1455303603,"201051344000867","219011344069620",32.66,-12.00,0,299.07,324.32,2.4,0.3,0.000,308973.7,308973.7,17127,0,0,0,L,1122011218,0,121.78,121.78,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455303659,136661.00
02/12/2016 14:00,2,0.260,ALERT,211.70,329.13,59.975,1455303603,"201051344001093","219011344069620",25.70,-11.00,0,298.47,345.96,6.8,4.6,0.000,319409.8,319409.8,21572,0,0,0,L,1122011218,0,121.55,121.33,0002,-12,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455303660,136662.00
02/12/2016 14:00,2,0.219,ACTIVE,212.38,356.18,59.981,1455303603,"201051344000900","219011344069620",33.04,-12.00,0,335.44,372.11,7.4,5.2,0.040,324276.9,324276.9,16669,0,0,0,L,1122011218,0,121.33,121.55,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455303661,136663.00
02/12/2016 14:00,2,0.223,ALERT,212.83,318.61,59.986,1455303603,"201051344000648","219011344069620",25.37,-15.00,0,299.07,341.15,5.8,3.6,0.000,317301.7,317301.7,16864,0,0,0,L,1122011218,0,120.88,122.01,0002,-16,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455303663,136664.00
02/12/2016 14:00,2,0.416,ACTIVE,212.83,387.74,59.986,1455303603,"201051344000569","219011344069620",36.32,-10.00,0,333.63,403.07,15.4,12.9,0.071,325246.3,325246.3,16660,0,0,0,L,1122011218,0,121.10,122.01,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455303664,136665.00
02/12/2016 14:00,2,0.178,ALERT,212.61,338.14,59.986,1455303603,"201051344000983","219011344069620",25.94,-11.50,0,300.87,351.97,4.7,2.6,0.000,318105.2,318105.2,16999,0,0,0,L,1122011218,0,121.33,121.55,0002,-13,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455303666,136666.00
02/12/2016 14:00,2,0.043,ALERT,212.61,302.68,59.975,1455303603,"201051344001158","219011344069620",32.82,-14.00,0,300.27,320.41,1.5,0.0,0.000,313717.7,313717.7,17152,0,0,0,L,1122011218,0,121.10,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455303668,136667.00
02/12/2016 14:00,2,0.322,ACTIVE,213.06,339.95,59.975,1455303603,"201051344000576","219011344069620",26.64,-12.00,0,327.92,355.88,8.7,6.5,0.013,318792.5,318792.5,16713,0,0,0,L,1122011218,0,121.55,121.78,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455303668,136668.00
02/12/2016 14:00,2,0.191,ACTIVE,211.25,338.14,59.970,1455303603,"274151322000087","219011344069620",30.18,-7.00,0,333.93,370.60,5.8,3.7,0.022,562162.8,562162.8,10580,0,0,0,L,1151911521,0,121.55,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455303670,136669.00
02/12/2016 14:15,2,0.158,ALERT,213.06,302.68,60.018,1455304503,"201051344000645","219011344069620",20.61,-12.00,0,300.57,352.87,3.3,1.3,0.000,318117.8,318117.8,16818,0,0,0,L,1122011218,0,122.01,121.78,0002,-15,0,0,0,0,0,0,5,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455304505,136670.00
02/12/2016 14:15,2,0.131,ACTIVE,211.93,338.44,60.023,1455304503,"274151322000085","219011344069620",30.59,-8.00,0,336.34,374.21,4.1,2.0,0.009,589835.9,589835.9,10565,0,0,0,L,1151911521,0,122.01,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455304506,136671.00
02/12/2016 14:15,2,0.000,ALERT,213.29,302.98,59.949,1455304503,"201051344000633","219011344069620",0.00,-13.00,0,298.77,316.50,0.0,0.0,0.000,309745.3,309745.3,17160,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455304508,136672.00
02/12/2016 14:15,2,0.117,ALERT,212.83,303.28,59.965,1455304503,"201051344000469","219011344069620",31.73,-15.00,0,299.67,324.92,3.8,1.7,0.000,310550.1,310550.1,17171,0,0,0,L,1122011218,0,121.10,122.23,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455304510,136673.00
02/12/2016 14:15,2,0.068,ALERT,211.48,305.68,59.991,1455304503,"201051344000646","219011344069620",28.45,-11.50,0,298.47,314.10,1.8,0.0,0.000,315966.4,315966.4,21696,0,0,0,L,1122011218,0,121.78,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1455304512,136674.00
02/12/2016 14:15,2,0.162,ACTIVE,211.25,338.44,59.959,1455304503,"274151322000052","219011344069620",30.00,-8.50,0,334.84,371.51,5.0,2.9,0.013,597885.0,597885.0,10756,0,0,0,L,1151911521,0,120.88,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455304513,136675.00
02/12/2016 14:15,2,0.049,ALERT,211.70,300.87,59.981,1455304503,"201051344000585","219011344069620",32.07,-11.00,0,298.47,318.30,1.6,0.0,0.000,320823.2,320823.2,21698,0,0,0,L,1122011218,0,121.10,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1455304514,136676.00
02/12/2016 14:15,2,0.150,ALERT,211.70,300.87,59.991,1455304503,"201051344001230","219011344069620",18.11,-11.00,0,299.07,338.74,2.8,0.7,0.000,319948.9,319948.9,21537,0,0,0,L,1122011218,0,121.78,120.88,0002,-13,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455304516,136677.00
02/12/2016 14:15,2,0.096,ALERT,212.16,301.47,60.002,1455304503,"201051344000582","219011344069620",31.75,-14.00,0,299.67,315.90,3.1,1.1,0.000,313482.7,313482.7,21680,0,0,0,L,1122011218,0,121.78,121.78,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1455304518,136678.00
02/12/2016 14:15,2,0.189,ALERT,211.25,300.27,59.954,1455304503,"201051344000955","219011344069620",18.39,-10.00,0,298.47,347.16,3.6,1.5,0.000,323969.0,323969.0,21648,0,0,0,L,1122011218,0,121.10,121.33,0002,-12,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455304520,136679.00
02/12/2016 14:15,2,0.000,ALERT,211.48,299.97,60.034,1455304503,"274151322000094","219011344069620",44.67,-12.00,0,297.26,441.84,0.0,0.0,0.000,480682.1,480682.1,11119,0,0,0,L,1151911521,0,121.10,122.46,0002,-11,0,0,0,0,0,0,170,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455304522,136680.00
02/12/2016 14:15,2,0.098,ALERT,212.83,303.88,59.996,1455304503,"201051344000579","219011344069620",32.38,-11.50,0,301.47,320.71,3.2,1.2,0.000,324581.0,324581.0,17096,0,0,0,L,1122011218,0,121.55,121.78,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1455304524,136681.00
02/12/2016 14:15,2,0.125,ALERT,211.48,300.87,59.965,1455304503,"201051344000890","219011344069620",32.62,-11.00,0,299.37,319.51,4.2,2.1,0.000,321421.1,321421.1,21624,0,0,0,L,1122011218,0,121.78,120.65,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1455304526,136682.00
02/12/2016 14:15,2,0.191,ALERT,211.93,300.57,59.996,1455304503,"201051344000438","219011344069620",17.20,-11.00,0,298.77,339.95,3.4,1.3,0.000,323572.1,323572.1,21666,0,0,0,L,1122011218,0,122.01,121.33,0002,-11,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455304527,136683.00
02/12/2016 14:15,2,0.158,ALERT,211.93,299.97,59.996,1455304503,"201051344000417","219011344069620",32.07,-11.00,0,298.17,314.40,5.2,3.1,0.000,317354.1,317354.1,21777,0,0,0,L,1122011218,0,121.55,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1455304529,136684.00
02/12/2016 14:15,2,0.102,ACTIVE,211.48,338.74,59.991,1455304503,"274151322000083","219011344069620",29.06,-8.50,0,335.14,346.56,3.0,1.0,0.004,592132.4,592132.4,10777,0,0,0,L,1151911521,0,121.10,122.23,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455304530,136685.00
02/12/2016 14:15,2,0.109,ACTIVE,212.16,338.14,59.986,1455304503,"274151322000076","219011344069620",29.84,-8.00,0,336.04,363.09,3.3,1.3,0.004,629304.6,629304.6,10800,0,0,0,L,1151911521,0,121.55,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455304531,136686.00
02/12/2016 14:15,2,0.062,ALERT,212.83,303.58,60.002,1455304503,"201051344000868","219011344069620",32.40,-13.00,0,300.57,333.63,2.1,0.1,0.000,309505.6,309505.6,16898,0,0,0,L,1122011218,0,121.33,122.01,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455304533,136687.00
02/12/2016 14:15,2,0.086,ACTIVE,211.48,337.84,60.028,1455304503,"274151322000095","219011344069620",28.86,-10.00,0,334.84,341.75,2.5,0.5,0.000,622292.3,622292.3,10664,0,0,0,L,1151911521,0,121.78,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455304534,136688.00
02/12/2016 14:15,2,0.000,ALERT,212.61,302.37,60.002,1455304503,"201051344000988","219011344069620",0.00,-12.00,0,298.17,323.11,0.0,0.0,0.000,307889.2,307889.2,17171,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455304536,136689.00
02/12/2016 14:15,2,0.078,ALERT,211.25,299.67,60.007,1455304503,"201051344001025","219011344069620",31.91,-12.00,0,297.87,317.40,2.6,0.6,0.000,321009.9,321009.9,21685,0,0,0,L,1122011218,0,121.10,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1455304537,136690.00
02/12/2016 14:15,2,0.123,ALERT,212.61,302.98,60.007,1455304503,"201051344000458","219011344069620",33.46,-10.00,0,301.17,321.01,4.2,2.1,0.000,318225.4,318225.4,17107,0,0,0,L,1122011218,0,121.55,121.78,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1455304539,136691.00
02/12/2016 14:15,2,0.238,ACTIVE,213.51,333.63,59.996,1455304503,"201051344000853","219011344069620",21.87,-11.50,0,331.53,345.36,5.3,3.2,0.000,316416.0,316416.0,16811,0,0,0,L,1122011218,0,122.01,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455304540,136692.00
02/12/2016 14:15,2,0.174,ALERT,211.93,300.57,60.007,1455304503,"201051344000685","219011344069620",18.45,-11.00,0,298.47,351.07,3.3,1.2,0.000,323426.8,323426.8,21547,0,0,0,L,1122011218,0,122.23,121.10,0002,-14,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455304542,136693.00
02/12/2016 14:15,2,0.137,ACTIVE,211.93,300.57,60.002,1455304503,"201051344000917","219011344069620",15.62,-10.00,0,296.96,302.37,2.2,0.2,0.000,321015.9,321015.9,21520,0,0,0,L,1122011218,0,121.55,121.55,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455304543,136694.00
02/12/2016 14:15,2,0.137,ALERT,211.93,300.87,60.002,1455304503,"201051344001145","219011344069620",22.46,-10.00,0,299.07,354.37,3.2,1.1,0.000,325135.7,325135.7,21459,0,0,0,L,1122011218,0,121.78,121.33,0002,-10,0,0,0,0,0,0,9,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455304545,136695.00
02/12/2016 14:15,2,0.105,ALERT,211.70,299.97,59.991,1455304503,"201051344000651","219011344069620",31.31,-13.00,0,298.17,315.30,3.4,1.4,0.000,317374.8,317374.8,21721,0,0,0,L,1122011218,0,122.01,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1455304547,136696.00
02/12/2016 14:15,2,0.102,ACTIVE,211.25,338.14,59.991,1455304503,"274151322000088","219011344069620",29.84,-7.00,0,334.24,368.80,3.1,1.0,0.009,574547.1,574547.1,10515,0,0,0,L,1151911521,0,121.78,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455304548,136697.00
02/12/2016 14:15,2,0.008,ALERT,212.16,300.57,59.996,1455304503,"274151322000068","219011344069620",44.97,-8.50,0,298.47,436.13,0.0,0.0,0.000,480831.7,480831.7,11272,0,0,0,L,1151911521,0,121.55,122.68,0002,-9,0,0,0,0,0,0,61,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455304549,136698.00
02/12/2016 14:15,2,0.043,ALERT,211.25,300.57,60.007,1455304503,"201051344001135","219011344069620",32.40,-11.00,0,298.77,318.61,1.4,0.0,0.000,314084.9,314084.9,21696,0,0,0,L,1122011218,0,121.33,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1455304551,136699.00
02/12/2016 14:15,2,0.098,ALERT,212.38,302.98,59.996,1455304503,"201051344000594","219011344069620",32.44,-13.00,0,299.67,328.52,3.3,1.2,0.000,320157.5,320157.5,17124,0,0,0,L,1122011218,0,121.33,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455304553,136700.00
02/12/2016 14:15,2,0.066,ALERT,211.48,299.97,59.996,1455304503,"201051344001203","219011344069620",31.75,-13.00,0,298.17,315.30,2.1,0.2,0.000,320373.3,320373.3,21680,0,0,0,L,1122011218,0,122.01,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1455304555,136701.00
02/12/2016 14:15,2,0.117,ACTIVE,211.48,337.24,59.965,1455304503,"274151322000054","219011344069620",30.06,-6.50,0,334.54,372.11,3.6,1.5,0.004,587003.8,587003.8,10539,0,0,0,L,1151911521,0,121.55,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455304556,136702.00
02/12/2016 14:15,2,0.000,ALERT,212.83,301.77,59.986,1455304503,"201051344000867","219011344069620",0.00,-13.00,0,299.97,315.60,0.0,0.0,0.000,308973.7,308973.7,17129,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455304558,136703.00
02/12/2016 14:15,2,0.230,ALERT,211.48,300.57,59.975,1455304503,"201051344001093","219011344069620",17.20,-11.00,0,298.47,336.64,4.0,2.0,0.000,319410.7,319410.7,21574,0,0,0,L,1122011218,0,121.33,121.10,0002,-12,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455304559,136704.00
02/12/2016 14:15,2,0.123,ACTIVE,212.83,339.04,59.996,1455304503,"201051344000900","219011344069620",28.77,-12.00,0,335.44,362.79,3.7,1.6,0.004,324277.9,324277.9,16670,0,0,0,L,1122011218,0,121.78,121.78,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455304560,136705.00
02/12/2016 14:15,2,0.182,ALERT,213.06,302.07,59.996,1455304503,"201051344000648","219011344069620",15.37,-15.00,0,299.97,340.25,2.8,0.8,0.000,317302.4,317302.4,16866,0,0,0,L,1122011218,0,121.10,122.23,0002,-17,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455304562,136706.00
02/12/2016 14:15,2,0.287,ACTIVE,213.06,339.34,60.002,1455304503,"201051344000569","219011344069620",31.25,-10.00,0,335.14,394.95,9.1,6.9,0.022,325249.0,325249.0,16661,0,0,0,L,1122011218,0,121.33,122.01,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455304563,136707.00
02/12/2016 14:15,2,0.121,ALERT,212.83,303.28,60.002,1455304503,"201051344000983","219011344069620",19.70,-11.50,0,301.17,357.08,2.4,0.4,0.000,318105.7,318105.7,17001,0,0,0,L,1122011218,0,121.55,121.55,0002,-13,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455304565,136708.00
02/12/2016 14:15,2,0.043,ALERT,213.06,302.98,59.991,1455304503,"201051344001158","219011344069620",30.69,-14.00,0,300.27,317.40,1.4,0.0,0.000,313717.7,313717.7,17154,0,0,0,L,1122011218,0,121.33,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455304567,136709.00
02/12/2016 14:15,2,0.229,ALERT,213.29,303.58,59.996,1455304503,"201051344000576","219011344069620",23.54,-13.00,0,301.77,357.38,5.5,3.4,0.000,318793.9,318793.9,16714,0,0,0,L,1122011218,0,121.78,121.78,0002,-16,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455304568,136710.00
02/12/2016 14:15,2,0.113,ACTIVE,211.70,338.74,59.991,1455304503,"274151322000087","219011344069620",27.10,-7.00,0,334.84,341.75,3.2,1.1,0.000,562163.4,562163.4,10581,0,0,0,L,1151911521,0,121.55,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455304569,136711.00
02/12/2016 14:30,2,0.184,ACTIVE,213.06,302.98,59.996,1455305403,"201051344000645","219011344069620",22.34,-12.00,0,301.17,304.78,4.2,2.1,0.000,318118.2,318118.2,16820,0,0,0,L,1122011218,0,121.78,122.01,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455305404,136712.00
02/12/2016 14:30,2,0.172,ACTIVE,211.93,338.74,59.996,1455305403,"274151322000085","219011344069620",31.27,-8.50,0,334.54,341.45,5.4,3.3,0.018,589836.5,589836.5,10566,0,0,0,L,1151911521,0,122.23,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455305405,136713.00
02/12/2016 14:30,2,0.088,ALERT,213.29,302.37,59.986,1455305403,"201051344000633","219011344069620",31.53,-13.00,0,299.07,304.48,2.8,0.8,0.000,309745.4,309745.4,17162,0,0,0,L,1122011218,0,122.01,122.23,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1455305407,136714.00
02/12/2016 14:30,2,0.117,ALERT,212.83,302.98,59.991,1455305403,"201051344000469","219011344069620",32.62,-15.00,0,300.27,314.40,3.9,1.9,0.000,310550.5,310550.5,17173,0,0,0,L,1122011218,0,121.10,122.23,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455305409,136715.00
02/12/2016 14:30,2,0.145,ALERT,211.70,301.17,59.981,1455305403,"201051344000646","219011344069620",18.71,-11.50,0,297.87,314.70,2.8,0.7,0.000,315966.4,315966.4,21698,0,0,0,L,1122011218,0,121.78,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1455305411,136716.00
02/12/2016 14:30,2,0.211,ACTIVE,211.48,339.04,59.986,1455305403,"274151322000052","219011344069620",30.69,-8.50,0,333.93,342.05,6.5,4.4,0.027,597885.8,597885.8,10757,0,0,0,L,1151911521,0,121.10,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455305412,136717.00
02/12/2016 14:30,2,0.047,ALERT,212.16,301.47,59.981,1455305403,"201051344000585","219011344069620",32.94,-11.00,0,297.87,318.61,1.6,0.0,0.000,320823.2,320823.2,21700,0,0,0,L,1122011218,0,121.33,121.78,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455305413,136718.00
02/12/2016 14:30,2,0.168,ACTIVE,211.70,301.47,59.981,1455305403,"201051344001230","219011344069620",21.71,-11.50,0,298.77,302.98,3.7,1.6,0.000,319949.1,319949.1,21539,0,0,0,L,1122011218,0,121.78,121.10,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455305414,136719.00
02/12/2016 14:30,2,0.098,ALERT,212.38,302.07,59.991,1455305403,"201051344000582","219011344069620",32.74,-14.00,0,299.07,314.10,3.3,1.2,0.000,313483.0,313483.0,21682,0,0,0,L,1122011218,0,121.78,121.78,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455305416,136720.00
02/12/2016 14:30,2,0.248,ACTIVE,211.48,300.87,59.991,1455305403,"201051344000955","219011344069620",19.34,-11.00,0,298.17,302.37,4.9,2.8,0.000,323969.4,323969.4,21650,0,0,0,L,1122011218,0,121.10,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455305417,136721.00
02/12/2016 14:30,2,0.000,ALERT,211.70,300.27,59.991,1455305403,"274151322000094","219011344069620",45.66,-13.00,0,297.26,435.83,0.0,0.0,0.000,480682.1,480682.1,11121,0,0,0,L,1151911521,0,121.10,122.68,0002,-10,0,0,0,0,0,0,255,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455305419,136722.00
02/12/2016 14:30,2,0.096,ALERT,212.83,303.88,59.991,1455305403,"201051344000579","219011344069620",33.26,-12.00,0,301.47,320.41,3.3,1.2,0.000,324581.2,324581.2,17098,0,0,0,L,1122011218,0,121.33,121.55,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455305421,136723.00
02/12/2016 14:30,2,0.180,ALERT,211.70,301.47,59.981,1455305403,"201051344000890","219011344069620",13.68,-11.00,0,299.07,319.81,2.5,0.5,0.000,321421.6,321421.6,21626,0,0,0,L,1122011218,0,121.78,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455305422,136724.00
02/12/2016 14:30,2,0.211,ACTIVE,211.93,300.87,60.039,1455305403,"201051344000438","219011344069620",22.15,-11.50,0,298.47,302.98,4.8,2.7,0.000,323572.6,323572.6,21668,0,0,0,L,1122011218,0,121.78,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455305423,136725.00
02/12/2016 14:30,2,0.230,ALERT,212.16,300.57,59.986,1455305403,"201051344000417","219011344069620",15.11,-11.00,0,297.26,314.70,3.5,1.5,0.000,317354.8,317354.8,21779,0,0,0,L,1122011218,0,121.33,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455305425,136726.00
02/12/2016 14:30,2,0.139,ALERT,212.16,338.14,59.981,1455305403,"274151322000083","219011344069620",30.30,-9.00,0,299.37,341.15,4.3,2.2,0.004,592132.7,592132.7,10778,0,0,0,L,1151911521,0,121.55,122.23,0002,-12,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455305427,136727.00
