ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/12/2016 14:30,2,0.152,ACTIVE,212.38,338.74,60.002,1455305403,"274151322000076","219011344069620",30.57,-8.50,0,324.92,350.17,4.7,2.6,0.013,629305.0,629305.0,10801,0,0,0,L,1151911521,0,122.01,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455305428,136728.00
02/12/2016 14:30,2,0.061,ALERT,212.61,303.58,59.975,1455305403,"201051344000868","219011344069620",33.46,-15.00,0,298.77,324.02,2.1,0.1,0.000,309505.6,309505.6,16900,0,0,0,L,1122011218,0,121.33,122.23,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455305430,136729.00
02/12/2016 14:30,2,0.123,ALERT,211.93,338.14,59.965,1455305403,"274151322000095","219011344069620",29.98,-10.00,0,300.27,340.85,3.8,1.7,0.004,622292.4,622292.4,10665,0,0,0,L,1151911521,0,122.01,122.01,0002,-11,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455305431,136730.00
02/12/2016 14:30,2,0.076,ALERT,212.38,302.98,60.018,1455305403,"201051344000988","219011344069620",32.08,-13.00,0,298.17,308.39,2.5,0.5,0.000,307889.3,307889.3,17173,0,0,0,L,1122011218,0,121.10,121.78,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455305433,136731.00
02/12/2016 14:30,2,0.070,ALERT,211.70,308.99,59.970,1455305403,"201051344001025","219011344069620",24.27,-12.00,0,297.26,318.00,2.1,0.1,0.000,321010.0,321010.0,21687,0,0,0,L,1122011218,0,121.10,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455305435,136732.00
02/12/2016 14:30,2,0.197,ALERT,212.38,303.28,59.965,1455305403,"201051344000458","219011344069620",20.71,-11.00,0,301.17,321.01,4.2,2.1,0.000,318225.6,318225.6,17109,0,0,0,L,1122011218,0,121.55,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1455305437,136733.00
02/12/2016 14:30,2,0.227,ALERT,213.29,340.55,59.970,1455305403,"201051344000853","219011344069620",27.93,-11.50,0,300.57,350.77,6.4,4.3,0.009,316416.8,316416.8,16812,0,0,0,L,1122011218,0,122.23,122.01,0002,-13,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455305439,136734.00
02/12/2016 14:30,2,0.211,ACTIVE,212.16,300.57,59.944,1455305403,"201051344000685","219011344069620",22.15,-11.50,0,298.17,302.68,4.8,2.7,0.000,323427.2,323427.2,21549,0,0,0,L,1122011218,0,122.23,121.33,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455305439,136735.00
02/12/2016 14:30,2,0.158,ACTIVE,211.93,300.57,59.975,1455305403,"201051344000917","219011344069620",21.65,-11.00,0,296.66,302.37,3.5,1.5,0.000,321016.0,321016.0,21521,0,0,0,L,1122011218,0,121.33,122.01,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455305440,136736.00
02/12/2016 14:30,2,0.158,ACTIVE,212.16,337.54,60.012,1455305403,"201051344001145","219011344069620",27.27,-11.00,0,299.07,355.58,4.4,2.3,0.000,325136.0,325136.0,21461,0,0,0,L,1122011218,0,121.55,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455305441,136737.00
02/12/2016 14:30,2,0.107,ALERT,211.70,299.97,59.970,1455305403,"201051344000651","219011344069620",32.56,-14.00,0,297.87,309.29,3.5,1.5,0.000,317375.2,317375.2,21723,0,0,0,L,1122011218,0,121.78,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455305443,136738.00
02/12/2016 14:30,2,0.158,ACTIVE,211.48,339.65,59.965,1455305403,"274151322000088","219011344069620",30.93,-8.00,0,328.52,345.96,5.0,2.9,0.013,574547.5,574547.5,10516,0,0,0,L,1151911521,0,122.23,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455305444,136739.00
02/12/2016 14:30,2,0.086,ALERT,212.38,348.36,59.959,1455305403,"274151322000068","219011344069620",29.86,-9.00,0,297.57,435.83,2.6,0.6,0.000,480831.7,480831.7,11274,0,0,0,L,1151911521,0,122.01,122.46,0002,-11,0,0,0,0,0,0,255,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455305446,136740.00
02/12/2016 14:30,2,0.111,ALERT,211.48,300.87,59.970,1455305403,"201051344001135","219011344069620",17.04,-11.00,0,298.17,319.21,1.9,0.0,0.000,314084.9,314084.9,21698,0,0,0,L,1122011218,0,121.33,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455305448,136741.00
02/12/2016 14:30,2,0.100,ALERT,212.16,303.28,59.975,1455305403,"201051344000594","219011344069620",33.54,-13.00,0,297.26,324.62,3.4,1.4,0.000,320157.8,320157.8,17126,0,0,0,L,1122011218,0,121.33,121.33,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455305449,136742.00
02/12/2016 14:30,2,0.150,ALERT,211.70,300.27,59.970,1455305403,"201051344001203","219011344069620",17.26,-13.00,0,298.17,315.90,2.7,0.6,0.000,320373.4,320373.4,21682,0,0,0,L,1122011218,0,122.01,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455305451,136743.00
02/12/2016 14:30,2,0.176,ACTIVE,211.48,340.85,59.959,1455305403,"274151322000054","219011344069620",31.43,-7.00,0,333.93,344.15,5.6,3.5,0.022,587004.3,587004.3,10540,0,0,0,L,1151911521,0,121.78,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455305452,136744.00
02/12/2016 14:30,2,0.070,ALERT,212.83,302.37,60.002,1455305403,"201051344000867","219011344069620",31.85,-13.00,0,300.27,304.78,2.3,0.3,0.000,308973.7,308973.7,17131,0,0,0,L,1122011218,0,121.78,121.55,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1455305454,136745.00
02/12/2016 14:30,2,0.275,ACTIVE,211.70,300.57,59.970,1455305403,"201051344001093","219011344069620",20.54,-11.00,0,298.17,302.68,5.8,3.6,0.000,319411.3,319411.3,21576,0,0,0,L,1122011218,0,121.33,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455305455,136746.00
02/12/2016 14:30,2,0.178,ALERT,212.61,339.34,59.975,1455305403,"201051344000900","219011344069620",31.31,-13.00,0,300.87,345.06,5.7,3.5,0.022,324278.4,324278.4,16671,0,0,0,L,1122011218,0,121.55,121.55,0002,-15,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455305457,136747.00
02/12/2016 14:30,2,0.223,ACTIVE,212.83,302.07,59.965,1455305403,"201051344000648","219011344069620",19.92,-15.00,0,300.27,304.78,4.5,2.4,0.000,317302.7,317302.7,16868,0,0,0,L,1122011218,0,121.10,122.23,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455305458,136748.00
02/12/2016 14:30,2,0.338,ACTIVE,212.83,372.41,59.954,1455305403,"201051344000569","219011344069620",34.73,-11.00,0,334.54,385.63,11.9,9.6,0.040,325250.8,325250.8,16662,0,0,0,L,1122011218,0,121.33,122.01,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455305459,136749.00
02/12/2016 14:30,2,0.139,ACTIVE,212.61,303.28,59.975,1455305403,"201051344000983","219011344069620",23.08,-12.00,0,301.17,305.08,3.3,1.2,0.000,318105.8,318105.8,17003,0,0,0,L,1122011218,0,121.55,121.55,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455305460,136750.00
02/12/2016 14:30,2,0.043,ALERT,212.83,302.98,59.965,1455305403,"201051344001158","219011344069620",31.77,-13.00,0,300.27,304.48,1.4,0.0,0.000,313717.7,313717.7,17156,0,0,0,L,1122011218,0,121.33,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455305461,136751.00
02/12/2016 14:30,2,0.254,ALERT,213.29,339.95,59.965,1455305403,"201051344000576","219011344069620",27.17,-12.00,0,301.47,358.28,7.0,4.8,0.004,318794.9,318794.9,16716,0,0,0,L,1122011218,0,121.78,121.55,0002,-17,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455305463,136752.00
02/12/2016 14:30,2,0.143,ALERT,211.70,338.14,59.917,1455305403,"274151322000087","219011344069620",29.58,-8.00,0,298.17,340.85,4.3,2.3,0.009,562163.8,562163.8,10582,0,0,0,L,1151911521,0,121.55,122.23,0002,-8,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455305465,136753.00
02/12/2016 14:45,2,0.150,ALERT,213.29,303.28,59.986,1455306304,"201051344000645","219011344069620",18.81,-13.00,0,301.47,359.18,2.9,0.9,0.000,318118.9,318118.9,16821,0,0,0,L,1122011218,0,122.01,122.23,0002,-16,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455306306,136754.00
02/12/2016 14:45,2,0.121,ACTIVE,211.93,338.44,59.986,1455306304,"274151322000085","219011344069620",29.72,-8.50,0,336.34,373.91,3.6,1.6,0.004,589837.6,589837.6,10567,0,0,0,L,1151911521,0,122.01,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455306307,136755.00
02/12/2016 14:45,2,0.000,ALERT,213.51,302.98,59.986,1455306304,"201051344000633","219011344069620",0.00,-14.00,0,299.07,321.01,0.0,0.0,0.000,309745.6,309745.6,17164,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455306309,136756.00
02/12/2016 14:45,2,0.119,ALERT,213.06,303.58,59.949,1455306304,"201051344000469","219011344069620",31.47,-15.00,0,299.37,324.62,3.8,1.8,0.000,310551.0,310551.0,17175,0,0,0,L,1122011218,0,121.10,122.23,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455306311,136757.00
02/12/2016 14:45,2,0.051,ALERT,211.70,300.87,59.959,1455306304,"201051344000646","219011344069620",32.26,-11.50,0,298.47,353.17,1.7,0.0,0.000,315966.6,315966.6,21700,0,0,0,L,1122011218,0,121.78,121.10,0100,-14,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1455306312,136758.00
02/12/2016 14:45,2,0.154,ACTIVE,211.48,337.84,59.986,1455306304,"274151322000052","219011344069620",29.88,-9.00,0,334.84,377.52,4.6,2.5,0.000,597887.1,597887.1,10758,0,0,0,L,1151911521,0,121.10,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455306313,136759.00
02/12/2016 14:45,2,0.051,ALERT,212.16,302.07,59.986,1455306304,"201051344000585","219011344069620",31.07,-11.00,0,298.47,340.25,1.6,0.0,0.000,320823.3,320823.3,21702,0,0,0,L,1122011218,0,121.33,121.78,0100,-15,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455306315,136760.00
02/12/2016 14:45,2,0.146,ALERT,211.70,301.17,59.981,1455306304,"201051344001230","219011344069620",16.94,-11.50,0,299.37,357.08,2.5,0.5,0.000,319949.5,319949.5,21540,0,0,0,L,1122011218,0,122.01,121.10,0002,-14,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455306317,136761.00
02/12/2016 14:45,2,0.107,ALERT,212.38,302.07,59.981,1455306304,"201051344000582","219011344069620",28.57,-14.00,0,299.37,319.81,3.0,1.0,0.000,313483.4,313483.4,21684,0,0,0,L,1122011218,0,122.01,121.78,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455306319,136762.00
02/12/2016 14:45,2,0.188,ALERT,211.48,300.87,59.970,1455306304,"201051344000955","219011344069620",16.88,-11.00,0,298.77,348.06,3.2,1.2,0.000,323970.2,323970.2,21651,0,0,0,L,1122011218,0,121.10,121.33,0002,-12,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455306321,136763.00
02/12/2016 14:45,2,0.029,ALERT,211.70,311.99,59.981,1455306304,"274151322000094","219011344069620",17.20,-13.00,0,297.57,436.13,0.5,0.0,0.000,480682.1,480682.1,11123,0,0,0,L,1151911521,0,121.33,122.46,0002,-14,0,0,0,0,0,0,225,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1455306323,136764.00
02/12/2016 14:45,2,0.104,ALERT,213.06,303.88,59.981,1455306304,"201051344000579","219011344069620",28.53,-12.00,0,301.47,321.31,2.9,0.9,0.000,324581.6,324581.6,17100,0,0,0,L,1122011218,0,121.55,121.78,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455306324,136765.00
02/12/2016 14:45,2,0.123,ALERT,211.70,301.47,59.981,1455306304,"201051344000890","219011344069620",32.50,-11.00,0,299.37,337.54,4.1,2.0,0.000,321422.1,321422.1,21628,0,0,0,L,1122011218,0,121.78,120.65,0100,-12,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1455306326,136766.00
02/12/2016 14:45,2,0.191,ALERT,211.93,300.87,59.981,1455306304,"201051344000438","219011344069620",15.43,-11.50,0,299.07,356.48,3.0,1.0,0.000,323573.3,323573.3,21669,0,0,0,L,1122011218,0,122.01,121.33,0100,-12,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1455306328,136767.00
02/12/2016 14:45,2,0.160,ALERT,211.93,300.57,59.981,1455306304,"201051344000417","219011344069620",31.97,-11.00,0,298.17,315.30,5.2,3.1,0.000,317355.6,317355.6,21781,0,0,0,L,1122011218,0,121.55,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1455306330,136768.00
02/12/2016 14:45,2,0.096,ACTIVE,211.93,337.24,59.975,1455306304,"274151322000083","219011344069620",28.77,-9.00,0,333.93,373.61,2.8,0.8,0.000,592133.3,592133.3,10780,0,0,0,L,1151911521,0,121.55,122.46,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455306331,136769.00
02/12/2016 14:45,2,0.105,ACTIVE,212.38,338.44,59.949,1455306304,"274151322000076","219011344069620",29.64,-8.50,0,336.34,384.73,3.1,1.1,0.004,629305.8,629305.8,10802,0,0,0,L,1151911521,0,121.78,122.68,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455306332,136770.00
02/12/2016 14:45,2,0.062,ALERT,212.83,304.18,59.981,1455306304,"201051344000868","219011344069620",32.22,-14.00,0,297.26,336.04,2.0,0.0,0.000,309505.6,309505.6,16902,0,0,0,L,1122011218,0,121.33,122.23,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455306333,136771.00
02/12/2016 14:45,2,0.084,ALERT,211.93,328.52,59.981,1455306304,"274151322000095","219011344069620",26.98,-11.00,0,300.87,373.61,2.4,0.3,0.000,622292.9,622292.9,10667,0,0,0,L,1151911521,0,121.78,122.01,0002,-9,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455306335,136772.00
02/12/2016 14:45,2,0.000,ALERT,212.61,302.98,60.012,1455306304,"201051344000988","219011344069620",0.00,-13.00,0,298.47,328.52,0.0,0.0,0.000,307889.4,307889.4,17175,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455306337,136773.00
02/12/2016 14:45,2,0.082,ALERT,211.70,299.97,59.981,1455306304,"201051344001025","219011344069620",31.75,-13.00,0,298.17,336.94,2.6,0.6,0.000,321010.3,321010.3,21689,0,0,0,L,1122011218,0,121.33,121.33,0100,-15,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455306339,136774.00
02/12/2016 14:45,2,0.125,ALERT,212.61,305.98,59.981,1455306304,"201051344000458","219011344069620",32.94,-11.00,0,301.17,361.29,4.1,2.0,0.000,318226.2,318226.2,17111,0,0,0,L,1122011218,0,121.55,121.78,0100,-16,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1455306341,136775.00
02/12/2016 14:45,2,0.188,ALERT,213.51,318.00,59.959,1455306304,"201051344000853","219011344069620",24.31,-12.00,0,301.17,349.86,4.7,2.6,0.000,316417.9,316417.9,16814,0,0,0,L,1122011218,0,122.01,122.01,0002,-13,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455306343,136776.00
02/12/2016 14:45,2,0.172,ALERT,212.16,300.87,59.944,1455306304,"201051344000685","219011344069620",17.06,-11.50,0,298.47,352.87,3.0,1.0,0.000,323427.9,323427.9,21550,0,0,0,L,1122011218,0,122.46,121.33,0002,-14,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455306345,136777.00
02/12/2016 14:45,2,0.061,ALERT,212.16,300.87,59.986,1455306304,"201051344000917","219011344069620",33.54,-10.00,0,297.26,362.79,2.1,0.1,0.000,321016.4,321016.4,21522,0,0,0,L,1122011218,0,121.78,121.78,0100,-14,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1455306346,136778.00
02/12/2016 14:45,2,0.137,ALERT,212.16,301.47,59.986,1455306304,"201051344001145","219011344069620",22.03,-11.00,0,298.77,360.38,3.0,1.0,0.000,325136.6,325136.6,21462,0,0,0,L,1122011218,0,121.78,121.55,0002,-11,0,0,0,0,0,0,7,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455306348,136779.00
02/12/2016 14:45,2,0.109,ALERT,211.93,300.27,59.938,1455306304,"201051344000651","219011344069620",31.05,-14.00,0,298.17,315.90,3.5,1.4,0.000,317375.6,317375.6,21725,0,0,0,L,1122011218,0,122.01,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455306350,136780.00
02/12/2016 14:45,2,0.094,ACTIVE,211.25,338.14,59.959,1455306304,"274151322000088","219011344069620",29.60,-8.00,0,334.84,386.53,2.9,0.8,0.004,574548.2,574548.2,10517,0,0,0,L,1151911521,0,122.01,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455306351,136781.00
02/12/2016 14:45,2,0.008,ALERT,212.38,299.97,59.981,1455306304,"274151322000068","219011344069620",44.95,-9.00,0,297.87,442.44,0.0,0.0,0.000,480831.9,480831.9,11276,0,0,0,L,1151911521,0,121.55,122.68,0002,-11,0,0,0,0,0,0,196,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455306353,136782.00
02/12/2016 14:45,2,0.041,ALERT,211.48,300.87,60.002,1455306304,"201051344001135","219011344069620",32.24,-11.50,0,299.07,333.03,1.4,0.0,0.000,314085.0,314085.0,21700,0,0,0,L,1122011218,0,121.55,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455306354,136783.00
02/12/2016 14:45,2,0.098,ALERT,212.61,303.58,59.986,1455306304,"201051344000594","219011344069620",32.22,-13.00,0,297.26,331.23,3.2,1.2,0.000,320158.2,320158.2,17128,0,0,0,L,1122011218,0,121.33,121.55,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455306356,136784.00
02/12/2016 14:45,2,0.068,ALERT,211.70,300.27,59.981,1455306304,"201051344001203","219011344069620",31.47,-13.00,0,298.47,348.06,2.2,0.2,0.000,320373.6,320373.6,21684,0,0,0,L,1122011218,0,122.01,120.88,0100,-15,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455306358,136785.00
02/12/2016 14:45,2,0.105,ACTIVE,211.70,339.04,59.991,1455306304,"274151322000054","219011344069620",29.74,-7.00,0,334.84,386.53,3.2,1.1,0.009,587005.0,587005.0,10541,0,0,0,L,1151911521,0,121.78,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455306359,136786.00
02/12/2016 14:45,2,0.000,ALERT,213.06,302.37,59.970,1455306304,"201051344000867","219011344069620",0.00,-12.00,0,299.97,322.51,0.0,0.0,0.000,308973.8,308973.8,17133,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455306361,136787.00
02/12/2016 14:45,2,0.229,ALERT,211.70,300.87,59.981,1455306304,"201051344001093","219011344069620",14.03,-11.00,0,298.47,380.52,3.3,1.2,0.000,319412.2,319412.2,21577,0,0,0,L,1122011218,0,121.55,121.33,0002,-12,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455306363,136788.00
02/12/2016 14:45,2,0.113,ACTIVE,212.83,339.04,59.981,1455306304,"201051344000900","219011344069620",28.19,-13.00,0,333.63,380.82,3.3,1.2,0.004,324279.3,324279.3,16673,0,0,0,L,1122011218,0,121.78,121.78,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455306363,136789.00
02/12/2016 14:45,2,0.121,ALERT,213.06,309.59,59.986,1455306304,"201051344000648","219011344069620",29.92,-16.00,0,300.27,389.84,3.6,1.5,0.000,317303.4,317303.4,16869,0,0,0,L,1122011218,0,121.10,122.23,0100,-17,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1455306365,136790.00
02/12/2016 14:45,2,0.271,ACTIVE,213.06,339.04,59.981,1455306304,"201051344000569","219011344069620",31.13,-11.00,0,335.14,405.47,8.6,6.3,0.018,325253.4,325253.4,16663,0,0,0,L,1122011218,0,121.33,122.01,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455306366,136791.00
02/12/2016 14:45,2,0.115,ALERT,212.83,303.28,60.028,1455306304,"201051344000983","219011344069620",18.05,-12.00,0,301.47,353.47,2.1,0.2,0.000,318106.2,318106.2,17004,0,0,0,L,1122011218,0,121.55,121.55,0002,-13,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455306368,136792.00
02/12/2016 14:45,2,0.000,ALERT,213.06,303.28,59.981,1455306304,"201051344001158","219011344069620",0.00,-14.00,0,300.27,321.91,0.0,0.0,0.000,313717.7,313717.7,17158,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455306370,136793.00
02/12/2016 14:45,2,0.225,ALERT,213.29,303.58,59.981,1455306304,"201051344000576","219011344069620",22.72,-11.50,0,301.47,361.59,5.2,3.1,0.000,318796.2,318796.2,16718,0,0,0,L,1122011218,0,121.78,121.78,0002,-17,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455306372,136794.00
02/12/2016 14:45,2,0.105,ACTIVE,211.93,324.62,59.975,1455306304,"274151322000087","219011344069620",25.47,-8.00,0,322.21,375.71,2.7,0.7,0.000,562164.5,562164.5,10584,0,0,0,L,1151911521,0,121.55,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455306373,136795.00
02/12/2016 15:00,2,0.229,ALERT,213.74,340.55,59.970,1455307203,"201051344000645","219011344069620",25.45,-12.00,0,301.17,349.86,5.9,3.8,0.000,318119.1,318119.1,16823,0,0,0,L,1122011218,0,122.23,122.46,0100,-16,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1455307205,136796.00
02/12/2016 15:00,2,0.234,ACTIVE,212.16,358.58,59.970,1455307203,"274151322000085","219011344069620",33.34,-8.50,0,331.83,373.61,8.0,5.8,0.031,589838.1,589838.1,10568,0,0,0,L,1151911521,0,122.23,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455307206,136797.00
02/12/2016 15:00,2,0.088,ALERT,213.96,303.58,59.975,1455307203,"201051344000633","219011344069620",32.62,-14.00,0,299.37,321.01,3.0,0.9,0.000,309745.6,309745.6,17166,0,0,0,L,1122011218,0,122.23,122.68,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1455307208,136798.00
02/12/2016 15:00,2,0.119,ALERT,213.51,303.88,59.975,1455307203,"201051344000469","219011344069620",33.58,-15.00,0,300.27,325.22,4.1,2.0,0.000,310551.4,310551.4,17177,0,0,0,L,1122011218,0,121.33,122.68,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455307210,136799.00
02/12/2016 15:00,2,0.166,ALERT,211.93,301.77,59.981,1455307203,"201051344000646","219011344069620",22.46,-12.00,0,298.17,348.66,3.8,1.8,0.000,315966.7,315966.7,21702,0,0,0,L,1122011218,0,122.23,121.33,0002,-14,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455307211,136800.00
02/12/2016 15:00,2,0.264,ACTIVE,211.93,358.28,59.970,1455307203,"274151322000052","219011344069620",33.28,-9.00,0,334.84,376.62,8.9,6.7,0.040,597887.8,597887.8,10759,0,0,0,L,1151911521,0,121.10,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455307212,136801.00
02/12/2016 15:00,2,0.135,ALERT,212.38,302.07,59.970,1455307203,"201051344000585","219011344069620",19.94,-11.50,0,298.17,326.12,2.7,0.7,0.000,320823.3,320823.3,21704,0,0,0,L,1122011218,0,121.78,122.01,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455307214,136802.00
02/12/2016 15:00,2,0.062,ALERT,212.16,302.07,59.975,1455307203,"201051344001230","219011344069620",35.40,-11.50,0,299.07,353.17,2.3,0.3,0.000,319949.7,319949.7,21542,0,0,0,L,1122011218,0,122.23,121.10,0002,-14,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1455307216,136803.00
02/12/2016 15:00,2,0.182,ALERT,212.61,302.68,59.981,1455307203,"201051344000582","219011344069620",18.59,-14.00,0,299.67,317.70,3.5,1.4,0.000,313483.7,313483.7,21686,0,0,0,L,1122011218,0,122.23,121.78,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455307218,136804.00
02/12/2016 15:00,2,0.248,ALERT,212.16,328.22,59.975,1455307203,"201051344000955","219011344069620",24.29,-11.00,0,298.77,348.66,6.1,4.0,0.000,323970.6,323970.6,21653,0,0,0,L,1122011218,0,121.55,121.55,0100,-13,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455307220,136805.00
02/12/2016 15:00,2,0.072,ALERT,212.16,338.44,59.986,1455307203,"274151322000094","219011344069620",29.10,-13.00,0,297.57,435.83,2.1,0.1,0.009,480682.1,480682.1,11125,0,0,0,L,1151911521,0,121.33,122.68,0002,-14,0,0,0,0,0,0,75,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455307221,136806.00
02/12/2016 15:00,2,0.182,ALERT,213.51,304.48,59.986,1455307203,"201051344000579","219011344069620",16.40,-12.00,0,301.77,319.21,3.0,1.0,0.000,324581.9,324581.9,17102,0,0,0,L,1122011218,0,121.78,122.01,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455307223,136807.00
02/12/2016 15:00,2,0.189,ALERT,211.93,301.77,59.975,1455307203,"201051344000890","219011344069620",19.40,-11.50,0,299.37,337.84,3.8,1.7,0.000,321422.6,321422.6,21630,0,0,0,L,1122011218,0,122.01,120.88,0002,-12,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455307225,136808.00
02/12/2016 15:00,2,0.225,ALERT,212.38,301.77,59.970,1455307203,"201051344000438","219011344069620",23.80,-12.00,0,297.87,346.26,5.5,3.4,0.000,323573.8,323573.8,21671,0,0,0,L,1122011218,0,122.23,121.55,0002,-12,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455307227,136809.00
02/12/2016 15:00,2,0.242,ALERT,212.61,301.47,59.938,1455307203,"201051344000417","219011344069620",18.85,-11.50,0,298.47,342.05,4.6,2.5,0.000,317356.4,317356.4,21783,0,0,0,L,1122011218,0,122.01,121.55,0002,-14,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455307229,136810.00
02/12/2016 15:00,2,0.168,ALERT,212.38,339.34,59.965,1455307203,"274151322000083","219011344069620",30.85,-10.00,0,299.07,353.47,5.3,3.2,0.013,592133.5,592133.5,10781,0,0,0,L,1151911521,0,121.78,122.68,0002,-13,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455307231,136811.00
02/12/2016 15:00,2,0.178,ALERT,212.83,338.74,59.970,1455307203,"274151322000076","219011344069620",31.19,-9.00,0,299.07,375.41,5.6,3.5,0.018,629306.1,629306.1,10803,0,0,0,L,1151911521,0,122.01,122.91,0002,-10,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455307233,136812.00
02/12/2016 15:00,2,0.062,ALERT,213.51,304.18,59.981,1455307203,"201051344000868","219011344069620",33.99,-15.00,0,298.17,336.94,2.2,0.2,0.000,309505.7,309505.7,16904,0,0,0,L,1122011218,0,121.55,122.68,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455307235,136813.00
02/12/2016 15:00,2,0.150,ALERT,212.38,338.14,59.965,1455307203,"274151322000095","219011344069620",30.40,-11.00,0,299.67,360.08,4.7,2.6,0.013,622293.1,622293.1,10669,0,0,0,L,1151911521,0,122.23,122.23,0002,-11,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455307236,136814.00
02/12/2016 15:00,2,0.076,ALERT,213.06,303.58,59.975,1455307203,"201051344000988","219011344069620",32.70,-13.00,0,298.77,327.62,2.5,0.5,0.000,307889.4,307889.4,17177,0,0,0,L,1122011218,0,121.33,122.46,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1455307238,136815.00
02/12/2016 15:00,2,0.154,ALERT,212.16,300.87,59.975,1455307203,"201051344001025","219011344069620",20.26,-13.00,0,298.17,337.54,3.2,1.2,0.000,321010.4,321010.4,21691,0,0,0,L,1122011218,0,121.78,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455307240,136816.00
02/12/2016 15:00,2,0.215,ALERT,213.29,303.88,59.938,1455307203,"201051344000458","219011344069620",23.44,-11.00,0,301.47,349.86,5.2,3.0,0.000,318226.8,318226.8,17113,0,0,0,L,1122011218,0,121.78,122.23,0002,-15,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455307242,136817.00
02/12/2016 15:00,2,0.301,ACTIVE,213.96,340.85,59.981,1455307203,"201051344000853","219011344069620",26.84,-12.00,0,301.17,366.70,8.2,6.0,0.018,316418.6,316418.6,16816,0,0,0,L,1122011218,0,122.23,122.46,0002,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455307243,136818.00
02/12/2016 15:00,2,0.232,ALERT,212.83,347.76,59.986,1455307203,"201051344000685","219011344069620",27.06,-11.50,0,298.47,348.36,6.4,4.2,0.000,323428.3,323428.3,21552,0,0,0,L,1122011218,0,122.91,121.55,0100,-15,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1455307245,136819.00
02/12/2016 15:00,2,0.170,ALERT,212.61,301.77,59.970,1455307203,"201051344000917","219011344069620",22.86,-11.00,0,297.57,345.96,4.0,1.9,0.000,321016.5,321016.5,21524,0,0,0,L,1122011218,0,122.01,122.01,0002,-14,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455307247,136820.00
02/12/2016 15:00,2,0.209,ACTIVE,212.83,338.44,59.986,1455307203,"201051344001145","219011344069620",25.52,-11.50,0,299.37,362.49,5.4,3.3,0.009,325136.8,325136.8,21464,0,0,0,L,1122011218,0,122.23,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455307248,136821.00
02/12/2016 15:00,2,0.201,ALERT,212.38,301.17,59.986,1455307203,"201051344000651","219011344069620",17.02,-14.00,0,298.47,319.81,3.5,1.4,0.000,317375.9,317375.9,21727,0,0,0,L,1122011218,0,122.46,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455307249,136822.00
02/12/2016 15:00,2,0.189,ACTIVE,211.70,361.59,59.954,1455307203,"274151322000088","219011344069620",33.66,-8.00,0,315.60,386.23,6.5,4.3,0.031,574548.4,574548.4,10518,0,0,0,L,1151911521,0,122.23,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455307250,136823.00
02/12/2016 15:00,2,0.109,ALERT,212.83,339.04,59.944,1455307203,"274151322000068","219011344069620",30.04,-9.00,0,297.87,436.13,3.4,1.3,0.004,480831.9,480831.9,11278,0,0,0,L,1151911521,0,122.23,122.91,0002,-11,0,0,0,0,0,0,255,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1455307252,136824.00
02/12/2016 15:00,2,0.125,ALERT,212.16,301.77,59.975,1455307203,"201051344001135","219011344069620",20.65,-11.50,0,299.07,337.54,2.6,0.6,0.000,314085.0,314085.0,21702,0,0,0,L,1122011218,0,122.01,121.55,0002,-12,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455307254,136825.00
02/12/2016 15:00,2,0.100,ALERT,213.06,303.88,59.975,1455307203,"201051344000594","219011344069620",33.99,-14.00,0,296.96,331.53,3.5,1.4,0.000,320158.4,320158.4,17130,0,0,0,L,1122011218,0,121.55,122.01,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455307256,136826.00
02/12/2016 15:00,2,0.164,ALERT,212.38,301.77,59.981,1455307203,"201051344001203","219011344069620",21.29,-13.00,0,298.47,342.95,3.5,1.5,0.000,320373.7,320373.7,21686,0,0,0,L,1122011218,0,122.68,121.33,0002,-15,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455307257,136827.00
02/12/2016 15:00,2,0.207,ALERT,212.16,374.81,59.975,1455307203,"274151322000054","219011344069620",34.99,-7.00,0,299.97,387.44,7.5,5.3,0.022,587005.4,587005.4,10542,0,0,0,L,1151911521,0,121.78,122.01,0002,-8,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455307259,136828.00
02/12/2016 15:00,2,0.068,ALERT,213.74,302.98,59.970,1455307203,"201051344000867","219011344069620",33.16,-14.00,0,300.27,321.91,2.3,0.3,0.000,308973.8,308973.8,17135,0,0,0,L,1122011218,0,122.01,122.23,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1455307261,136829.00
02/12/2016 15:00,2,0.279,ALERT,212.16,338.14,59.975,1455307203,"201051344001093","219011344069620",27.55,-11.50,0,298.77,362.49,7.8,5.6,0.004,319413.0,319413.0,21579,0,0,0,L,1122011218,0,122.01,121.33,0002,-13,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455307263,136830.00
02/12/2016 15:00,2,0.275,ALERT,213.29,361.29,59.975,1455307203,"201051344000900","219011344069620",33.60,-12.00,0,300.87,376.62,9.4,7.1,0.057,324279.8,324279.8,16674,0,0,0,L,1122011218,0,121.78,122.23,0002,-15,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455307265,136831.00
02/12/2016 15:00,2,0.244,ALERT,213.51,339.65,59.970,1455307203,"201051344000648","219011344069620",28.39,-16.00,0,300.27,359.48,7.0,4.9,0.004,317303.9,317303.9,16871,0,0,0,L,1122011218,0,121.55,122.46,0002,-17,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455307266,136832.00
02/12/2016 15:00,2,0.506,ACTIVE,213.74,391.34,59.986,1455307203,"201051344000569","219011344069620",36.64,-11.00,0,333.93,402.77,18.8,16.2,0.097,325255.2,325255.2,16664,0,0,0,L,1122011218,0,121.55,122.46,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455307267,136833.00
02/12/2016 15:00,2,0.188,ALERT,213.51,338.74,59.981,1455307203,"201051344000983","219011344069620",29.28,-12.00,0,301.17,373.61,5.6,3.5,0.004,318106.3,318106.3,17006,0,0,0,L,1122011218,0,121.78,122.01,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1455307269,136834.00
02/12/2016 15:00,2,0.129,ALERT,213.51,303.88,59.970,1455307203,"201051344001158","219011344069620",16.06,-15.00,0,300.57,322.81,2.1,0.1,0.000,313717.7,313717.7,17160,0,0,0,L,1122011218,0,121.55,122.23,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1455307271,136835.00
02/12/2016 15:00,2,0.348,ACTIVE,213.96,347.76,59.975,1455307203,"201051344000576","219011344069620",32.14,-13.00,0,301.47,372.71,11.3,9.0,0.031,318797.1,318797.1,16720,0,0,0,L,1122011218,0,122.01,122.23,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455307272,136836.00
02/12/2016 15:00,2,0.281,ALERT,211.93,368.20,59.970,1455307203,"274151322000087","219011344069620",34.55,-8.00,0,297.87,379.02,9.9,7.6,0.035,562164.8,562164.8,10585,0,0,0,L,1151911521,0,121.78,122.46,0002,-7,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455307274,136837.00
02/12/2016 15:15,2,0.064,ALERT,214.19,303.88,59.981,1455308103,"201051344000645","219011344069620",33.16,-13.00,0,301.17,353.47,2.2,0.2,0.000,318119.3,318119.3,16825,0,0,0,L,1122011218,0,122.46,122.68,0100,-16,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1455308105,136838.00
02/12/2016 15:15,2,0.088,ACTIVE,212.38,329.73,59.975,1455308103,"274151322000085","219011344069620",28.39,-8.50,0,328.52,372.11,2.6,0.6,0.000,589838.6,589838.6,10569,0,0,0,L,1151911521,0,122.46,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455308106,136839.00
02/12/2016 15:15,2,0.000,ALERT,214.41,303.58,59.986,1455308103,"201051344000633","219011344069620",0.00,-14.00,0,299.97,321.31,0.0,0.0,0.000,309745.6,309745.6,17168,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1455308108,136840.00
02/12/2016 15:15,2,0.000,ALERT,213.74,303.88,59.981,1455308103,"201051344000469","219011344069620",0.00,-15.00,0,300.87,325.22,0.0,0.0,0.000,310551.8,310551.8,17179,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455308109,136841.00
02/12/2016 15:15,2,0.051,ALERT,211.93,300.57,59.954,1455308103,"201051344000646","219011344069620",31.03,-12.00,0,298.77,357.68,1.7,0.0,0.000,315966.7,315966.7,21704,0,0,0,L,1122011218,0,122.23,121.33,0100,-15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455308111,136842.00
02/12/2016 15:15,2,0.119,ACTIVE,212.16,338.44,59.975,1455308103,"274151322000052","219011344069620",28.61,-9.00,0,334.84,373.61,3.5,1.4,0.000,597888.4,597888.4,10760,0,0,0,L,1151911521,0,121.33,122.68,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455308112,136843.00
02/12/2016 15:15,2,0.047,ALERT,212.16,300.87,59.991,1455308103,"201051344000585","219011344069620",30.69,-11.50,0,298.77,317.40,1.5,0.0,0.000,320823.3,320823.3,21706,0,0,0,L,1122011218,0,121.55,121.78,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455308114,136844.00
02/12/2016 15:15,2,0.062,ALERT,211.93,300.87,59.938,1455308103,"201051344001230","219011344069620",32.90,-12.00,0,299.67,371.81,2.1,0.1,0.000,319949.8,319949.8,21544,0,0,0,L,1122011218,0,122.23,121.33,0100,-15,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1455308116,136845.00
02/12/2016 15:15,2,0.000,ALERT,212.38,301.47,59.986,1455308103,"201051344000582","219011344069620",0.00,-14.00,0,300.27,315.30,0.0,0.0,0.000,313483.9,313483.9,21688,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455308118,136846.00
02/12/2016 15:15,2,0.107,ALERT,211.70,300.57,59.959,1455308103,"201051344000955","219011344069620",32.98,-11.50,0,299.07,362.19,3.6,1.6,0.000,323971.0,323971.0,21655,0,0,0,L,1122011218,0,121.33,121.55,0100,-14,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1455308119,136847.00
02/12/2016 15:15,2,0.000,ALERT,212.38,398.26,59.970,1455308103,"274151322000094","219011344069620",43.69,-14.00,0,298.47,442.44,0.0,0.0,0.000,480682.2,480682.2,11127,0,0,0,L,1151911521,0,121.33,123.14,0100,-15,0,0,0,0,0,0,106,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455308121,136848.00
02/12/2016 15:15,2,0.096,ALERT,213.51,304.18,59.975,1455308103,"201051344000579","219011344069620",30.89,-12.00,0,302.07,320.11,3.0,1.0,0.000,324582.2,324582.2,17104,0,0,0,L,1122011218,0,121.78,122.01,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455308123,136849.00
02/12/2016 15:15,2,0.125,ALERT,211.93,300.87,59.991,1455308103,"201051344000890","219011344069620",31.31,-11.50,0,299.67,318.00,4.0,1.9,0.000,321423.1,321423.1,21632,0,0,0,L,1122011218,0,122.23,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455308125,136850.00
02/12/2016 15:15,2,0.115,ALERT,212.16,300.57,60.023,1455308103,"201051344000438","219011344069620",32.92,-12.00,0,299.37,345.36,3.9,1.8,0.000,323574.2,323574.2,21673,0,0,0,L,1122011218,0,122.23,121.55,0100,-13,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455308127,136851.00
02/12/2016 15:15,2,0.162,ALERT,212.16,299.67,60.023,1455308103,"201051344000417","219011344069620",30.73,-12.00,0,298.77,313.80,5.1,3.0,0.000,317357.1,317357.1,21785,0,0,0,L,1122011218,0,121.78,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455308128,136852.00
02/12/2016 15:15,2,0.076,ALERT,212.61,301.77,59.986,1455308103,"274151322000083","219011344069620",22.82,-11.00,0,299.97,353.17,1.7,0.0,0.000,592133.7,592133.7,10783,0,0,0,L,1151911521,0,121.55,122.91,0002,-12,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455308130,136853.00
02/12/2016 15:15,2,0.082,ALERT,212.61,300.87,59.949,1455308103,"274151322000076","219011344069620",23.93,-10.00,0,299.67,374.51,2.0,0.0,0.000,629306.3,629306.3,10805,0,0,0,L,1151911521,0,121.55,123.14,0002,-9,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455308132,136854.00
02/12/2016 15:15,2,0.000,ALERT,213.29,303.88,59.986,1455308103,"201051344000868","219011344069620",0.00,-14.00,0,298.17,337.24,0.0,0.0,0.000,309505.7,309505.7,16906,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455308134,136855.00
02/12/2016 15:15,2,0.061,ALERT,212.61,302.37,59.986,1455308103,"274151322000095","219011344069620",21.87,-12.00,0,300.27,355.28,1.4,0.0,0.000,622293.2,622293.2,10671,0,0,0,L,1151911521,0,122.01,122.68,0002,-11,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455308136,136856.00
02/12/2016 15:15,2,0.000,ALERT,213.29,303.28,59.981,1455308103,"201051344000988","219011344069620",0.00,-13.00,0,299.07,325.52,0.0,0.0,0.000,307889.4,307889.4,17179,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1455308138,136857.00
02/12/2016 15:15,2,0.084,ALERT,211.70,299.67,59.965,1455308103,"201051344001025","219011344069620",25.90,-13.00,0,298.47,318.00,2.1,0.1,0.000,321010.6,321010.6,21693,0,0,0,L,1122011218,0,121.55,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455308139,136858.00
02/12/2016 15:15,2,0.123,ALERT,213.51,303.88,59.986,1455308103,"201051344000458","219011344069620",32.34,-11.00,0,301.77,366.10,4.1,2.0,0.000,318227.3,318227.3,17115,0,0,0,L,1122011218,0,122.01,122.23,0100,-16,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455308141,136859.00
02/12/2016 15:15,2,0.186,ALERT,213.96,303.58,60.028,1455308103,"201051344000853","219011344069620",20.40,-13.00,0,302.37,345.36,3.8,1.8,0.000,316419.3,316419.3,16817,0,0,0,L,1122011218,0,122.46,122.46,0002,-13,0,0,0,0,0,0,4,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455308143,136860.00
02/12/2016 15:15,2,0.100,ALERT,212.61,300.57,60.012,1455308103,"201051344000685","219011344069620",32.70,-12.00,0,299.07,348.06,3.3,1.3,0.000,323428.6,323428.6,21554,0,0,0,L,1122011218,0,122.91,121.55,0100,-15,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1455308145,136861.00
02/12/2016 15:15,2,0.059,ALERT,212.16,300.27,59.986,1455308103,"201051344000917","219011344069620",32.54,-11.00,0,298.17,360.69,2.0,0.0,0.000,321016.5,321016.5,21526,0,0,0,L,1122011218,0,121.78,121.78,0100,-15,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455308147,136862.00
02/12/2016 15:15,2,0.121,ALERT,212.38,300.87,60.028,1455308103,"201051344001145","219011344069620",17.33,-11.50,0,299.67,349.86,2.1,0.1,0.000,325137.0,325137.0,21465,0,0,0,L,1122011218,0,122.01,121.55,0002,-12,0,0,0,0,0,0,5,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455308149,136863.00
02/12/2016 15:15,2,0.000,ALERT,212.16,300.27,60.002,1455308103,"201051344000651","219011344069620",0.00,-14.00,0,298.77,315.60,0.0,0.0,0.000,317376.2,317376.2,21729,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455308150,136864.00
02/12/2016 15:15,2,0.072,ALERT,211.93,301.17,59.991,1455308103,"274151322000088","219011344069620",24.31,-8.50,0,298.77,383.23,1.9,0.0,0.000,574548.6,574548.6,10519,0,0,0,L,1151911521,0,122.23,122.46,0002,-11,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455308152,136865.00
02/12/2016 15:15,2,0.008,ALERT,213.29,389.24,59.986,1455308103,"274151322000068","219011344069620",44.23,-10.00,0,298.47,436.13,0.0,0.0,0.000,480832.0,480832.0,11280,0,0,0,L,1151911521,0,122.01,123.36,0100,-13,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1455308154,136866.00
02/12/2016 15:15,2,0.037,ALERT,211.93,300.87,59.975,1455308103,"201051344001135","219011344069620",31.11,-11.50,0,299.37,318.00,1.2,0.0,0.000,314085.0,314085.0,21704,0,0,0,L,1122011218,0,121.78,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455308156,136867.00
02/12/2016 15:15,2,0.000,ALERT,213.29,303.88,60.018,1455308103,"201051344000594","219011344069620",0.00,-14.00,0,297.26,332.43,0.0,0.0,0.000,320158.7,320158.7,17132,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455308158,136868.00
02/12/2016 15:15,2,0.068,ALERT,212.16,300.27,59.928,1455308103,"201051344001203","219011344069620",29.88,-13.00,0,298.77,336.64,2.1,0.1,0.000,320373.7,320373.7,21688,0,0,0,L,1122011218,0,122.46,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455308159,136869.00
02/12/2016 15:15,2,0.082,ALERT,212.38,302.07,59.928,1455308103,"274151322000054","219011344069620",24.17,-8.50,0,299.97,384.73,2.0,0.0,0.000,587005.6,587005.6,10544,0,0,0,L,1151911521,0,121.55,122.46,0002,-9,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455308161,136870.00
