ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/12/2016 15:15,2,0.000,ALERT,213.96,302.98,59.970,1455308103,"201051344000867","219011344069620",0.00,-13.00,0,300.27,321.61,0.0,0.0,0.000,308973.8,308973.8,17137,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1455308163,136871.00
02/12/2016 15:15,2,0.158,ALERT,211.93,300.27,60.002,1455308103,"201051344001093","219011344069620",32.32,-11.00,0,299.07,340.25,5.2,3.1,0.000,319413.6,319413.6,21581,0,0,0,L,1122011218,0,121.78,121.55,0100,-13,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455308165,136872.00
02/12/2016 15:15,2,0.086,ALERT,213.51,303.88,59.975,1455308103,"201051344000900","219011344069620",23.78,-13.00,0,302.07,373.01,2.1,0.1,0.000,324280.1,324280.1,16676,0,0,0,L,1122011218,0,122.01,122.23,0002,-15,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455308167,136873.00
02/12/2016 15:15,2,0.111,ALERT,213.51,302.68,59.975,1455308103,"201051344000648","219011344069620",32.26,-16.00,0,300.57,342.35,3.7,1.6,0.000,317304.3,317304.3,16873,0,0,0,L,1122011218,0,121.55,122.46,0100,-17,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455308168,136874.00
02/12/2016 15:15,2,0.258,ACTIVE,213.74,339.65,59.949,1455308103,"201051344000569","219011344069620",26.48,-11.50,0,336.34,399.46,6.9,4.7,0.004,325256.8,325256.8,16665,0,0,0,L,1122011218,0,121.78,122.23,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455308169,136875.00
02/12/2016 15:15,2,0.045,ALERT,213.29,303.28,59.959,1455308103,"201051344000983","219011344069620",33.14,-13.00,0,301.77,356.18,1.5,0.0,0.000,318106.4,318106.4,17008,0,0,0,L,1122011218,0,121.78,122.01,0100,-14,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1455308171,136876.00
02/12/2016 15:15,2,0.000,ALERT,213.96,303.58,59.981,1455308103,"201051344001158","219011344069620",0.00,-14.00,0,301.17,321.31,0.0,0.0,0.000,313717.7,313717.7,17162,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1455308173,136877.00
02/12/2016 15:15,2,0.203,ALERT,213.96,304.18,59.991,1455308103,"201051344000576","219011344069620",19.68,-13.00,0,302.37,353.17,4.1,2.0,0.000,318797.8,318797.8,16721,0,0,0,L,1122011218,0,122.23,122.01,0002,-17,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455308175,136878.00
02/12/2016 15:15,2,0.084,ALERT,212.38,299.97,59.986,1455308103,"274151322000087","219011344069620",21.55,-9.00,0,298.17,372.11,1.9,0.0,0.000,562165.0,562165.0,10587,0,0,0,L,1151911521,0,121.55,122.68,0002,-9,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455308177,136879.00
02/12/2016 15:30,2,0.148,ALERT,214.19,303.88,59.986,1455309003,"201051344000645","219011344069620",18.35,-13.00,0,301.17,339.65,2.8,0.8,0.000,318119.6,318119.6,16827,0,0,0,L,1122011218,0,122.46,122.68,0002,-16,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1455309005,136880.00
02/12/2016 15:30,2,0.119,ALERT,212.38,338.74,59.981,1455309003,"274151322000085","219011344069620",30.42,-8.50,0,299.37,361.29,3.7,1.6,0.004,589839.0,589839.0,10570,0,0,0,L,1151911521,0,122.46,122.23,0002,-8,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455309007,136881.00
02/12/2016 15:30,2,0.000,ALERT,214.19,303.58,60.002,1455309003,"201051344000633","219011344069620",0.00,-14.00,0,299.67,305.68,0.0,0.0,0.000,309745.7,309745.7,17170,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1455309009,136882.00
02/12/2016 15:30,2,0.121,ALERT,213.74,303.88,59.986,1455309003,"201051344000469","219011344069620",30.22,-15.00,0,300.27,318.00,3.6,1.6,0.000,310552.2,310552.2,17181,0,0,0,L,1122011218,0,121.55,122.68,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455309011,136883.00
02/12/2016 15:30,2,0.051,ALERT,212.38,301.47,59.981,1455309003,"201051344000646","219011344069620",32.03,-12.00,0,297.57,315.00,1.7,0.0,0.000,315966.8,315966.8,21706,0,0,0,L,1122011218,0,122.23,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455309013,136884.00
02/12/2016 15:30,2,0.145,ALERT,212.16,338.74,59.986,1455309003,"274151322000052","219011344069620",29.70,-9.00,0,299.07,357.68,4.4,2.3,0.000,597889.1,597889.1,10761,0,0,0,L,1151911521,0,121.55,122.68,0002,-10,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455309014,136885.00
02/12/2016 15:30,2,0.047,ALERT,212.61,302.07,60.007,1455309003,"201051344000585","219011344069620",31.65,-11.50,0,297.57,318.91,1.5,0.0,0.000,320823.3,320823.3,21708,0,0,0,L,1122011218,0,121.78,122.23,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455309016,136886.00
02/12/2016 15:30,2,0.146,ALERT,212.38,302.07,59.986,1455309003,"201051344001230","219011344069620",16.14,-11.50,0,298.47,317.70,2.4,0.4,0.000,319950.0,319950.0,21546,0,0,0,L,1122011218,0,122.23,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1455309018,136887.00
02/12/2016 15:30,2,0.100,ALERT,212.83,302.68,59.954,1455309003,"201051344000582","219011344069620",31.31,-14.00,0,298.77,321.01,3.2,1.1,0.000,313484.2,313484.2,21690,0,0,0,L,1122011218,0,122.23,122.01,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455309020,136888.00
02/12/2016 15:30,2,0.178,ALERT,212.16,301.47,59.986,1455309003,"201051344000955","219011344069620",11.99,-11.50,0,297.87,325.52,2.2,0.2,0.000,323971.4,323971.4,21657,0,0,0,L,1122011218,0,121.55,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1455309022,136889.00
02/12/2016 15:30,2,0.000,ALERT,212.16,300.27,59.975,1455309003,"274151322000094","219011344069620",44.45,-13.00,0,297.26,436.13,0.0,0.0,0.000,480682.2,480682.2,11129,0,0,0,L,1151911521,0,121.33,122.91,0100,-13,0,0,0,0,0,0,236,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1455309023,136890.00
02/12/2016 15:30,2,0.098,ALERT,213.74,304.48,59.996,1455309003,"201051344000579","219011344069620",31.83,-12.00,0,301.77,321.01,3.1,1.1,0.000,324582.4,324582.4,17106,0,0,0,L,1122011218,0,121.78,122.23,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455309025,136891.00
02/12/2016 15:30,2,0.123,ALERT,212.38,302.37,60.002,1455309003,"201051344000890","219011344069620",32.20,-11.50,0,298.77,323.11,4.0,2.0,0.000,321423.6,321423.6,21634,0,0,0,L,1122011218,0,122.23,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455309027,136892.00
02/12/2016 15:30,2,0.117,ALERT,212.61,301.77,59.986,1455309003,"201051344000438","219011344069620",33.50,-12.00,0,298.17,325.52,4.0,2.0,0.000,323574.7,323574.7,21675,0,0,0,L,1122011218,0,122.23,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1455309029,136893.00
02/12/2016 15:30,2,0.162,ALERT,212.83,301.17,59.991,1455309003,"201051344000417","219011344069620",31.57,-11.50,0,297.57,318.91,5.2,3.1,0.000,317357.9,317357.9,21787,0,0,0,L,1122011218,0,122.01,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455309031,136894.00
02/12/2016 15:30,2,0.094,ACTIVE,212.61,325.52,59.981,1455309003,"274151322000083","219011344069620",26.10,-10.00,0,299.37,348.36,2.5,0.5,0.000,592133.9,592133.9,10785,0,0,0,L,1151911521,0,122.01,122.68,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455309031,136895.00
02/12/2016 15:30,2,0.094,ACTIVE,213.06,339.34,59.991,1455309003,"274151322000076","219011344069620",29.12,-9.00,0,299.37,348.36,2.8,0.8,0.000,629306.6,629306.6,10807,0,0,0,L,1151911521,0,122.23,122.91,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455309032,136896.00
02/12/2016 15:30,2,0.064,ALERT,213.74,304.78,59.965,1455309003,"201051344000868","219011344069620",31.73,-12.00,0,296.66,332.13,2.1,0.1,0.000,309505.7,309505.7,16908,0,0,0,L,1122011218,0,121.78,122.68,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455309034,136897.00
02/12/2016 15:30,2,0.076,ALERT,212.16,302.37,59.986,1455309003,"274151322000095","219011344069620",24.33,-11.50,0,299.67,344.76,1.9,0.0,0.000,622293.3,622293.3,10673,0,0,0,L,1151911521,0,122.23,122.46,0002,-10,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455309036,136898.00
02/12/2016 15:30,2,0.000,ALERT,213.51,303.58,59.981,1455309003,"201051344000988","219011344069620",0.00,-13.00,0,298.77,318.61,0.0,0.0,0.000,307889.5,307889.5,17181,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1455309038,136899.00
02/12/2016 15:30,2,0.078,ALERT,212.38,301.17,59.981,1455309003,"201051344001025","219011344069620",31.39,-13.00,0,297.57,318.91,2.5,0.5,0.000,321010.7,321010.7,21695,0,0,0,L,1122011218,0,121.78,121.78,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455309040,136900.00
02/12/2016 15:30,2,0.125,ALERT,213.74,303.88,59.981,1455309003,"201051344000458","219011344069620",32.96,-11.00,0,301.47,321.61,4.2,2.1,0.000,318227.7,318227.7,17117,0,0,0,L,1122011218,0,122.01,122.46,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1455309042,136901.00
02/12/2016 15:30,2,0.180,ALERT,214.19,303.88,59.981,1455309003,"201051344000853","219011344069620",22.74,-12.00,0,301.47,356.78,4.2,2.1,0.000,316420.1,316420.1,16819,0,0,0,L,1122011218,0,122.46,122.68,0002,-13,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455309043,136902.00
02/12/2016 15:30,2,0.162,ALERT,213.06,302.37,59.944,1455309003,"201051344000685","219011344069620",12.13,-11.50,0,297.87,318.61,2.0,0.0,0.000,323429.0,323429.0,21556,0,0,0,L,1122011218,0,122.91,121.78,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1455309045,136903.00
02/12/2016 15:30,2,0.059,ALERT,212.83,301.77,59.975,1455309003,"201051344000917","219011344069620",33.34,-11.00,0,296.96,324.02,2.1,0.1,0.000,321016.6,321016.6,21528,0,0,0,L,1122011218,0,122.01,122.23,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1455309047,136904.00
02/12/2016 15:30,2,0.131,ALERT,213.06,302.68,59.970,1455309003,"201051344001145","219011344069620",21.11,-11.50,0,298.77,346.26,2.8,0.8,0.000,325137.3,325137.3,21467,0,0,0,L,1122011218,0,122.23,121.78,0002,-12,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455309049,136905.00
02/12/2016 15:30,2,0.109,ALERT,212.83,301.47,59.981,1455309003,"201051344000651","219011344069620",30.67,-15.00,0,297.57,320.11,3.5,1.4,0.000,317376.5,317376.5,21731,0,0,0,L,1122011218,0,122.68,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455309051,136906.00
02/12/2016 15:30,2,0.080,ACTIVE,211.93,338.44,59.970,1455309003,"274151322000088","219011344069620",29.02,-8.50,0,299.07,350.47,2.4,0.4,0.000,574548.9,574548.9,10521,0,0,0,L,1151911521,0,122.46,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455309052,136907.00
02/12/2016 15:30,2,0.010,ALERT,213.29,300.27,59.970,1455309003,"274151322000068","219011344069620",44.69,-10.00,0,297.57,436.13,0.0,0.0,0.000,480832.0,480832.0,11282,0,0,0,L,1151911521,0,122.01,123.14,0002,-12,0,0,0,0,0,0,234,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1455309053,136908.00
02/12/2016 15:30,2,0.039,ALERT,212.16,302.07,59.970,1455309003,"201051344001135","219011344069620",31.97,-11.50,0,298.17,318.61,1.3,0.0,0.000,314085.0,314085.0,21706,0,0,0,L,1122011218,0,122.01,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455309055,136909.00
02/12/2016 15:30,2,0.100,ALERT,213.29,304.18,59.975,1455309003,"201051344000594","219011344069620",31.87,-14.00,0,294.86,332.13,3.3,1.2,0.000,320159.0,320159.0,17134,0,0,0,L,1122011218,0,121.78,122.01,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455309057,136910.00
02/12/2016 15:30,2,0.066,ALERT,212.61,301.47,59.975,1455309003,"201051344001203","219011344069620",31.13,-14.00,0,297.87,314.70,2.2,0.2,0.000,320373.8,320373.8,21690,0,0,0,L,1122011218,0,122.68,121.55,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455309059,136911.00
02/12/2016 15:30,2,0.094,ACTIVE,212.16,337.84,59.959,1455309003,"274151322000054","219011344069620",29.14,-8.50,0,299.67,348.96,2.8,0.8,0.009,587006.0,587006.0,10546,0,0,0,L,1151911521,0,122.01,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455309060,136912.00
02/12/2016 15:30,2,0.000,ALERT,213.96,303.58,59.981,1455309003,"201051344000867","219011344069620",0.00,-13.00,0,299.97,305.98,0.0,0.0,0.000,308973.8,308973.8,17139,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455309062,136913.00
02/12/2016 15:30,2,0.160,ALERT,212.38,301.77,59.975,1455309003,"201051344001093","219011344069620",33.20,-11.00,0,297.87,318.91,5.4,3.3,0.000,319414.3,319414.3,21583,0,0,0,L,1122011218,0,121.78,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1455309063,136914.00
02/12/2016 15:30,2,0.104,ACTIVE,213.51,339.95,59.970,1455309003,"201051344000900","219011344069620",27.77,-13.00,0,301.47,364.29,3.0,0.9,0.004,324280.5,324280.5,16678,0,0,0,L,1122011218,0,122.01,122.23,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455309064,136915.00
02/12/2016 15:30,2,0.109,ALERT,213.74,302.68,59.986,1455309003,"201051344000648","219011344069620",32.96,-16.00,0,300.27,318.91,3.7,1.7,0.000,317304.7,317304.7,16875,0,0,0,L,1122011218,0,121.55,122.68,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1455309066,136916.00
02/12/2016 15:30,2,0.275,ALERT,213.96,339.95,59.981,1455309003,"201051344000569","219011344069620",28.92,-11.50,0,302.07,388.94,8.1,5.9,0.013,325258.6,325258.6,16666,0,0,0,L,1122011218,0,121.78,122.68,0002,-14,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455309068,136917.00
02/12/2016 15:30,2,0.115,ALERT,213.51,303.88,59.970,1455309003,"201051344000983","219011344069620",16.68,-12.00,0,301.17,337.84,2.0,0.0,0.000,318106.5,318106.5,17010,0,0,0,L,1122011218,0,121.78,122.01,0002,-13,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1455309070,136918.00
02/12/2016 15:30,2,0.000,ALERT,213.74,303.58,59.970,1455309003,"201051344001158","219011344069620",0.00,-14.00,0,300.57,315.90,0.0,0.0,0.000,313717.7,313717.7,17164,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455309072,136919.00
02/12/2016 15:30,2,0.215,ALERT,214.19,304.48,59.981,1455309003,"201051344000576","219011344069620",22.15,-12.00,0,301.47,367.60,4.8,2.7,0.000,318798.7,318798.7,16723,0,0,0,L,1122011218,0,122.01,122.46,0002,-17,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455309074,136920.00
02/12/2016 15:30,2,0.102,ALERT,212.16,313.80,59.965,1455309003,"274151322000087","219011344069620",24.35,-8.50,0,297.57,354.07,2.5,0.5,0.000,562165.3,562165.3,10589,0,0,0,L,1151911521,0,121.78,122.68,0002,-7,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455309075,136921.00
02/12/2016 15:45,2,0.066,ALERT,213.06,302.07,59.965,1455309903,"201051344000645","219011344069620",33.04,-12.00,0,300.57,321.91,2.2,0.2,0.000,318119.8,318119.8,16829,0,0,0,L,1122011218,0,121.78,122.46,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1455309905,136922.00
02/12/2016 15:45,2,0.088,ALERT,211.70,300.27,60.002,1455309903,"274151322000085","219011344069620",24.85,-9.00,0,299.07,350.17,2.2,0.2,0.000,589839.4,589839.4,10572,0,0,0,L,1151911521,0,122.23,122.01,0002,-7,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455309907,136923.00
02/12/2016 15:45,2,0.000,ALERT,213.51,302.07,59.970,1455309903,"201051344000633","219011344069620",0.00,-14.00,0,298.77,304.78,0.0,0.0,0.000,309745.7,309745.7,17172,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1455309909,136924.00
02/12/2016 15:45,2,0.000,ALERT,212.83,302.37,59.970,1455309903,"201051344000469","219011344069620",0.00,-15.00,0,299.67,314.70,0.0,0.0,0.000,310552.5,310552.5,17183,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455309910,136925.00
02/12/2016 15:45,2,0.051,ALERT,212.38,301.77,59.959,1455309903,"201051344000646","219011344069620",30.69,-12.00,0,299.37,314.10,1.6,0.0,0.000,315966.8,315966.8,21708,0,0,0,L,1122011218,0,122.23,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455309912,136926.00
02/12/2016 15:45,2,0.113,ACTIVE,211.48,311.99,59.965,1455309903,"274151322000052","219011344069620",24.65,-9.00,0,309.59,342.35,2.9,0.9,0.000,597889.7,597889.7,10763,0,0,0,L,1151911521,0,121.33,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455309913,136927.00
02/12/2016 15:45,2,0.000,ALERT,212.61,302.07,59.975,1455309903,"201051344000585","219011344069620",0.00,-11.50,0,299.07,314.40,0.0,0.0,0.000,320823.3,320823.3,21710,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455309915,136928.00
02/12/2016 15:45,2,0.064,ALERT,212.61,302.07,59.954,1455309903,"201051344001230","219011344069620",32.70,-12.00,0,299.97,318.61,2.1,0.1,0.000,319950.1,319950.1,21548,0,0,0,L,1122011218,0,122.23,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1455309917,136929.00
02/12/2016 15:45,2,0.000,ALERT,213.06,302.68,59.965,1455309903,"201051344000582","219011344069620",0.00,-14.00,0,300.27,315.00,0.0,0.0,0.000,313484.4,313484.4,21692,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455309918,136930.00
02/12/2016 15:45,2,0.107,ALERT,212.38,301.77,59.970,1455309903,"201051344000955","219011344069620",32.72,-11.50,0,299.67,325.22,3.6,1.5,0.000,323971.8,323971.8,21659,0,0,0,L,1122011218,0,121.55,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1455309920,136931.00
02/12/2016 15:45,2,0.000,ALERT,211.70,391.64,59.954,1455309903,"274151322000094","219011344069620",43.38,-13.00,0,297.87,436.43,0.0,0.0,0.000,480682.2,480682.2,11131,0,0,0,L,1151911521,0,121.55,122.46,0100,-15,0,0,0,0,0,0,119,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455309922,136932.00
02/12/2016 15:45,2,0.100,ALERT,212.61,302.68,59.970,1455309903,"201051344000579","219011344069620",30.47,-12.00,0,301.17,319.81,3.1,1.1,0.000,324582.7,324582.7,17108,0,0,0,L,1122011218,0,121.10,122.01,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455309924,136933.00
02/12/2016 15:45,2,0.125,ALERT,212.38,302.07,59.965,1455309903,"201051344000890","219011344069620",30.95,-11.50,0,299.97,320.11,3.9,1.9,0.000,321424.0,321424.0,21636,0,0,0,L,1122011218,0,122.23,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455309926,136934.00
02/12/2016 15:45,2,0.115,ALERT,212.61,301.77,59.965,1455309903,"201051344000438","219011344069620",32.64,-12.00,0,299.67,325.52,3.9,1.8,0.000,323575.1,323575.1,21677,0,0,0,L,1122011218,0,122.23,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455309927,136935.00
02/12/2016 15:45,2,0.150,ALERT,212.83,301.17,59.965,1455309903,"201051344000417","219011344069620",22.52,-10.00,0,299.07,315.00,4.2,2.1,0.000,317358.6,317358.6,21789,0,0,0,L,1122011218,0,121.78,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455309929,136936.00
02/12/2016 15:45,2,0.070,ALERT,211.93,300.87,59.965,1455309903,"274151322000083","219011344069620",22.01,-11.00,0,298.77,351.97,1.6,0.0,0.000,592134.1,592134.1,10786,0,0,0,L,1151911521,0,121.78,122.46,0002,-12,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455309931,136937.00
02/12/2016 15:45,2,0.076,ALERT,212.16,300.57,59.959,1455309903,"274151322000076","219011344069620",23.00,-10.00,0,298.47,351.97,1.8,0.0,0.000,629306.8,629306.8,10808,0,0,0,L,1151911521,0,121.78,122.68,0002,-9,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455309933,136938.00
02/12/2016 15:45,2,0.000,ALERT,212.61,302.68,59.965,1455309903,"201051344000868","219011344069620",0.00,-16.00,0,296.36,324.62,0.0,0.0,0.000,309505.7,309505.7,16910,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455309935,136939.00
02/12/2016 15:45,2,0.059,ALERT,211.48,300.87,59.954,1455309903,"274151322000095","219011344069620",20.83,-12.00,0,299.37,348.96,1.2,0.0,0.000,622293.3,622293.3,10675,0,0,0,L,1151911521,0,122.01,122.01,0002,-11,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455309937,136940.00
02/12/2016 15:45,2,0.000,ALERT,212.61,302.07,59.975,1455309903,"201051344000988","219011344069620",0.00,-13.00,0,297.87,308.69,0.0,0.0,0.000,307889.5,307889.5,17183,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1455309939,136941.00
02/12/2016 15:45,2,0.000,ALERT,212.38,301.17,59.965,1455309903,"201051344001025","219011344069620",0.00,-13.00,0,298.77,314.10,0.0,0.0,0.000,321010.8,321010.8,21697,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455309941,136942.00
02/12/2016 15:45,2,0.123,ALERT,212.61,302.37,59.965,1455309903,"201051344000458","219011344069620",32.12,-11.00,0,300.87,324.02,4.0,2.0,0.000,318228.2,318228.2,17119,0,0,0,L,1122011218,0,121.55,122.23,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455309943,136943.00
02/12/2016 15:45,2,0.172,ALERT,213.29,302.07,59.965,1455309903,"201051344000853","219011344069620",21.23,-12.00,0,301.17,351.37,3.7,1.7,0.000,316420.7,316420.7,16821,0,0,0,L,1122011218,0,121.78,122.46,0002,-13,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455309944,136944.00
02/12/2016 15:45,2,0.098,ALERT,212.83,301.47,59.965,1455309903,"201051344000685","219011344069620",32.46,-12.00,0,299.37,319.21,3.2,1.2,0.000,323429.3,323429.3,21558,0,0,0,L,1122011218,0,122.68,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1455309946,136945.00
02/12/2016 15:45,2,0.059,ALERT,212.61,301.17,59.975,1455309903,"201051344000917","219011344069620",32.34,-11.00,0,297.87,324.62,2.0,0.0,0.000,321016.6,321016.6,21530,0,0,0,L,1122011218,0,121.78,122.01,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455309948,136946.00
02/12/2016 15:45,2,0.117,ALERT,212.83,302.07,59.965,1455309903,"201051344001145","219011344069620",16.54,-12.00,0,300.27,339.04,2.0,0.0,0.000,325137.5,325137.5,21469,0,0,0,L,1122011218,0,122.01,121.55,0002,-12,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455309950,136947.00
02/12/2016 15:45,2,0.000,ALERT,212.61,300.87,59.965,1455309903,"201051344000651","219011344069620",0.00,-14.00,0,299.07,306.28,0.0,0.0,0.000,317376.8,317376.8,21733,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455309951,136948.00
02/12/2016 15:45,2,0.066,ALERT,211.25,300.27,59.954,1455309903,"274151322000088","219011344069620",23.50,-8.50,0,298.17,353.77,1.6,0.0,0.000,574549.0,574549.0,10522,0,0,0,L,1151911521,0,122.01,121.55,0002,-10,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455309953,136949.00
02/12/2016 15:45,2,0.008,ALERT,212.38,333.33,59.959,1455309903,"274151322000068","219011344069620",43.95,-11.00,0,298.17,436.43,0.0,0.0,0.000,480832.0,480832.0,11284,0,0,0,L,1151911521,0,122.23,122.46,0100,-13,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1455309955,136950.00
02/12/2016 15:45,2,0.037,ALERT,211.93,301.47,59.986,1455309903,"201051344001135","219011344069620",30.83,-11.50,0,299.67,318.91,1.2,0.0,0.000,314085.0,314085.0,21708,0,0,0,L,1122011218,0,121.55,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455309957,136951.00
02/12/2016 15:45,2,0.000,ALERT,212.16,302.37,60.002,1455309903,"201051344000594","219011344069620",0.00,-14.00,0,294.26,325.52,0.0,0.0,0.000,320159.2,320159.2,17136,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455309959,136952.00
02/12/2016 15:45,2,0.000,ALERT,212.38,301.17,59.981,1455309903,"201051344001203","219011344069620",0.00,-14.00,0,299.07,315.00,0.0,0.0,0.000,320373.8,320373.8,21692,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455309960,136953.00
02/12/2016 15:45,2,0.076,ALERT,211.48,299.97,59.922,1455309903,"274151322000054","219011344069620",23.62,-8.50,0,298.77,346.86,1.8,0.0,0.000,587006.2,587006.2,10547,0,0,0,L,1151911521,0,121.78,121.78,0002,-9,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455309962,136954.00
02/12/2016 15:45,2,0.000,ALERT,212.83,301.47,60.012,1455309903,"201051344000867","219011344069620",0.00,-13.00,0,299.97,305.68,0.0,0.0,0.000,308973.8,308973.8,17141,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455309964,136955.00
02/12/2016 15:45,2,0.158,ALERT,212.38,301.47,59.944,1455309903,"201051344001093","219011344069620",32.14,-11.50,0,299.37,319.81,5.2,3.1,0.000,319415.0,319415.0,21585,0,0,0,L,1122011218,0,121.78,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455309966,136956.00
02/12/2016 15:45,2,0.084,ALERT,212.38,302.37,59.965,1455309903,"201051344000900","219011344069620",23.44,-13.00,0,301.17,359.78,2.0,0.0,0.000,324280.8,324280.8,16679,0,0,0,L,1122011218,0,121.33,122.01,0002,-15,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455309968,136957.00
02/12/2016 15:45,2,0.111,ALERT,213.06,301.47,59.959,1455309903,"201051344000648","219011344069620",32.10,-16.00,0,299.97,318.91,3.6,1.6,0.000,317305.1,317305.1,16877,0,0,0,L,1122011218,0,121.10,122.46,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455309970,136958.00
02/12/2016 15:45,2,0.230,ACTIVE,213.06,338.74,59.975,1455309903,"201051344000569","219011344069620",28.73,-11.50,0,334.24,368.80,6.7,4.6,0.004,325260.1,325260.1,16668,0,0,0,L,1122011218,0,121.33,122.46,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455309970,136959.00
02/12/2016 15:45,2,0.045,ALERT,212.83,302.68,59.965,1455309903,"201051344000983","219011344069620",33.02,-12.00,0,300.87,318.61,1.5,0.0,0.000,318106.5,318106.5,17012,0,0,0,L,1122011218,0,121.55,122.01,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1455309972,136960.00
02/12/2016 15:45,2,0.000,ALERT,213.06,302.68,59.938,1455309903,"201051344001158","219011344069620",0.00,-15.00,0,299.97,305.08,0.0,0.0,0.000,313717.7,313717.7,17166,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1455309974,136961.00
02/12/2016 15:45,2,0.199,ALERT,213.29,303.28,59.965,1455309903,"201051344000576","219011344069620",19.46,-13.00,0,300.87,348.36,4.0,1.9,0.000,318799.5,318799.5,16725,0,0,0,L,1122011218,0,121.78,122.23,0002,-17,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455309976,136962.00
02/12/2016 15:45,2,0.080,ALERT,211.70,299.67,59.970,1455309903,"274151322000087","219011344069620",21.21,-9.00,0,297.26,357.08,1.8,0.0,0.000,562165.4,562165.4,10591,0,0,0,L,1151911521,0,121.55,122.23,0002,-8,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455309978,136963.00
02/12/2016 16:00,2,0.066,ALERT,213.51,302.37,59.996,1455310804,"201051344000645","219011344069620",32.80,-12.00,0,299.97,324.92,2.2,0.2,0.000,318119.9,318119.9,16831,0,0,0,L,1122011218,0,121.78,122.46,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455310806,136964.00
02/12/2016 16:00,2,0.082,ALERT,211.70,299.37,59.981,1455310804,"274151322000085","219011344069620",24.07,-10.00,0,298.17,347.76,2.0,0.1,0.000,589839.6,589839.6,10574,0,0,0,L,1151911521,0,122.23,122.01,0002,-8,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455310808,136965.00
02/12/2016 16:00,2,0.000,ALERT,213.74,302.07,59.959,1455310804,"201051344000633","219011344069620",0.00,-14.00,0,298.47,303.88,0.0,0.0,0.000,309745.7,309745.7,17174,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455310809,136966.00
02/12/2016 16:00,2,0.000,ALERT,213.06,302.07,59.991,1455310804,"201051344000469","219011344069620",0.00,-15.00,0,299.07,308.09,0.0,0.0,0.000,310552.8,310552.8,17185,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1455310811,136967.00
02/12/2016 16:00,2,0.051,ALERT,212.16,301.77,59.975,1455310804,"201051344000646","219011344069620",30.49,-13.00,0,299.37,314.10,1.6,0.0,0.000,315966.8,315966.8,21710,0,0,0,L,1122011218,0,122.23,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455310813,136968.00
02/12/2016 16:00,2,0.111,ALERT,211.25,299.97,59.981,1455310804,"274151322000052","219011344069620",23.54,-11.00,0,297.87,352.27,2.7,0.7,0.000,597890.0,597890.0,10764,0,0,0,L,1151911521,0,121.10,122.23,0002,-10,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455310815,136969.00
02/12/2016 16:00,2,0.000,ALERT,212.61,302.07,59.981,1455310804,"201051344000585","219011344069620",0.00,-11.50,0,299.07,309.29,0.0,0.0,0.000,320823.3,320823.3,21712,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455310817,136970.00
02/12/2016 16:00,2,0.062,ALERT,212.38,302.07,59.986,1455310804,"201051344001230","219011344069620",32.58,-12.00,0,299.67,319.21,2.1,0.1,0.000,319950.1,319950.1,21550,0,0,0,L,1122011218,0,122.23,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1455310819,136971.00
02/12/2016 16:00,2,0.000,ALERT,212.83,302.98,59.996,1455310804,"201051344000582","219011344069620",0.00,-14.00,0,300.27,304.18,0.0,0.0,0.000,313484.6,313484.6,21694,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1455310820,136972.00
02/12/2016 16:00,2,0.109,ALERT,212.16,303.58,59.986,1455310804,"201051344000955","219011344069620",31.87,-11.50,0,299.07,325.82,3.5,1.5,0.000,323972.2,323972.2,21661,0,0,0,L,1122011218,0,121.55,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455310822,136973.00
02/12/2016 16:00,2,0.000,ALERT,211.48,380.82,59.991,1455310804,"274151322000094","219011344069620",43.36,-14.00,0,296.66,431.32,0.0,0.0,0.000,480682.2,480682.2,11133,0,0,0,L,1151911521,0,121.33,122.23,0100,-16,0,0,0,0,0,0,70,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455310824,136974.00
02/12/2016 16:00,2,0.096,ALERT,212.83,302.68,59.991,1455310804,"201051344000579","219011344069620",30.51,-12.00,0,300.57,315.30,3.0,1.0,0.000,324582.9,324582.9,17110,0,0,0,L,1122011218,0,121.10,122.01,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455310826,136975.00
02/12/2016 16:00,2,0.125,ALERT,212.38,302.37,59.981,1455310804,"201051344000890","219011344069620",30.99,-11.50,0,299.97,316.20,3.9,1.9,0.000,321424.3,321424.3,21638,0,0,0,L,1122011218,0,122.23,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455310828,136976.00
02/12/2016 16:00,2,0.115,ALERT,211.93,300.57,59.965,1455310804,"201051344000438","219011344069620",32.66,-13.00,0,299.67,326.42,3.9,1.8,0.000,323575.5,323575.5,21679,0,0,0,L,1122011218,0,122.01,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455310829,136977.00
02/12/2016 16:00,2,0.164,ALERT,211.93,300.27,59.986,1455310804,"201051344000417","219011344069620",30.42,-12.00,0,299.07,310.49,5.1,3.0,0.000,317359.2,317359.2,21791,0,0,0,L,1122011218,0,121.33,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455310831,136978.00
02/12/2016 16:00,2,0.072,ALERT,210.80,299.07,59.975,1455310804,"274151322000083","219011344069620",22.03,-11.00,0,298.17,351.97,1.6,0.0,0.000,592134.1,592134.1,10788,0,0,0,L,1151911521,0,121.10,121.78,0002,-13,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455310833,136979.00
02/12/2016 16:00,2,0.078,ALERT,211.48,299.37,59.981,1455310804,"274151322000076","219011344069620",23.46,-11.00,0,297.57,350.47,1.8,0.0,0.000,629306.9,629306.9,10810,0,0,0,L,1151911521,0,121.33,122.01,0002,-10,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455310835,136980.00
02/12/2016 16:00,2,0.000,ALERT,212.16,301.77,59.970,1455310804,"201051344000868","219011344069620",0.00,-14.00,0,296.66,315.00,0.0,0.0,0.000,309505.7,309505.7,16912,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1455310837,136981.00
02/12/2016 16:00,2,0.061,ALERT,210.80,299.67,59.938,1455310804,"274151322000095","219011344069620",21.15,-12.00,0,297.87,345.96,1.3,0.0,0.000,622293.4,622293.4,10677,0,0,0,L,1151911521,0,121.55,121.33,0002,-12,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455310839,136982.00
02/12/2016 16:00,2,0.000,ALERT,211.93,300.87,59.981,1455310804,"201051344000988","219011344069620",0.00,-12.00,0,297.26,303.58,0.0,0.0,0.000,307889.5,307889.5,17185,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455310840,136983.00
02/12/2016 16:00,2,0.000,ALERT,211.70,300.57,59.996,1455310804,"201051344001025","219011344069620",0.00,-13.00,0,298.77,308.39,0.0,0.0,0.000,321010.9,321010.9,21699,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1455310842,136984.00
02/12/2016 16:00,2,0.125,ALERT,212.16,301.17,59.981,1455310804,"201051344000458","219011344069620",32.28,-11.00,0,299.97,322.81,4.1,2.1,0.000,318228.7,318228.7,17121,0,0,0,L,1122011218,0,120.88,121.78,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455310844,136985.00
02/12/2016 16:00,2,0.172,ALERT,212.61,300.87,59.986,1455310804,"201051344000853","219011344069620",21.67,-13.00,0,299.97,352.27,3.8,1.8,0.000,316421.1,316421.1,16823,0,0,0,L,1122011218,0,121.33,122.23,0002,-13,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455310846,136986.00
02/12/2016 16:00,2,0.102,ALERT,212.16,301.17,59.981,1455310804,"201051344000685","219011344069620",32.64,-12.00,0,299.37,319.81,3.4,1.3,0.000,323429.6,323429.6,21560,0,0,0,L,1122011218,0,122.46,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455310848,136987.00
02/12/2016 16:00,2,0.059,ALERT,211.93,300.87,59.975,1455310804,"201051344000917","219011344069620",32.56,-11.00,0,298.47,324.92,1.9,0.0,0.000,321016.6,321016.6,21532,0,0,0,L,1122011218,0,121.55,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455310849,136988.00
02/12/2016 16:00,2,0.121,ALERT,212.16,301.47,60.002,1455310804,"201051344001145","219011344069620",17.53,-11.50,0,299.97,322.51,2.2,0.2,0.000,325137.6,325137.6,21471,0,0,0,L,1122011218,0,121.78,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1455310851,136989.00
02/12/2016 16:00,2,0.000,ALERT,211.70,300.27,59.949,1455310804,"201051344000651","219011344069620",0.00,-15.00,0,299.07,302.98,0.0,0.0,0.000,317377.0,317377.0,21735,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1455310853,136990.00
02/12/2016 16:00,2,0.072,ALERT,210.35,298.17,59.965,1455310804,"274151322000088","219011344069620",23.99,-9.00,0,297.26,349.26,1.8,0.0,0.000,574549.0,574549.0,10524,0,0,0,L,1151911521,0,121.55,121.33,0002,-11,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455310855,136991.00
02/12/2016 16:00,2,0.008,ALERT,211.70,298.17,59.975,1455310804,"274151322000068","219011344069620",44.23,-11.00,0,296.36,431.62,0.0,0.0,0.000,480832.0,480832.0,11286,0,0,0,L,1151911521,0,121.55,122.23,0100,-13,0,0,0,0,0,0,161,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1455310857,136992.00
02/12/2016 16:00,2,0.037,ALERT,211.48,301.17,59.975,1455310804,"201051344001135","219011344069620",31.29,-12.00,0,299.67,315.60,1.2,0.0,0.000,314085.0,314085.0,21710,0,0,0,L,1122011218,0,121.55,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455310859,136993.00
02/12/2016 16:00,2,0.000,ALERT,211.70,301.77,59.975,1455310804,"201051344000594","219011344069620",0.00,-13.00,0,293.36,315.60,0.0,0.0,0.000,320159.4,320159.4,17138,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1455310861,136994.00
02/12/2016 16:00,2,0.066,ALERT,211.70,300.57,59.981,1455310804,"201051344001203","219011344069620",30.24,-14.00,0,299.07,307.48,2.0,0.1,0.000,320373.8,320373.8,21694,0,0,0,L,1122011218,0,122.01,120.88,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455310863,136995.00
02/12/2016 16:00,2,0.084,ALERT,210.57,299.07,59.928,1455310804,"274151322000054","219011344069620",24.19,-9.00,0,297.87,349.56,2.1,0.1,0.000,587006.3,587006.3,10549,0,0,0,L,1151911521,0,121.33,121.33,0002,-9,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455310864,136996.00
02/12/2016 16:00,2,0.000,ALERT,212.61,300.57,59.970,1455310804,"201051344000867","219011344069620",0.00,-12.00,0,299.07,304.18,0.0,0.0,0.000,308973.8,308973.8,17143,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455310866,136997.00
02/12/2016 16:00,2,0.158,ALERT,211.70,300.87,59.975,1455310804,"201051344001093","219011344069620",32.58,-11.50,0,299.37,320.11,5.3,3.2,0.000,319415.7,319415.7,21587,0,0,0,L,1122011218,0,121.55,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455310868,136998.00
02/12/2016 16:00,2,0.113,ALERT,211.93,301.47,59.970,1455310804,"201051344000900","219011344069620",21.09,-13.00,0,299.97,357.38,2.5,0.5,0.000,324281.0,324281.0,16681,0,0,0,L,1122011218,0,120.88,121.78,0002,-15,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455310870,136999.00
02/12/2016 16:00,2,0.109,ALERT,212.16,300.27,59.954,1455310804,"201051344000648","219011344069620",32.50,-15.00,0,299.07,318.61,3.6,1.6,0.000,317305.5,317305.5,16879,0,0,0,L,1122011218,0,120.42,122.01,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455310872,137000.00
02/12/2016 16:00,2,0.244,ALERT,212.38,337.24,60.018,1455310804,"201051344000569","219011344069620",29.78,-11.50,0,301.47,348.36,7.4,5.2,0.009,325261.4,325261.4,16669,0,0,0,L,1122011218,0,120.65,122.01,0002,-14,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455310874,137001.00
02/12/2016 16:00,2,0.045,ALERT,211.93,301.17,59.981,1455310804,"201051344000983","219011344069620",33.42,-13.00,0,299.97,320.71,1.6,0.0,0.000,318106.6,318106.6,17014,0,0,0,L,1122011218,0,120.88,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1455310875,137002.00
02/12/2016 16:00,2,0.000,ALERT,212.38,301.17,59.975,1455310804,"201051344001158","219011344069620",0.00,-13.00,0,299.67,304.18,0.0,0.0,0.000,313717.7,313717.7,17168,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1455310877,137003.00
02/12/2016 16:00,2,0.205,ACTIVE,212.61,301.77,59.954,1455310804,"201051344000576","219011344069620",20.63,-14.00,0,300.27,304.48,4.3,2.2,0.000,318800.1,318800.1,16727,0,0,0,L,1122011218,0,121.10,121.78,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455310878,137004.00
02/12/2016 16:00,2,0.090,ALERT,210.57,297.57,59.981,1455310804,"274151322000087","219011344069620",22.50,-9.00,0,296.36,351.07,2.0,0.1,0.000,562165.5,562165.5,10593,0,0,0,L,1151911521,0,120.88,121.55,0002,-8,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455310880,137005.00
02/12/2016 16:15,2,0.066,ALERT,212.38,300.57,59.949,1455311703,"201051344000645","219011344069620",32.62,-12.00,0,299.37,323.72,2.2,0.2,0.000,318120.0,318120.0,16833,0,0,0,L,1122011218,0,121.33,121.78,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455311705,137006.00
02/12/2016 16:15,2,0.078,ALERT,210.80,298.17,59.928,1455311703,"274151322000085","219011344069620",23.87,-9.00,0,297.26,345.96,1.9,0.0,0.000,589839.8,589839.8,10576,0,0,0,L,1151911521,0,121.78,121.55,0002,-8,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455311707,137007.00
02/12/2016 16:15,2,0.000,ALERT,212.83,300.57,59.944,1455311703,"201051344000633","219011344069620",0.00,-14.00,0,297.57,303.58,0.0,0.0,0.000,309745.7,309745.7,17176,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455311709,137008.00
02/12/2016 16:15,2,0.000,ALERT,212.16,300.57,59.965,1455311703,"201051344000469","219011344069620",0.00,-14.00,0,298.47,314.40,0.0,0.0,0.000,310553.0,310553.0,17187,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455311711,137009.00
02/12/2016 16:15,2,0.057,ALERT,211.48,300.57,59.944,1455311703,"201051344000646","219011344069620",27.33,-13.00,0,298.17,314.40,1.4,0.0,0.000,315966.8,315966.8,21712,0,0,0,L,1122011218,0,121.78,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455311713,137010.00
02/12/2016 16:15,2,0.104,ALERT,210.57,299.37,59.991,1455311703,"274151322000052","219011344069620",22.92,-10.00,0,296.96,349.56,2.4,0.4,0.000,597890.5,597890.5,10766,0,0,0,L,1151911521,0,120.88,121.78,0002,-10,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455311714,137011.00
02/12/2016 16:15,2,0.000,ALERT,211.93,300.87,59.938,1455311703,"201051344000585","219011344069620",0.00,-11.50,0,297.87,314.40,0.0,0.0,0.000,320823.3,320823.3,21714,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455311716,137012.00
02/12/2016 16:15,2,0.064,ALERT,211.70,300.57,60.028,1455311703,"201051344001230","219011344069620",32.16,-12.00,0,298.77,320.11,2.1,0.1,0.000,319950.2,319950.2,21552,0,0,0,L,1122011218,0,121.78,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455311718,137013.00
