ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/12/2016 16:15,2,0.000,ALERT,212.16,301.47,59.944,1455311703,"201051344000582","219011344069620",0.00,-14.00,0,299.07,315.00,0.0,0.0,0.000,313484.7,313484.7,21696,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455311720,137014.00
02/12/2016 16:15,2,0.086,ALERT,211.48,301.47,59.986,1455311703,"201051344000955","219011344069620",26.12,-11.50,0,298.17,325.82,2.9,0.9,0.000,323972.5,323972.5,21663,0,0,0,L,1122011218,0,121.10,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455311722,137015.00
02/12/2016 16:15,2,0.000,ALERT,210.57,297.57,59.970,1455311703,"274151322000094","219011344069620",42.72,-14.00,0,296.36,435.53,0.0,0.0,0.000,480682.2,480682.2,11135,0,0,0,L,1151911521,0,120.88,122.01,0100,-16,0,0,0,0,0,0,91,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455311724,137016.00
02/12/2016 16:15,2,0.000,ALERT,212.16,301.17,59.965,1455311703,"201051344000579","219011344069620",0.00,-12.00,0,299.67,316.80,0.0,0.0,0.000,324583.2,324583.2,17112,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455311726,137017.00
02/12/2016 16:15,2,0.000,ALERT,211.70,300.87,59.938,1455311703,"201051344000890","219011344069620",0.00,-11.50,0,298.77,318.30,0.0,0.0,0.000,321424.8,321424.8,21640,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455311728,137018.00
02/12/2016 16:15,2,0.117,ALERT,211.93,300.27,59.954,1455311703,"201051344000438","219011344069620",32.01,-12.00,0,298.47,326.72,3.8,1.8,0.000,323576.0,323576.0,21681,0,0,0,L,1122011218,0,121.78,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455311729,137019.00
02/12/2016 16:15,2,0.000,ALERT,211.93,299.97,59.891,1455311703,"201051344000417","219011344069620",0.00,-11.50,0,297.87,315.30,0.0,0.0,0.000,317359.9,317359.9,21793,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455311731,137020.00
02/12/2016 16:15,2,0.061,ALERT,211.03,299.37,59.954,1455311703,"274151322000083","219011344069620",19.16,-11.00,0,296.96,346.86,1.2,0.0,0.000,592134.2,592134.2,10790,0,0,0,L,1151911521,0,121.10,121.78,0002,-14,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455311733,137021.00
02/12/2016 16:15,2,0.064,ALERT,211.70,298.77,59.954,1455311703,"274151322000076","219011344069620",21.23,-11.00,0,296.96,349.26,1.4,0.0,0.000,629307.0,629307.0,10812,0,0,0,L,1151911521,0,121.33,122.01,0002,-10,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455311735,137022.00
02/12/2016 16:15,2,0.000,ALERT,212.16,301.17,59.975,1455311703,"201051344000868","219011344069620",0.00,-13.00,0,296.36,325.22,0.0,0.0,0.000,309505.7,309505.7,16914,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455311737,137023.00
02/12/2016 16:15,2,0.049,ALERT,210.80,299.67,59.922,1455311703,"274151322000095","219011344069620",17.04,-12.00,0,297.87,349.26,0.8,0.0,0.000,622293.4,622293.4,10679,0,0,0,L,1151911521,0,121.55,121.33,0002,-13,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455311739,137024.00
02/12/2016 16:15,2,0.000,ALERT,211.93,300.27,59.938,1455311703,"201051344000988","219011344069620",0.00,-12.00,0,296.36,302.98,0.0,0.0,0.000,307889.5,307889.5,17187,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455311740,137025.00
02/12/2016 16:15,2,0.000,ALERT,211.48,299.67,59.981,1455311703,"201051344001025","219011344069620",0.00,-13.00,0,297.57,314.70,0.0,0.0,0.000,321011.0,321011.0,21701,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455311742,137026.00
02/12/2016 16:15,2,0.125,ALERT,211.93,300.57,59.938,1455311703,"201051344000458","219011344069620",29.22,-11.00,0,299.07,322.51,3.6,1.6,0.000,318229.1,318229.1,17123,0,0,0,L,1122011218,0,121.10,121.78,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455311744,137027.00
02/12/2016 16:15,2,0.160,ALERT,212.61,300.27,59.970,1455311703,"201051344000853","219011344069620",19.40,-13.00,0,299.37,356.18,3.2,1.1,0.000,316421.7,316421.7,16825,0,0,0,L,1122011218,0,121.33,122.01,0002,-12,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455311746,137028.00
02/12/2016 16:15,2,0.100,ALERT,211.93,300.57,59.954,1455311703,"201051344000685","219011344069620",31.89,-12.00,0,298.17,320.41,3.2,1.2,0.000,323429.9,323429.9,21562,0,0,0,L,1122011218,0,122.23,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455311748,137029.00
02/12/2016 16:15,2,0.059,ALERT,211.93,300.27,59.959,1455311703,"201051344000917","219011344069620",31.71,-11.00,0,297.26,324.62,1.9,0.0,0.000,321016.7,321016.7,21534,0,0,0,L,1122011218,0,121.55,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455311749,137030.00
02/12/2016 16:15,2,0.115,ACTIVE_NO_POWER,211.93,300.57,59.970,1455311703,"201051344001145","219011344069620",12.62,-11.50,0,298.77,309.59,1.5,0.0,0.000,325137.8,325137.8,21473,0,0,0,L,1122011218,0,121.55,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455311750,137031.00
02/12/2016 16:15,2,0.000,ALERT,211.70,299.37,59.996,1455311703,"201051344000651","219011344069620",0.00,-14.00,0,297.87,307.48,0.0,0.0,0.000,317377.2,317377.2,21737,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1455311752,137032.00
02/12/2016 16:15,2,0.057,ALERT,210.57,298.47,59.965,1455311703,"274151322000088","219011344069620",22.07,-9.00,0,296.36,351.37,1.3,0.0,0.000,574549.1,574549.1,10526,0,0,0,L,1151911521,0,121.33,121.33,0002,-11,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455311754,137033.00
02/12/2016 16:15,2,0.008,ALERT,211.70,297.57,59.949,1455311703,"274151322000068","219011344069620",43.48,-11.00,0,296.06,434.93,0.0,0.0,0.000,480832.0,480832.0,11288,0,0,0,L,1151911521,0,121.55,122.23,0100,-13,0,0,0,0,0,0,139,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455311756,137034.00
02/12/2016 16:15,2,0.000,ALERT,211.25,300.27,59.954,1455311703,"201051344001135","219011344069620",0.00,-11.50,0,298.47,319.21,0.0,0.0,0.000,314085.0,314085.0,21712,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455311758,137035.00
02/12/2016 16:15,2,0.000,ALERT,211.70,300.87,59.986,1455311703,"201051344000594","219011344069620",0.00,-14.00,0,293.36,325.22,0.0,0.0,0.000,320159.5,320159.5,17140,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455311759,137036.00
02/12/2016 16:15,2,0.000,ALERT,211.70,299.97,59.975,1455311703,"201051344001203","219011344069620",0.00,-13.00,0,297.87,315.00,0.0,0.0,0.000,320373.9,320373.9,21696,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455311761,137037.00
02/12/2016 16:15,2,0.066,ALERT,210.57,299.07,59.954,1455311703,"274151322000054","219011344069620",21.93,-9.00,0,296.66,353.47,1.5,0.0,0.000,587006.4,587006.4,10551,0,0,0,L,1151911521,0,121.10,121.33,0002,-10,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455311763,137038.00
02/12/2016 16:15,2,0.000,ALERT,212.38,300.27,59.986,1455311703,"201051344000867","219011344069620",0.00,-13.00,0,298.47,303.58,0.0,0.0,0.000,308973.8,308973.8,17145,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455311765,137039.00
02/12/2016 16:15,2,0.160,ALERT,211.48,299.97,59.917,1455311703,"201051344001093","219011344069620",31.57,-11.00,0,298.17,320.41,5.2,3.0,0.000,319416.4,319416.4,21589,0,0,0,L,1122011218,0,121.33,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455311767,137040.00
02/12/2016 16:15,2,0.076,ALERT,211.93,300.57,59.986,1455311703,"201051344000900","219011344069620",22.22,-12.00,0,299.37,361.29,1.8,0.0,0.000,324281.2,324281.2,16683,0,0,0,L,1122011218,0,120.88,121.55,0002,-15,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455311768,137041.00
02/12/2016 16:15,2,0.107,ALERT,212.38,299.97,59.970,1455311703,"201051344000648","219011344069620",31.59,-15.00,0,297.87,318.61,3.5,1.5,0.000,317305.8,317305.8,16881,0,0,0,L,1122011218,0,120.65,122.23,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455311770,137042.00
02/12/2016 16:15,2,0.244,ACTIVE,212.38,336.94,59.981,1455311703,"201051344000569","219011344069620",24.41,-11.50,0,320.11,373.61,6.1,3.9,0.004,325262.8,325262.8,16671,0,0,0,L,1122011218,0,120.65,122.01,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455311771,137043.00
02/12/2016 16:15,2,0.045,ALERT,211.93,300.57,59.986,1455311703,"201051344000983","219011344069620",32.56,-12.00,0,299.37,318.91,1.5,0.0,0.000,318106.6,318106.6,17016,0,0,0,L,1122011218,0,120.88,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1455311773,137044.00
02/12/2016 16:15,2,0.000,ALERT,212.16,300.27,59.922,1455311703,"201051344001158","219011344069620",0.00,-14.00,0,298.77,302.98,0.0,0.0,0.000,313717.7,313717.7,17170,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1455311775,137045.00
02/12/2016 16:15,2,0.193,ALERT,212.61,300.87,59.981,1455311703,"201051344000576","219011344069620",17.95,-13.00,0,299.37,356.18,3.5,1.5,0.000,318800.7,318800.7,16728,0,0,0,L,1122011218,0,121.10,121.78,0002,-17,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455311777,137046.00
02/12/2016 16:15,2,0.074,ALERT,210.80,297.57,59.981,1455311703,"274151322000087","219011344069620",19.96,-10.00,0,295.76,356.18,1.5,0.0,0.000,562165.6,562165.6,10595,0,0,0,L,1151911521,0,121.10,121.78,0002,-9,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455311778,137047.00
02/12/2016 16:30,2,0.066,ALERT,212.16,300.27,59.949,1455312603,"201051344000645","219011344069620",32.86,-13.00,0,298.47,317.10,2.2,0.2,0.000,318120.0,318120.0,16835,0,0,0,L,1122011218,0,120.88,122.01,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455312605,137048.00
02/12/2016 16:30,2,0.084,ACTIVE,210.35,297.87,59.981,1455312603,"274151322000085","219011344069620",24.07,-10.00,0,295.46,300.57,2.1,0.1,0.000,589839.8,589839.8,10578,0,0,0,L,1151911521,0,121.33,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455312606,137049.00
02/12/2016 16:30,2,0.000,ALERT,212.61,299.97,59.965,1455312603,"201051344000633","219011344069620",0.00,-14.00,0,296.66,302.37,0.0,0.0,0.000,309745.7,309745.7,17178,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455312608,137050.00
02/12/2016 16:30,2,0.000,ALERT,211.70,300.27,59.938,1455312603,"201051344000469","219011344069620",0.00,-15.00,0,297.26,302.68,0.0,0.0,0.000,310553.0,310553.0,17189,0,0,0,L,1122011218,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455312609,137051.00
02/12/2016 16:30,2,0.051,ALERT,211.48,299.97,59.954,1455312603,"201051344000646","219011344069620",30.32,-13.00,0,297.57,302.07,1.6,0.0,0.000,315966.8,315966.8,21714,0,0,0,L,1122011218,0,121.55,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455312611,137052.00
02/12/2016 16:30,2,0.109,ALERT,210.12,298.17,59.912,1455312603,"274151322000052","219011344069620",23.22,-11.50,0,295.46,335.14,2.6,0.6,0.000,597890.5,597890.5,10768,0,0,0,L,1151911521,0,120.42,121.33,0002,-10,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455312613,137053.00
02/12/2016 16:30,2,0.000,ALERT,211.48,299.97,59.907,1455312603,"201051344000585","219011344069620",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,320823.3,320823.3,21716,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1455312615,137054.00
02/12/2016 16:30,2,0.062,ALERT,211.48,300.27,59.944,1455312603,"201051344001230","219011344069620",32.46,-12.00,0,298.17,315.30,2.1,0.1,0.000,319950.2,319950.2,21554,0,0,0,L,1122011218,0,121.55,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455312616,137055.00
02/12/2016 16:30,2,0.000,ALERT,211.93,300.57,59.949,1455312603,"201051344000582","219011344069620",0.00,-14.00,0,298.77,302.98,0.0,0.0,0.000,313484.7,313484.7,21698,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455312618,137056.00
02/12/2016 16:30,2,0.109,ALERT,211.03,299.67,59.970,1455312603,"201051344000955","219011344069620",32.38,-12.00,0,297.87,315.00,3.6,1.6,0.000,323972.9,323972.9,21665,0,0,0,L,1122011218,0,120.88,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455312620,137057.00
02/12/2016 16:30,2,0.000,ALERT,210.35,378.72,59.965,1455312603,"274151322000094","219011344069620",42.98,-14.00,0,295.16,414.49,0.0,0.0,0.000,480682.2,480682.2,11137,0,0,0,L,1151911521,0,120.65,121.78,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455312622,137058.00
02/12/2016 16:30,2,0.000,ALERT,211.70,300.57,59.986,1455312603,"201051344000579","219011344069620",0.00,-12.00,0,298.77,303.28,0.0,0.0,0.000,324583.3,324583.3,17114,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1455312624,137059.00
02/12/2016 16:30,2,0.000,ALERT,211.48,300.57,59.949,1455312603,"201051344000890","219011344069620",0.00,-11.50,0,298.17,302.98,0.0,0.0,0.000,321424.8,321424.8,21642,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1455312625,137060.00
02/12/2016 16:30,2,0.115,ALERT,211.70,299.97,59.981,1455312603,"201051344000438","219011344069620",32.18,-12.00,0,297.87,316.50,3.8,1.7,0.000,323576.3,323576.3,21683,0,0,0,L,1122011218,0,121.78,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455312627,137061.00
02/12/2016 16:30,2,0.000,ALERT,211.93,299.67,59.991,1455312603,"201051344000417","219011344069620",0.00,-12.00,0,297.57,301.77,0.0,0.0,0.000,317360.1,317360.1,21795,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1455312629,137062.00
02/12/2016 16:30,2,0.062,ALERT,210.80,298.47,60.002,1455312603,"274151322000083","219011344069620",19.64,-11.50,0,296.06,308.39,1.2,0.0,0.000,592134.2,592134.2,10792,0,0,0,L,1151911521,0,120.88,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1455312631,137063.00
02/12/2016 16:30,2,0.066,ACTIVE_NO_POWER,211.25,297.87,59.959,1455312603,"274151322000076","219011344069620",21.39,-11.50,0,295.46,300.87,1.4,0.0,0.000,629307.0,629307.0,10814,0,0,0,L,1151911521,0,121.33,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455312632,137064.00
02/12/2016 16:30,2,0.000,ALERT,211.70,300.87,59.975,1455312603,"201051344000868","219011344069620",0.00,-12.00,0,299.07,303.28,0.0,0.0,0.000,309505.7,309505.7,16916,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455312634,137065.00
02/12/2016 16:30,2,0.049,ALERT,210.35,299.07,59.986,1455312603,"274151322000095","219011344069620",17.16,-13.00,0,296.96,311.39,0.8,0.0,0.000,622293.4,622293.4,10681,0,0,0,L,1151911521,0,121.33,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1455312635,137066.00
02/12/2016 16:30,2,0.000,ALERT,211.48,299.97,59.970,1455312603,"201051344000988","219011344069620",0.00,-12.00,0,295.46,302.07,0.0,0.0,0.000,307889.5,307889.5,17189,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455312637,137067.00
02/12/2016 16:30,2,0.000,ALERT,211.48,299.07,59.986,1455312603,"201051344001025","219011344069620",0.00,-13.00,0,297.26,302.68,0.0,0.0,0.000,321011.0,321011.0,21703,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455312639,137068.00
02/12/2016 16:30,2,0.121,ALERT,211.48,300.27,59.965,1455312603,"201051344000458","219011344069620",31.47,-11.00,0,298.17,308.99,3.9,1.8,0.000,318229.5,318229.5,17125,0,0,0,L,1122011218,0,120.65,121.55,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455312641,137069.00
02/12/2016 16:30,2,0.160,ALERT,212.16,299.97,59.975,1455312603,"201051344000853","219011344069620",19.28,-13.00,0,298.17,324.62,3.1,1.1,0.000,316421.9,316421.9,16827,0,0,0,L,1122011218,0,121.10,122.01,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1455312643,137070.00
02/12/2016 16:30,2,0.100,ALERT,211.93,299.97,59.981,1455312603,"201051344000685","219011344069620",31.85,-12.00,0,297.87,315.30,3.3,1.2,0.000,323430.2,323430.2,21564,0,0,0,L,1122011218,0,122.23,121.10,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455312645,137071.00
02/12/2016 16:30,2,0.061,ALERT,211.70,299.67,59.981,1455312603,"201051344000917","219011344069620",31.65,-11.00,0,296.96,314.70,1.9,0.0,0.000,321016.7,321016.7,21536,0,0,0,L,1122011218,0,121.33,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455312646,137072.00
02/12/2016 16:30,2,0.051,ALERT,211.93,300.27,59.986,1455312603,"201051344001145","219011344069620",33.85,-12.00,0,298.17,325.82,1.8,0.0,0.000,325137.8,325137.8,21474,0,0,0,L,1122011218,0,121.55,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1455312648,137073.00
02/12/2016 16:30,2,0.000,ALERT,211.70,299.37,59.928,1455312603,"201051344000651","219011344069620",0.00,-15.00,0,297.26,301.47,0.0,0.0,0.000,317377.2,317377.2,21739,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455312650,137074.00
02/12/2016 16:30,2,0.055,ACTIVE_NO_POWER,210.12,297.57,59.954,1455312603,"274151322000088","219011344069620",21.33,-9.00,0,295.16,299.97,1.2,0.0,0.000,574549.1,574549.1,10528,0,0,0,L,1151911521,0,121.33,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455312651,137075.00
02/12/2016 16:30,2,0.008,ALERT,211.03,344.15,59.991,1455312603,"274151322000068","219011344069620",43.38,-11.00,0,294.86,420.50,0.0,0.0,0.000,480832.0,480832.0,11290,0,0,0,L,1151911521,0,121.33,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455312653,137076.00
02/12/2016 16:30,2,0.000,ALERT,211.25,299.97,59.949,1455312603,"201051344001135","219011344069620",0.00,-12.00,0,298.17,302.37,0.0,0.0,0.000,314085.0,314085.0,21714,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1455312655,137077.00
02/12/2016 16:30,2,0.000,ALERT,211.48,300.57,59.944,1455312603,"201051344000594","219011344069620",0.00,-13.00,0,297.57,302.68,0.0,0.0,0.000,320159.5,320159.5,17142,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455312657,137078.00
02/12/2016 16:30,2,0.000,ALERT,211.48,299.67,59.954,1455312603,"201051344001203","219011344069620",0.00,-13.00,0,297.57,303.28,0.0,0.0,0.000,320373.9,320373.9,21698,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1455312658,137079.00
02/12/2016 16:30,2,0.062,ALERT,209.90,297.26,59.954,1455312603,"274151322000054","219011344069620",21.27,-10.00,0,295.46,307.78,1.3,0.0,0.000,587006.4,587006.4,10553,0,0,0,L,1151911521,0,120.88,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1455312660,137080.00
02/12/2016 16:30,2,0.000,ALERT,212.16,299.67,59.907,1455312603,"201051344000867","219011344069620",0.00,-12.00,0,297.26,302.98,0.0,0.0,0.000,308973.8,308973.8,17147,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455312662,137081.00
02/12/2016 16:30,2,0.158,ALERT,211.48,299.67,59.975,1455312603,"201051344001093","219011344069620",31.39,-11.00,0,297.87,313.80,5.1,3.0,0.000,319417.1,319417.1,21591,0,0,0,L,1122011218,0,121.33,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455312664,137082.00
02/12/2016 16:30,2,0.074,ACTIVE_NO_POWER,211.70,300.27,59.986,1455312603,"201051344000900","219011344069620",21.71,-13.00,0,298.17,302.07,1.6,0.0,0.000,324281.2,324281.2,16685,0,0,0,L,1122011218,0,120.65,121.55,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455312665,137083.00
02/12/2016 16:30,2,0.109,ALERT,211.93,299.37,59.954,1455312603,"201051344000648","219011344069620",31.43,-15.00,0,297.26,310.19,3.5,1.4,0.000,317306.1,317306.1,16883,0,0,0,L,1122011218,0,120.20,122.01,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455312667,137084.00
02/12/2016 16:30,2,0.236,ALERT,211.93,337.84,59.996,1455312603,"201051344000569","219011344069620",24.97,-11.50,0,299.07,359.78,6.0,3.9,0.000,325263.7,325263.7,16672,0,0,0,L,1122011218,0,120.42,121.78,0002,-14,0,0,0,0,0,0,19,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455312668,137085.00
02/12/2016 16:30,2,0.041,ALERT,211.70,300.27,59.970,1455312603,"201051344000983","219011344069620",32.42,-12.00,0,298.17,319.81,1.4,0.0,0.000,318106.6,318106.6,17018,0,0,0,L,1122011218,0,120.65,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455312670,137086.00
02/12/2016 16:30,2,0.000,ALERT,211.93,299.97,59.944,1455312603,"201051344001158","219011344069620",0.00,-14.00,0,297.26,302.37,0.0,0.0,0.000,313717.7,313717.7,17172,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455312672,137087.00
02/12/2016 16:30,2,0.191,ALERT,212.16,300.87,59.965,1455312603,"201051344000576","219011344069620",17.29,-13.00,0,298.17,313.20,3.4,1.3,0.000,318801.1,318801.1,16730,0,0,0,L,1122011218,0,120.88,121.55,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1455312674,137088.00
02/12/2016 16:30,2,0.074,ACTIVE_NO_POWER,210.57,296.96,59.944,1455312603,"274151322000087","219011344069620",19.36,-10.00,0,294.26,299.67,1.4,0.0,0.000,562165.6,562165.6,10597,0,0,0,L,1151911521,0,121.10,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455312675,137089.00
02/12/2016 16:45,2,0.000,ALERT,212.16,299.67,59.970,1455313504,"201051344000645","219011344069620",0.00,-12.00,0,287.95,319.21,0.0,0.0,0.000,318120.1,318120.1,16837,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455313506,137090.00
02/12/2016 16:45,2,0.020,ALERT,210.80,298.17,59.959,1455313504,"274151322000085","219011344069620",30.99,-11.00,0,296.06,339.95,0.0,0.0,0.000,589839.9,589839.9,10579,0,0,0,L,1151911521,0,121.55,121.33,0100,-10,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1455313508,137091.00
02/12/2016 16:45,2,0.000,ALERT,212.38,299.97,59.965,1455313504,"201051344000633","219011344069620",0.00,-14.00,0,285.24,302.68,0.0,0.0,0.000,309745.7,309745.7,17180,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455313510,137092.00
02/12/2016 16:45,2,0.000,ALERT,211.93,299.97,59.938,1455313504,"201051344000469","219011344069620",0.00,-14.00,0,286.14,302.68,0.0,0.0,0.000,310553.1,310553.1,17191,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1455313511,137093.00
02/12/2016 16:45,2,0.000,ALERT,211.48,300.57,59.981,1455313504,"201051344000646","219011344069620",0.00,-13.00,0,286.14,301.77,0.0,0.0,0.000,315966.8,315966.8,21716,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1455313513,137094.00
02/12/2016 16:45,2,0.043,ALERT,210.57,298.17,59.949,1455313504,"274151322000052","219011344069620",32.30,-11.50,0,295.46,343.25,0.0,0.0,0.000,597890.6,597890.6,10770,0,0,0,L,1151911521,0,120.65,121.78,0100,-11,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1455313515,137095.00
02/12/2016 16:45,2,0.000,ALERT,211.70,300.57,59.959,1455313504,"201051344000585","219011344069620",0.00,-11.50,0,286.14,301.77,0.0,0.0,0.000,320823.3,320823.3,21718,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1455313517,137096.00
02/12/2016 16:45,2,0.064,ALERT,211.48,300.57,60.007,1455313504,"201051344001230","219011344069620",28.65,-12.00,0,286.74,320.41,1.9,0.0,0.000,319950.3,319950.3,21556,0,0,0,L,1122011218,0,121.55,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455313519,137097.00
02/12/2016 16:45,2,0.000,ALERT,211.93,301.17,59.965,1455313504,"201051344000582","219011344069620",0.00,-14.00,0,287.35,302.37,0.0,0.0,0.000,313484.7,313484.7,21700,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455313521,137098.00
02/12/2016 16:45,2,0.000,ALERT,211.25,300.27,59.975,1455313504,"201051344000955","219011344069620",0.00,-12.00,0,287.95,322.21,0.0,0.0,0.000,323973.1,323973.1,21667,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455313522,137099.00
02/12/2016 16:45,2,0.000,ALERT,210.35,296.96,59.965,1455313504,"274151322000094","219011344069620",0.00,-14.00,0,294.56,420.20,0.0,0.0,0.000,480682.2,480682.2,11139,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1455313524,137100.00
02/12/2016 16:45,2,0.000,ALERT,211.93,300.87,59.959,1455313504,"201051344000579","219011344069620",0.00,-12.00,0,287.65,303.58,0.0,0.0,0.000,324583.4,324583.4,17116,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1455313526,137101.00
02/12/2016 16:45,2,0.000,ALERT,211.25,300.57,60.007,1455313504,"201051344000890","219011344069620",0.00,-11.50,0,287.35,307.78,0.0,0.0,0.000,321424.9,321424.9,21644,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1455313528,137102.00
02/12/2016 16:45,2,0.000,ALERT,211.70,300.27,59.981,1455313504,"201051344000438","219011344069620",0.00,-13.00,0,286.74,323.41,0.0,0.0,0.000,323576.6,323576.6,21685,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455313529,137103.00
02/12/2016 16:45,2,0.000,ALERT,211.70,299.67,59.938,1455313504,"201051344000417","219011344069620",0.00,-12.00,0,286.14,301.17,0.0,0.0,0.000,317360.3,317360.3,21797,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1455313531,137104.00
02/12/2016 16:45,2,0.020,ALERT,210.57,297.87,59.954,1455313504,"274151322000083","219011344069620",29.70,-11.50,0,288.25,306.88,0.0,0.0,0.000,592134.2,592134.2,10794,0,0,0,L,1151911521,0,120.88,121.78,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1455313533,137105.00
02/12/2016 16:45,2,0.031,ALERT,211.03,297.26,59.965,1455313504,"274151322000076","219011344069620",22.76,-11.50,0,293.36,311.39,0.0,0.0,0.000,629307.0,629307.0,10815,0,0,0,L,1151911521,0,121.10,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1455313535,137106.00
02/12/2016 16:45,2,0.000,ALERT,211.70,300.57,60.007,1455313504,"201051344000868","219011344069620",0.00,-13.00,0,287.65,303.58,0.0,0.0,0.000,309505.7,309505.7,16918,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1455313537,137107.00
02/12/2016 16:45,2,0.000,ALERT,210.57,298.47,59.959,1455313504,"274151322000095","219011344069620",0.00,-13.00,0,287.65,311.09,0.0,0.0,0.000,622293.4,622293.4,10683,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1455313539,137108.00
02/12/2016 16:45,2,0.000,ALERT,211.25,299.37,59.959,1455313504,"201051344000988","219011344069620",0.00,-12.00,0,284.64,302.68,0.0,0.0,0.000,307889.5,307889.5,17191,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455313541,137109.00
02/12/2016 16:45,2,0.000,ALERT,211.25,299.37,59.949,1455313504,"201051344001025","219011344069620",0.00,-13.00,0,286.14,302.37,0.0,0.0,0.000,321011.0,321011.0,21705,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1455313542,137110.00
02/12/2016 16:45,2,0.000,ALERT,211.70,299.97,59.944,1455313504,"201051344000458","219011344069620",0.00,-11.00,0,287.05,314.40,0.0,0.0,0.000,318229.7,318229.7,17127,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1455313544,137111.00
02/12/2016 16:45,2,0.072,ALERT,212.16,299.67,59.959,1455313504,"201051344000853","219011344069620",32.66,-13.00,0,290.05,324.92,2.4,0.4,0.000,316422.2,316422.2,16829,0,0,0,L,1122011218,0,121.10,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1455313546,137112.00
02/12/2016 16:45,2,0.000,ALERT,211.70,299.97,59.965,1455313504,"201051344000685","219011344069620",0.00,-12.00,0,286.44,320.71,0.0,0.0,0.000,323430.4,323430.4,21566,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1455313548,137113.00
02/12/2016 16:45,2,0.000,ALERT,211.70,299.67,59.954,1455313504,"201051344000917","219011344069620",0.00,-11.00,0,285.54,320.11,0.0,0.0,0.000,321016.7,321016.7,21538,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455313550,137114.00
02/12/2016 16:45,2,0.049,ALERT,211.70,300.57,59.970,1455313504,"201051344001145","219011344069620",31.75,-12.00,0,287.35,324.62,1.6,0.0,0.000,325137.8,325137.8,21476,0,0,0,L,1122011218,0,121.33,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1455313551,137115.00
02/12/2016 16:45,2,0.000,ALERT,211.48,299.67,59.938,1455313504,"201051344000651","219011344069620",0.00,-15.00,0,286.14,301.47,0.0,0.0,0.000,317377.2,317377.2,21741,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455313553,137116.00
02/12/2016 16:45,2,0.008,ALERT,210.12,296.96,59.912,1455313504,"274151322000088","219011344069620",28.82,-10.00,0,295.16,300.27,0.0,0.0,0.000,574549.1,574549.1,10529,0,0,0,L,1151911521,0,121.55,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1455313555,137117.00
02/12/2016 16:45,2,0.000,ALERT,211.03,296.66,59.938,1455313504,"274151322000068","219011344069620",0.00,-11.50,0,290.65,425.91,0.0,0.0,0.000,480832.0,480832.0,11292,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,17,1266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1455313557,137118.00
02/12/2016 16:45,2,0.000,ALERT,211.25,300.27,59.970,1455313504,"201051344001135","219011344069620",0.00,-12.00,0,287.05,302.37,0.0,0.0,0.000,314085.0,314085.0,21716,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1455313558,137119.00
02/12/2016 16:45,2,0.000,ALERT,211.25,300.27,59.938,1455313504,"201051344000594","219011344069620",0.00,-14.00,0,286.44,302.98,0.0,0.0,0.000,320159.6,320159.6,17144,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1455313560,137120.00
02/12/2016 16:45,2,0.000,ALERT,211.48,299.67,59.922,1455313504,"201051344001203","219011344069620",0.00,-14.00,0,286.44,303.28,0.0,0.0,0.000,320373.9,320373.9,21700,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1455313562,137121.00
02/12/2016 16:45,2,0.018,ALERT,210.35,297.57,59.954,1455313504,"274151322000054","219011344069620",30.43,-10.00,0,295.46,335.74,0.0,0.0,0.000,587006.4,587006.4,10555,0,0,0,L,1151911521,0,121.10,121.33,0100,-11,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1455313564,137122.00
02/12/2016 16:45,2,0.000,ALERT,211.93,299.37,59.975,1455313504,"201051344000867","219011344069620",0.00,-12.00,0,286.14,302.98,0.0,0.0,0.000,308973.8,308973.8,17149,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455313566,137123.00
02/12/2016 16:45,2,0.000,ALERT,211.25,299.97,59.928,1455313504,"201051344001093","219011344069620",0.00,-11.50,0,286.44,315.30,0.0,0.0,0.000,319417.7,319417.7,21593,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455313568,137124.00
02/12/2016 16:45,2,0.000,ALERT,211.48,299.97,59.975,1455313504,"201051344000900","219011344069620",31.99,-13.00,0,297.87,346.56,0.0,0.0,0.000,324281.2,324281.2,16686,0,0,0,L,1122011218,0,120.88,121.33,0100,-15,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1455313569,137125.00
02/12/2016 16:45,2,0.000,ALERT,211.70,299.07,59.959,1455313504,"201051344000648","219011344069620",0.00,-15.00,0,286.14,314.40,0.0,0.0,0.000,317306.3,317306.3,16885,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1455313571,137126.00
02/12/2016 16:45,2,0.170,ALERT,211.93,300.27,59.949,1455313504,"201051344000569","219011344069620",18.07,-12.00,0,298.47,341.45,3.1,1.1,0.000,325264.6,325264.6,16674,0,0,0,L,1122011218,0,120.42,121.78,0002,-14,0,0,0,0,0,0,17,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455313573,137127.00
02/12/2016 16:45,2,0.000,ALERT,211.70,300.27,59.959,1455313504,"201051344000983","219011344069620",0.00,-12.00,0,287.05,320.41,0.0,0.0,0.000,318106.6,318106.6,17020,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455313575,137128.00
02/12/2016 16:45,2,0.000,ALERT,211.70,299.97,59.970,1455313504,"201051344001158","219011344069620",0.00,-14.00,0,286.44,302.68,0.0,0.0,0.000,313717.7,313717.7,17174,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455313577,137129.00
02/12/2016 16:45,2,0.119,ALERT,212.16,300.57,60.012,1455313504,"201051344000576","219011344069620",30.10,-12.00,0,287.35,313.80,3.7,1.6,0.000,318801.6,318801.6,16732,0,0,0,L,1122011218,0,120.88,121.78,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1455313579,137130.00
02/12/2016 16:45,2,0.029,ALERT,210.35,297.26,59.954,1455313504,"274151322000087","219011344069620",29.24,-10.00,0,286.74,299.07,0.0,0.0,0.000,562165.6,562165.6,10598,0,0,0,L,1151911521,0,121.10,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1455313580,137131.00
02/12/2016 17:00,2,0.000,ALERT,212.38,300.57,59.949,1455314403,"201051344000645","219011344069620",0.00,-12.00,0,297.57,302.68,0.0,0.0,0.000,318120.1,318120.1,16839,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455314405,137132.00
02/12/2016 17:00,2,0.020,ALERT,211.03,297.87,59.965,1455314403,"274151322000085","219011344069620",31.49,-11.50,0,295.76,299.97,0.0,0.0,0.000,589839.9,589839.9,10581,0,0,0,L,1151911521,0,121.55,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455314407,137133.00
02/12/2016 17:00,2,0.000,ALERT,212.61,299.97,59.959,1455314403,"201051344000633","219011344069620",0.00,-14.00,0,295.76,302.07,0.0,0.0,0.000,309745.7,309745.7,17182,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455314409,137134.00
02/12/2016 17:00,2,0.000,ALERT,211.93,300.57,59.965,1455314403,"201051344000469","219011344069620",0.00,-14.00,0,296.96,302.37,0.0,0.0,0.000,310553.1,310553.1,17193,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455314411,137135.00
02/12/2016 17:00,2,0.000,ALERT,211.25,300.57,59.981,1455314403,"201051344000646","219011344069620",0.00,-13.00,0,297.57,302.07,0.0,0.0,0.000,315966.8,315966.8,21718,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455314412,137136.00
02/12/2016 17:00,2,0.045,ALERT,210.35,297.87,59.949,1455314403,"274151322000052","219011344069620",32.76,-12.00,0,295.46,311.69,0.0,0.0,0.000,597890.6,597890.6,10772,0,0,0,L,1151911521,0,120.42,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455314414,137137.00
02/12/2016 17:00,2,0.000,ALERT,211.70,300.87,59.991,1455314403,"201051344000585","219011344069620",0.00,-12.00,0,297.57,302.37,0.0,0.0,0.000,320823.3,320823.3,21720,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455314416,137138.00
02/12/2016 17:00,2,0.066,ALERT,211.48,300.57,59.959,1455314403,"201051344001230","219011344069620",29.76,-12.00,0,298.17,302.07,2.0,0.0,0.000,319950.3,319950.3,21558,0,0,0,L,1122011218,0,121.78,120.65,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1455314418,137139.00
02/12/2016 17:00,2,0.000,ALERT,211.93,301.17,59.959,1455314403,"201051344000582","219011344069620",0.00,-14.00,0,298.77,302.68,0.0,0.0,0.000,313484.7,313484.7,21702,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455314420,137140.00
02/12/2016 17:00,2,0.000,ALERT,211.03,300.27,59.986,1455314403,"201051344000955","219011344069620",0.00,-12.00,0,297.57,301.77,0.0,0.0,0.000,323973.1,323973.1,21669,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455314422,137141.00
02/12/2016 17:00,2,0.000,ALERT,210.35,297.26,59.959,1455314403,"274151322000094","219011344069620",0.00,-15.00,0,295.16,299.07,0.0,0.0,0.000,480682.2,480682.2,11141,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455314423,137142.00
02/12/2016 17:00,2,0.000,ALERT,211.93,300.87,59.965,1455314403,"201051344000579","219011344069620",0.00,-12.00,0,298.47,303.28,0.0,0.0,0.000,324583.4,324583.4,17118,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455314425,137143.00
02/12/2016 17:00,2,0.000,ALERT,211.25,300.87,59.986,1455314403,"201051344000890","219011344069620",0.00,-11.50,0,298.77,303.28,0.0,0.0,0.000,321424.9,321424.9,21646,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455314427,137144.00
02/12/2016 17:00,2,0.000,ALERT,211.70,300.27,59.996,1455314403,"201051344000438","219011344069620",0.00,-13.00,0,298.17,302.37,0.0,0.0,0.000,323576.6,323576.6,21687,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455314429,137145.00
02/12/2016 17:00,2,0.000,ALERT,211.70,299.67,59.986,1455314403,"201051344000417","219011344069620",0.00,-12.00,0,297.57,301.47,0.0,0.0,0.000,317360.3,317360.3,21799,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455314431,137146.00
02/12/2016 17:00,2,0.018,ALERT,210.80,298.17,59.954,1455314403,"274151322000083","219011344069620",30.51,-12.00,0,296.06,300.57,0.0,0.0,0.000,592134.2,592134.2,10796,0,0,0,L,1151911521,0,120.65,121.78,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455314433,137147.00
02/12/2016 17:00,2,0.018,ALERT,211.48,298.47,59.954,1455314403,"274151322000076","219011344069620",32.07,-12.00,0,295.76,311.69,0.0,0.0,0.000,629307.0,629307.0,10817,0,0,0,L,1151911521,0,121.10,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455314434,137148.00
02/12/2016 17:00,2,0.000,ALERT,211.93,301.17,59.986,1455314403,"201051344000868","219011344069620",0.00,-14.00,0,298.47,303.28,0.0,0.0,0.000,309505.7,309505.7,16920,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455314436,137149.00
02/12/2016 17:00,2,0.012,ALERT,210.80,299.07,60.007,1455314403,"274151322000095","219011344069620",30.51,-14.00,0,296.96,300.57,0.0,0.0,0.000,622293.4,622293.4,10685,0,0,0,L,1151911521,0,121.55,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1455314438,137150.00
02/12/2016 17:00,2,0.000,ALERT,211.48,299.97,59.965,1455314403,"201051344000988","219011344069620",0.00,-13.00,0,294.86,302.07,0.0,0.0,0.000,307889.5,307889.5,17193,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455314440,137151.00
02/12/2016 17:00,2,0.000,ALERT,211.48,299.67,59.991,1455314403,"201051344001025","219011344069620",0.00,-14.00,0,297.57,302.68,0.0,0.0,0.000,321011.0,321011.0,21707,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455314442,137152.00
02/12/2016 17:00,2,0.000,ALERT,211.70,300.27,59.944,1455314403,"201051344000458","219011344069620",0.00,-11.00,0,297.57,303.28,0.0,0.0,0.000,318229.7,318229.7,17129,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455314444,137153.00
02/12/2016 17:00,2,0.070,ALERT,212.61,300.27,59.986,1455314403,"201051344000853","219011344069620",33.04,-13.00,0,297.57,326.12,2.4,0.4,0.000,316422.3,316422.3,16831,0,0,0,L,1122011218,0,121.33,122.23,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455314446,137154.00
02/12/2016 17:00,2,0.000,ALERT,211.93,300.57,59.949,1455314403,"201051344000685","219011344069620",0.00,-12.00,0,297.57,301.77,0.0,0.0,0.000,323430.4,323430.4,21568,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455314447,137155.00
02/12/2016 17:00,2,0.000,ALERT,211.93,300.27,60.002,1455314403,"201051344000917","219011344069620",0.00,-11.50,0,296.36,301.47,0.0,0.0,0.000,321016.7,321016.7,21540,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1455314449,137156.00
