ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/12/2016 17:00,2,0.047,ALERT,211.93,300.87,59.991,1455314403,"201051344001145","219011344069620",31.81,-12.00,0,298.47,317.70,1.5,0.0,0.000,325137.8,325137.8,21478,0,0,0,L,1122011218,0,121.55,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455314451,137157.00
02/12/2016 17:00,2,0.000,ALERT,211.70,299.67,60.028,1455314403,"201051344000651","219011344069620",0.00,-15.00,0,297.57,301.47,0.0,0.0,0.000,317377.2,317377.2,21743,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455314453,137158.00
02/12/2016 17:00,2,0.008,ALERT,210.35,297.57,59.996,1455314403,"274151322000088","219011344069620",29.86,-11.00,0,295.16,299.67,0.0,0.0,0.000,574549.1,574549.1,10531,0,0,0,L,1151911521,0,121.33,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455314455,137159.00
02/12/2016 17:00,2,0.000,ALERT,211.25,296.96,59.970,1455314403,"274151322000068","219011344069620",0.00,-11.50,0,295.16,299.07,0.0,0.0,0.000,480832.0,480832.0,11294,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455314457,137160.00
02/12/2016 17:00,2,0.000,ALERT,211.25,300.27,59.933,1455314403,"201051344001135","219011344069620",0.00,-12.00,0,298.17,302.68,0.0,0.0,0.000,314085.0,314085.0,21718,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455314458,137161.00
02/12/2016 17:00,2,0.000,ALERT,211.48,300.27,60.007,1455314403,"201051344000594","219011344069620",0.00,-14.00,0,296.96,302.68,0.0,0.0,0.000,320159.6,320159.6,17146,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455314460,137162.00
02/12/2016 17:00,2,0.000,ALERT,211.48,299.97,59.986,1455314403,"201051344001203","219011344069620",0.00,-14.00,0,297.87,303.58,0.0,0.0,0.000,320373.9,320373.9,21702,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455314462,137163.00
02/12/2016 17:00,2,0.016,ALERT,210.57,297.87,59.975,1455314403,"274151322000054","219011344069620",31.09,-11.00,0,295.76,307.78,0.0,0.0,0.000,587006.4,587006.4,10557,0,0,0,L,1151911521,0,121.10,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455314464,137164.00
02/12/2016 17:00,2,0.000,ALERT,212.16,299.67,59.991,1455314403,"201051344000867","219011344069620",0.00,-12.00,0,296.66,302.68,0.0,0.0,0.000,308973.8,308973.8,17151,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455314466,137165.00
02/12/2016 17:00,2,0.000,ALERT,211.48,300.27,59.949,1455314403,"201051344001093","219011344069620",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,319417.8,319417.8,21595,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1455314467,137166.00
02/12/2016 17:00,2,0.000,ALERT,211.70,300.27,60.034,1455314403,"201051344000900","219011344069620",32.46,-13.00,0,297.26,317.40,0.0,0.0,0.000,324281.2,324281.2,16688,0,0,0,L,1122011218,0,120.88,121.55,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455314469,137167.00
02/12/2016 17:00,2,0.000,ALERT,212.16,299.67,59.981,1455314403,"201051344000648","219011344069620",0.00,-15.00,0,296.66,302.37,0.0,0.0,0.000,317306.3,317306.3,16887,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455314471,137168.00
02/12/2016 17:00,2,0.180,ACTIVE,211.93,300.87,59.981,1455314403,"201051344000569","219011344069620",20.36,-12.00,0,298.17,303.28,3.7,1.7,0.000,325264.9,325264.9,16676,0,0,0,L,1122011218,0,120.42,122.01,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455314472,137169.00
02/12/2016 17:00,2,0.000,ALERT,211.70,300.27,60.028,1455314403,"201051344000983","219011344069620",0.00,-12.00,0,297.57,302.98,0.0,0.0,0.000,318106.6,318106.6,17022,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1455314474,137170.00
02/12/2016 17:00,2,0.000,ALERT,212.16,300.27,59.975,1455314403,"201051344001158","219011344069620",0.00,-15.00,0,297.26,302.07,0.0,0.0,0.000,313717.7,313717.7,17176,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455314475,137171.00
02/12/2016 17:00,2,0.121,ALERT,212.38,300.87,60.018,1455314403,"201051344000576","219011344069620",30.73,-13.00,0,297.87,308.09,3.8,1.7,0.000,318802.0,318802.0,16734,0,0,0,L,1122011218,0,121.10,121.78,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455314477,137172.00
02/12/2016 17:00,2,0.029,ALERT,210.35,296.96,59.991,1455314403,"274151322000087","219011344069620",30.14,-11.00,0,294.56,299.07,0.0,0.0,0.000,562165.6,562165.6,10600,0,0,0,L,1151911521,0,120.88,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455314479,137173.00
02/12/2016 17:15,2,0.000,ALERT,212.38,300.27,59.933,1455315303,"201051344000645","219011344069620",0.00,-12.00,0,298.17,302.98,0.0,0.0,0.000,318120.1,318120.1,16841,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1455315305,137174.00
02/12/2016 17:15,2,0.000,ALERT,210.80,297.57,59.949,1455315303,"274151322000085","219011344069620",0.00,-11.50,0,296.06,300.27,0.0,0.0,0.000,589839.9,589839.9,10583,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455315307,137175.00
02/12/2016 17:15,2,0.000,ALERT,212.61,299.97,59.938,1455315303,"201051344000633","219011344069620",0.00,-14.00,0,296.36,302.68,0.0,0.0,0.000,309745.7,309745.7,17184,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455315309,137176.00
02/12/2016 17:15,2,0.000,ALERT,212.16,300.27,59.938,1455315303,"201051344000469","219011344069620",0.00,-15.00,0,296.96,302.98,0.0,0.0,0.000,310553.1,310553.1,17195,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455315310,137177.00
02/12/2016 17:15,2,0.000,ALERT,211.48,300.27,59.970,1455315303,"201051344000646","219011344069620",0.00,-13.00,0,297.57,302.07,0.0,0.0,0.000,315966.8,315966.8,21720,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455315312,137178.00
02/12/2016 17:15,2,0.000,ALERT,210.57,297.57,59.933,1455315303,"274151322000052","219011344069620",0.00,-13.00,0,296.06,312.29,0.0,0.0,0.000,597890.6,597890.6,10774,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455315314,137179.00
02/12/2016 17:15,2,0.000,ALERT,211.70,300.57,59.912,1455315303,"201051344000585","219011344069620",0.00,-12.00,0,297.57,302.07,0.0,0.0,0.000,320823.3,320823.3,21722,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455315316,137180.00
02/12/2016 17:15,2,0.000,ALERT,211.70,300.57,59.922,1455315303,"201051344001230","219011344069620",0.00,-12.00,0,298.17,302.37,0.0,0.0,0.000,319950.3,319950.3,21560,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455315318,137181.00
02/12/2016 17:15,2,0.000,ALERT,212.16,301.17,59.970,1455315303,"201051344000582","219011344069620",0.00,-14.00,0,298.77,302.68,0.0,0.0,0.000,313484.7,313484.7,21704,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455315320,137182.00
02/12/2016 17:15,2,0.000,ALERT,211.25,300.27,59.975,1455315303,"201051344000955","219011344069620",0.00,-12.00,0,297.87,302.07,0.0,0.0,0.000,323973.1,323973.1,21671,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455315321,137183.00
02/12/2016 17:15,2,0.000,ALERT,211.03,297.57,59.912,1455315303,"274151322000094","219011344069620",0.00,-15.00,0,295.76,299.37,0.0,0.0,0.000,480682.2,480682.2,11143,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455315323,137184.00
02/12/2016 17:15,2,0.000,ALERT,211.93,300.87,59.944,1455315303,"201051344000579","219011344069620",0.00,-13.00,0,298.47,303.88,0.0,0.0,0.000,324583.4,324583.4,17120,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455315325,137185.00
02/12/2016 17:15,2,0.000,ALERT,211.70,300.57,59.981,1455315303,"201051344000890","219011344069620",0.00,-11.50,0,298.47,303.28,0.0,0.0,0.000,321424.9,321424.9,21648,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455315327,137186.00
02/12/2016 17:15,2,0.000,ALERT,211.70,299.67,59.954,1455315303,"201051344000438","219011344069620",0.00,-13.00,0,298.17,302.37,0.0,0.0,0.000,323576.6,323576.6,21689,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455315329,137187.00
02/12/2016 17:15,2,0.000,ALERT,211.93,299.37,59.896,1455315303,"201051344000417","219011344069620",0.00,-12.00,0,297.26,301.47,0.0,0.0,0.000,317360.3,317360.3,21801,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455315330,137188.00
02/12/2016 17:15,2,0.000,ALERT,211.03,298.17,59.901,1455315303,"274151322000083","219011344069620",0.00,-12.00,0,296.66,300.87,0.0,0.0,0.000,592134.2,592134.2,10798,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455315332,137189.00
02/12/2016 17:15,2,0.000,ALERT,211.70,297.87,59.938,1455315303,"274151322000076","219011344069620",0.00,-12.00,0,296.06,311.99,0.0,0.0,0.000,629307.0,629307.0,10819,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455315334,137190.00
02/12/2016 17:15,2,0.000,ALERT,211.93,300.87,59.938,1455315303,"201051344000868","219011344069620",0.00,-12.00,0,298.77,303.58,0.0,0.0,0.000,309505.7,309505.7,16922,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455315336,137191.00
02/12/2016 17:15,2,0.000,ALERT,211.03,299.07,59.949,1455315303,"274151322000095","219011344069620",0.00,-14.00,0,297.26,301.47,0.0,0.0,0.000,622293.4,622293.4,10687,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455315338,137192.00
02/12/2016 17:15,2,0.000,ALERT,211.70,300.27,59.944,1455315303,"201051344000988","219011344069620",0.00,-13.00,0,295.46,302.68,0.0,0.0,0.000,307889.5,307889.5,17195,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455315340,137193.00
02/12/2016 17:15,2,0.000,ALERT,211.48,299.37,59.965,1455315303,"201051344001025","219011344069620",0.00,-13.00,0,297.57,302.68,0.0,0.0,0.000,321011.0,321011.0,21709,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455315342,137194.00
02/12/2016 17:15,2,0.000,ALERT,211.93,300.87,59.917,1455315303,"201051344000458","219011344069620",0.00,-11.00,0,297.87,303.88,0.0,0.0,0.000,318229.7,318229.7,17131,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455315343,137195.00
02/12/2016 17:15,2,0.000,ALERT,212.61,300.57,59.938,1455315303,"201051344000853","219011344069620",0.00,-13.00,0,297.87,326.72,0.0,0.0,0.000,316422.4,316422.4,16833,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455315345,137196.00
02/12/2016 17:15,2,0.000,ALERT,212.16,299.97,59.996,1455315303,"201051344000685","219011344069620",0.00,-12.00,0,297.57,302.07,0.0,0.0,0.000,323430.4,323430.4,21570,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1455315347,137197.00
02/12/2016 17:15,2,0.000,ALERT,211.93,299.67,59.970,1455315303,"201051344000917","219011344069620",0.00,-11.00,0,296.66,301.47,0.0,0.0,0.000,321016.7,321016.7,21542,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1455315349,137198.00
02/12/2016 17:15,2,0.000,ALERT,211.93,300.27,59.954,1455315303,"201051344001145","219011344069620",0.00,-12.00,0,298.47,318.30,0.0,0.0,0.000,325137.8,325137.8,21480,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455315351,137199.00
02/12/2016 17:15,2,0.000,ALERT,211.70,299.07,59.970,1455315303,"201051344000651","219011344069620",0.00,-15.00,0,297.26,301.77,0.0,0.0,0.000,317377.2,317377.2,21745,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455315353,137200.00
02/12/2016 17:15,2,0.000,ALERT,210.80,297.87,59.944,1455315303,"274151322000088","219011344069620",0.00,-11.00,0,295.76,300.27,0.0,0.0,0.000,574549.1,574549.1,10533,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455315355,137201.00
02/12/2016 17:15,2,0.000,ALERT,211.70,297.26,59.928,1455315303,"274151322000068","219011344069620",0.00,-11.50,0,295.76,299.37,0.0,0.0,0.000,480832.0,480832.0,11296,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455315357,137202.00
02/12/2016 17:15,2,0.000,ALERT,211.48,299.97,59.944,1455315303,"201051344001135","219011344069620",0.00,-12.00,0,298.17,302.68,0.0,0.0,0.000,314085.0,314085.0,21720,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455315358,137203.00
02/12/2016 17:15,2,0.000,ALERT,211.70,300.87,59.922,1455315303,"201051344000594","219011344069620",0.00,-14.00,0,297.57,302.98,0.0,0.0,0.000,320159.6,320159.6,17148,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455315360,137204.00
02/12/2016 17:15,2,0.000,ALERT,211.48,299.67,59.944,1455315303,"201051344001203","219011344069620",0.00,-14.00,0,297.87,303.58,0.0,0.0,0.000,320373.9,320373.9,21704,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455315362,137205.00
02/12/2016 17:15,2,0.000,ALERT,210.80,298.17,59.949,1455315303,"274151322000054","219011344069620",0.00,-11.50,0,296.36,307.48,0.0,0.0,0.000,587006.4,587006.4,10559,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455315364,137206.00
02/12/2016 17:15,2,0.000,ALERT,212.38,299.67,59.938,1455315303,"201051344000867","219011344069620",0.00,-12.00,0,296.96,303.28,0.0,0.0,0.000,308973.8,308973.8,17153,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455315366,137207.00
02/12/2016 17:15,2,0.000,ALERT,211.48,299.97,59.922,1455315303,"201051344001093","219011344069620",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,319417.9,319417.9,21597,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1455315367,137208.00
02/12/2016 17:15,2,0.000,ALERT,211.93,300.27,59.965,1455315303,"201051344000900","219011344069620",29.74,-14.00,0,297.26,318.91,0.0,0.0,0.000,324281.2,324281.2,16690,0,0,0,L,1122011218,0,121.10,121.55,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455315369,137209.00
02/12/2016 17:15,2,0.000,ALERT,212.16,299.67,59.954,1455315303,"201051344000648","219011344069620",0.00,-15.00,0,296.96,302.98,0.0,0.0,0.000,317306.3,317306.3,16889,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455315371,137210.00
02/12/2016 17:15,2,0.102,ALERT,211.93,300.57,59.928,1455315303,"201051344000569","219011344069620",33.56,-12.00,0,298.77,331.23,3.5,1.5,0.000,325265.3,325265.3,16677,0,0,0,L,1122011218,0,120.65,121.78,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1455315373,137211.00
02/12/2016 17:15,2,0.000,ALERT,211.93,300.27,59.933,1455315303,"201051344000983","219011344069620",0.00,-12.00,0,298.17,303.28,0.0,0.0,0.000,318106.6,318106.6,17024,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1455315375,137212.00
02/12/2016 17:15,2,0.000,ALERT,212.16,300.57,59.954,1455315303,"201051344001158","219011344069620",0.00,-15.00,0,297.57,302.68,0.0,0.0,0.000,313717.7,313717.7,17178,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455315376,137213.00
02/12/2016 17:15,2,0.000,ALERT,212.61,300.87,59.938,1455315303,"201051344000576","219011344069620",0.00,-13.00,0,297.87,308.39,0.0,0.0,0.000,318802.3,318802.3,16736,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455315378,137214.00
02/12/2016 17:15,2,0.000,ALERT,211.03,297.26,59.933,1455315303,"274151322000087","219011344069620",0.00,-11.00,0,295.16,299.67,0.0,0.0,0.000,562165.6,562165.6,10602,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455315380,137215.00
02/12/2016 17:30,2,0.000,ALERT,212.61,300.87,59.996,1455316204,"201051344000645","219011344069620",0.00,-12.00,0,297.87,302.68,0.0,0.0,0.000,318120.1,318120.1,16843,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455316206,137216.00
02/12/2016 17:30,2,0.000,ALERT,211.03,298.17,59.981,1455316204,"274151322000085","219011344069620",0.00,-11.50,0,296.06,310.49,0.0,0.0,0.000,589839.9,589839.9,10585,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1455316208,137217.00
02/12/2016 17:30,2,0.000,ALERT,212.61,300.57,59.996,1455316204,"201051344000633","219011344069620",0.00,-14.00,0,296.06,302.37,0.0,0.0,0.000,309745.7,309745.7,17186,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455316209,137218.00
02/12/2016 17:30,2,0.000,ALERT,212.38,301.17,59.996,1455316204,"201051344000469","219011344069620",0.00,-14.00,0,296.96,302.68,0.0,0.0,0.000,310553.1,310553.1,17197,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455316211,137219.00
02/12/2016 17:30,2,0.000,ALERT,211.48,300.87,59.991,1455316204,"201051344000646","219011344069620",0.00,-14.00,0,297.57,305.98,0.0,0.0,0.000,315966.8,315966.8,21722,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455316213,137220.00
02/12/2016 17:30,2,0.000,ALERT,211.03,298.77,59.981,1455316204,"274151322000052","219011344069620",0.00,-13.00,0,295.76,310.49,0.0,0.0,0.000,597890.6,597890.6,10776,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1455316215,137221.00
02/12/2016 17:30,2,0.000,ALERT,211.93,300.87,59.986,1455316204,"201051344000585","219011344069620",0.00,-12.00,0,297.87,305.98,0.0,0.0,0.000,320823.3,320823.3,21724,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455316217,137222.00
02/12/2016 17:30,2,0.000,ALERT,211.70,300.87,59.981,1455316204,"201051344001230","219011344069620",0.00,-13.00,0,298.47,306.58,0.0,0.0,0.000,319950.3,319950.3,21562,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455316218,137223.00
02/12/2016 17:30,2,0.000,ALERT,212.38,301.77,59.986,1455316204,"201051344000582","219011344069620",0.00,-14.00,0,299.07,306.88,0.0,0.0,0.000,313484.7,313484.7,21706,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455316220,137224.00
02/12/2016 17:30,2,0.000,ALERT,211.48,300.57,59.981,1455316204,"201051344000955","219011344069620",0.00,-12.00,0,297.87,305.98,0.0,0.0,0.000,323973.1,323973.1,21673,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455316222,137225.00
02/12/2016 17:30,2,0.000,ALERT,211.03,297.87,59.981,1455316204,"274151322000094","219011344069620",0.00,-15.00,0,295.46,309.89,0.0,0.0,0.000,480682.2,480682.2,11145,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455316224,137226.00
02/12/2016 17:30,2,0.000,ALERT,212.16,301.17,59.981,1455316204,"201051344000579","219011344069620",0.00,-13.00,0,298.47,303.58,0.0,0.0,0.000,324583.4,324583.4,17122,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455316226,137227.00
02/12/2016 17:30,2,0.000,ALERT,211.70,300.87,59.975,1455316204,"201051344000890","219011344069620",0.00,-12.00,0,298.77,307.48,0.0,0.0,0.000,321424.9,321424.9,21650,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455316227,137228.00
02/12/2016 17:30,2,0.000,ALERT,211.93,300.57,59.970,1455316204,"201051344000438","219011344069620",0.00,-13.00,0,297.87,306.58,0.0,0.0,0.000,323576.6,323576.6,21691,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455316229,137229.00
02/12/2016 17:30,2,0.000,ALERT,212.16,300.27,60.007,1455316204,"201051344000417","219011344069620",0.00,-13.00,0,297.26,305.68,0.0,0.0,0.000,317360.3,317360.3,21803,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455316231,137230.00
02/12/2016 17:30,2,0.000,ALERT,211.25,299.07,59.981,1455316204,"274151322000083","219011344069620",0.00,-13.00,0,296.36,311.09,0.0,0.0,0.000,592134.2,592134.2,10800,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455316233,137231.00
02/12/2016 17:30,2,0.000,ALERT,211.48,297.87,59.975,1455316204,"274151322000076","219011344069620",0.00,-13.00,0,296.06,310.49,0.0,0.0,0.000,629307.0,629307.0,10821,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1455316234,137232.00
02/12/2016 17:30,2,0.000,ALERT,212.16,301.47,59.981,1455316204,"201051344000868","219011344069620",0.00,-14.00,0,298.77,303.58,0.0,0.0,0.000,309505.7,309505.7,16924,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455316236,137233.00
02/12/2016 17:30,2,0.000,ALERT,211.03,299.67,59.970,1455316204,"274151322000095","219011344069620",0.00,-14.00,0,297.26,311.69,0.0,0.0,0.000,622293.4,622293.4,10689,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455316238,137234.00
02/12/2016 17:30,2,0.000,ALERT,211.93,300.27,59.986,1455316204,"201051344000988","219011344069620",0.00,-12.00,0,295.76,302.37,0.0,0.0,0.000,307889.5,307889.5,17197,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455316240,137235.00
02/12/2016 17:30,2,0.000,ALERT,211.70,299.67,59.975,1455316204,"201051344001025","219011344069620",0.00,-14.00,0,297.57,306.58,0.0,0.0,0.000,321011.0,321011.0,21711,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455316242,137236.00
02/12/2016 17:30,2,0.000,ALERT,212.16,300.87,59.975,1455316204,"201051344000458","219011344069620",0.00,-11.00,0,298.47,303.58,0.0,0.0,0.000,318229.7,318229.7,17133,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455316244,137237.00
02/12/2016 17:30,2,0.000,ALERT,212.83,300.57,59.986,1455316204,"201051344000853","219011344069620",0.00,-13.00,0,297.87,307.78,0.0,0.0,0.000,316422.4,316422.4,16835,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1455316245,137238.00
02/12/2016 17:30,2,0.000,ALERT,212.16,300.57,59.975,1455316204,"201051344000685","219011344069620",0.00,-12.00,0,297.87,306.28,0.0,0.0,0.000,323430.4,323430.4,21572,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455316247,137239.00
02/12/2016 17:30,2,0.000,ALERT,211.93,299.97,59.975,1455316204,"201051344000917","219011344069620",0.00,-11.00,0,296.96,305.38,0.0,0.0,0.000,321016.7,321016.7,21544,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455316249,137240.00
02/12/2016 17:30,2,0.000,ALERT,212.16,300.87,59.959,1455316204,"201051344001145","219011344069620",0.00,-12.00,0,298.17,307.18,0.0,0.0,0.000,325137.8,325137.8,21482,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1455316251,137241.00
02/12/2016 17:30,2,0.000,ALERT,211.93,299.97,59.975,1455316204,"201051344000651","219011344069620",0.00,-15.00,0,297.87,305.68,0.0,0.0,0.000,317377.2,317377.2,21747,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455316253,137242.00
02/12/2016 17:30,2,0.000,ALERT,211.03,297.87,60.002,1455316204,"274151322000088","219011344069620",0.00,-11.50,0,295.16,309.89,0.0,0.0,0.000,574549.1,574549.1,10535,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1455316255,137243.00
02/12/2016 17:30,2,0.000,ALERT,212.16,298.17,59.970,1455316204,"274151322000068","219011344069620",0.00,-11.50,0,295.46,309.29,0.0,0.0,0.000,480832.0,480832.0,11298,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455316256,137244.00
02/12/2016 17:30,2,0.000,ALERT,211.48,300.57,59.996,1455316204,"201051344001135","219011344069620",0.00,-13.00,0,298.47,306.58,0.0,0.0,0.000,314085.0,314085.0,21722,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455316258,137245.00
02/12/2016 17:30,2,0.000,ALERT,211.93,301.17,59.975,1455316204,"201051344000594","219011344069620",0.00,-14.00,0,297.26,302.98,0.0,0.0,0.000,320159.6,320159.6,17150,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455316260,137246.00
02/12/2016 17:30,2,0.000,ALERT,211.93,300.27,59.970,1455316204,"201051344001203","219011344069620",0.00,-14.00,0,297.87,307.48,0.0,0.0,0.000,320373.9,320373.9,21706,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455316262,137247.00
02/12/2016 17:30,2,0.000,ALERT,211.03,298.17,59.975,1455316204,"274151322000054","219011344069620",0.00,-11.50,0,296.06,310.19,0.0,0.0,0.000,587006.4,587006.4,10561,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1455316264,137248.00
02/12/2016 17:30,2,0.000,ALERT,212.83,300.57,59.975,1455316204,"201051344000867","219011344069620",0.00,-12.00,0,297.57,302.98,0.0,0.0,0.000,308973.8,308973.8,17155,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455316266,137249.00
02/12/2016 17:30,2,0.000,ALERT,211.70,300.27,59.970,1455316204,"201051344001093","219011344069620",0.00,-11.50,0,297.57,305.68,0.0,0.0,0.000,319417.9,319417.9,21599,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455316268,137250.00
02/12/2016 17:30,2,0.000,ALERT,212.16,301.17,59.981,1455316204,"201051344000900","219011344069620",0.00,-14.00,0,297.26,302.37,0.0,0.0,0.000,324281.2,324281.2,16692,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1455316269,137251.00
02/12/2016 17:30,2,0.000,ALERT,212.61,300.27,59.986,1455316204,"201051344000648","219011344069620",0.00,-15.00,0,297.26,302.68,0.0,0.0,0.000,317306.3,317306.3,16891,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455316271,137252.00
02/12/2016 17:30,2,0.102,ALERT,212.38,301.47,59.975,1455316204,"201051344000569","219011344069620",32.30,-13.00,0,298.47,331.23,3.4,1.3,0.000,325265.7,325265.7,16679,0,0,0,L,1122011218,0,120.65,122.23,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455316273,137253.00
02/12/2016 17:30,2,0.000,ALERT,212.38,301.17,59.981,1455316204,"201051344000983","219011344069620",0.00,-13.00,0,298.17,302.98,0.0,0.0,0.000,318106.6,318106.6,17026,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455316275,137254.00
02/12/2016 17:30,2,0.000,ALERT,212.38,300.87,59.986,1455316204,"201051344001158","219011344069620",0.00,-14.00,0,297.57,302.68,0.0,0.0,0.000,313717.7,313717.7,17180,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455316277,137255.00
02/12/2016 17:30,2,0.000,ALERT,212.61,301.17,59.986,1455316204,"201051344000576","219011344069620",0.00,-13.00,0,298.17,302.98,0.0,0.0,0.000,318802.3,318802.3,16738,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1455316279,137256.00
02/12/2016 17:30,2,0.000,ALERT,211.25,297.57,59.981,1455316204,"274151322000087","219011344069620",0.00,-11.00,0,294.86,309.29,0.0,0.0,0.000,562165.6,562165.6,10604,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1455316280,137257.00
02/12/2016 17:45,2,0.000,ALERT,212.16,300.27,59.986,1455317104,"201051344000645","219011344069620",0.00,-12.00,0,298.17,302.98,0.0,0.0,0.000,318120.1,318120.1,16845,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455317106,137258.00
02/12/2016 17:45,2,0.000,ALERT,210.80,297.87,59.965,1455317104,"274151322000085","219011344069620",0.00,-11.50,0,295.46,299.97,0.0,0.0,0.000,589839.9,589839.9,10587,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455317108,137259.00
02/12/2016 17:45,2,0.000,ALERT,212.61,300.27,59.975,1455317104,"201051344000633","219011344069620",0.00,-14.00,0,296.36,302.68,0.0,0.0,0.000,309745.7,309745.7,17188,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455317110,137260.00
02/12/2016 17:45,2,0.000,ALERT,211.93,300.57,60.007,1455317104,"201051344000469","219011344069620",0.00,-15.00,0,296.96,302.98,0.0,0.0,0.000,310553.1,310553.1,17199,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455317112,137261.00
02/12/2016 17:45,2,0.000,ALERT,211.25,299.97,59.965,1455317104,"201051344000646","219011344069620",0.00,-14.00,0,297.26,302.07,0.0,0.0,0.000,315966.8,315966.8,21724,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455317114,137262.00
02/12/2016 17:45,2,0.000,ALERT,210.35,298.47,59.981,1455317104,"274151322000052","219011344069620",0.00,-13.00,0,295.16,300.57,0.0,0.0,0.000,597890.6,597890.6,10778,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455317116,137263.00
02/12/2016 17:45,2,0.000,ALERT,211.48,299.97,59.991,1455317104,"201051344000585","219011344069620",0.00,-12.00,0,297.26,302.37,0.0,0.0,0.000,320823.3,320823.3,21726,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455317117,137264.00
02/12/2016 17:45,2,0.000,ALERT,211.48,300.27,59.933,1455317104,"201051344001230","219011344069620",0.00,-13.00,0,297.87,302.68,0.0,0.0,0.000,319950.3,319950.3,21564,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455317119,137265.00
02/12/2016 17:45,2,0.000,ALERT,211.93,300.57,59.965,1455317104,"201051344000582","219011344069620",0.00,-14.00,0,298.47,302.98,0.0,0.0,0.000,313484.7,313484.7,21708,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455317121,137266.00
02/12/2016 17:45,2,0.000,ALERT,210.80,299.67,59.981,1455317104,"201051344000955","219011344069620",0.00,-13.00,0,297.26,302.37,0.0,0.0,0.000,323973.1,323973.1,21675,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455317123,137267.00
02/12/2016 17:45,2,0.000,ALERT,210.80,296.96,59.996,1455317104,"274151322000094","219011344069620",0.00,-15.00,0,294.86,299.07,0.0,0.0,0.000,480682.2,480682.2,11147,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455317124,137268.00
02/12/2016 17:45,2,0.000,ALERT,211.70,300.27,59.959,1455317104,"201051344000579","219011344069620",0.00,-12.00,0,298.77,303.88,0.0,0.0,0.000,324583.4,324583.4,17124,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455317126,137269.00
02/12/2016 17:45,2,0.000,ALERT,211.25,299.97,59.975,1455317104,"201051344000890","219011344069620",0.00,-12.00,0,297.87,303.28,0.0,0.0,0.000,321424.9,321424.9,21652,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455317128,137270.00
02/12/2016 17:45,2,0.000,ALERT,211.48,299.37,59.965,1455317104,"201051344000438","219011344069620",0.00,-13.00,0,297.26,302.37,0.0,0.0,0.000,323576.6,323576.6,21693,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455317130,137271.00
02/12/2016 17:45,2,0.000,ALERT,211.48,299.07,59.965,1455317104,"201051344000417","219011344069620",0.00,-12.00,0,296.96,301.77,0.0,0.0,0.000,317360.3,317360.3,21805,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455317132,137272.00
02/12/2016 17:45,2,0.000,ALERT,211.03,298.47,59.986,1455317104,"274151322000083","219011344069620",0.00,-13.00,0,295.76,300.57,0.0,0.0,0.000,592134.2,592134.2,10802,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455317134,137273.00
02/12/2016 17:45,2,0.000,ALERT,211.25,298.47,59.949,1455317104,"274151322000076","219011344069620",0.00,-13.00,0,295.46,300.27,0.0,0.0,0.000,629307.0,629307.0,10823,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455317135,137274.00
02/12/2016 17:45,2,0.000,ALERT,211.48,301.17,59.965,1455317104,"201051344000868","219011344069620",0.00,-13.00,0,298.47,303.58,0.0,0.0,0.000,309505.7,309505.7,16926,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455317137,137275.00
02/12/2016 17:45,2,0.000,ALERT,210.80,299.07,59.959,1455317104,"274151322000095","219011344069620",0.00,-14.00,0,296.66,300.87,0.0,0.0,0.000,622293.4,622293.4,10691,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455317139,137276.00
02/12/2016 17:45,2,0.000,ALERT,211.48,300.27,59.970,1455317104,"201051344000988","219011344069620",0.00,-12.00,0,295.46,302.68,0.0,0.0,0.000,307889.5,307889.5,17199,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455317141,137277.00
02/12/2016 17:45,2,0.000,ALERT,211.03,298.47,59.928,1455317104,"201051344001025","219011344069620",0.00,-14.00,0,296.66,302.68,0.0,0.0,0.000,321011.0,321011.0,21713,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455317143,137278.00
02/12/2016 17:45,2,0.000,ALERT,211.70,300.27,59.975,1455317104,"201051344000458","219011344069620",0.00,-11.00,0,298.17,303.88,0.0,0.0,0.000,318229.7,318229.7,17135,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455317144,137279.00
02/12/2016 17:45,2,0.000,ALERT,212.38,299.67,59.944,1455317104,"201051344000853","219011344069620",0.00,-13.00,0,297.87,302.98,0.0,0.0,0.000,316422.4,316422.4,16837,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455317146,137280.00
02/12/2016 17:45,2,0.000,ALERT,211.70,299.67,59.970,1455317104,"201051344000685","219011344069620",0.00,-13.00,0,297.26,302.07,0.0,0.0,0.000,323430.4,323430.4,21574,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455317148,137281.00
02/12/2016 17:45,2,0.000,ALERT,211.70,299.37,59.970,1455317104,"201051344000917","219011344069620",0.00,-11.00,0,296.66,301.47,0.0,0.0,0.000,321016.7,321016.7,21546,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455317150,137282.00
02/12/2016 17:45,2,0.000,ALERT,211.70,300.27,59.970,1455317104,"201051344001145","219011344069620",0.00,-13.00,0,297.57,302.68,0.0,0.0,0.000,325137.8,325137.8,21484,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455317152,137283.00
02/12/2016 17:45,2,0.000,ALERT,211.48,299.37,60.002,1455317104,"201051344000651","219011344069620",0.00,-15.00,0,296.96,301.47,0.0,0.0,0.000,317377.2,317377.2,21749,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455317153,137284.00
02/12/2016 17:45,2,0.000,ALERT,210.57,296.96,59.996,1455317104,"274151322000088","219011344069620",0.00,-11.00,0,294.86,299.67,0.0,0.0,0.000,574549.1,574549.1,10537,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455317155,137285.00
02/12/2016 17:45,2,0.000,ALERT,211.48,296.96,59.965,1455317104,"274151322000068","219011344069620",0.00,-12.00,0,294.86,299.37,0.0,0.0,0.000,480832.0,480832.0,11300,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455317157,137286.00
02/12/2016 17:45,2,0.000,ALERT,211.03,299.67,59.970,1455317104,"201051344001135","219011344069620",0.00,-13.00,0,297.57,302.68,0.0,0.0,0.000,314085.0,314085.0,21724,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455317159,137287.00
02/12/2016 17:45,2,0.000,ALERT,211.25,300.27,59.986,1455317104,"201051344000594","219011344069620",0.00,-14.00,0,297.57,302.98,0.0,0.0,0.000,320159.6,320159.6,17152,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455317161,137288.00
02/12/2016 17:45,2,0.000,ALERT,211.25,299.07,59.970,1455317104,"201051344001203","219011344069620",0.00,-14.00,0,296.96,303.58,0.0,0.0,0.000,320373.9,320373.9,21708,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455317162,137289.00
02/12/2016 17:45,2,0.000,ALERT,210.57,297.57,59.981,1455317104,"274151322000054","219011344069620",0.00,-11.50,0,295.46,300.27,0.0,0.0,0.000,587006.4,587006.4,10563,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455317164,137290.00
02/12/2016 17:45,2,0.000,ALERT,211.93,299.37,59.959,1455317104,"201051344000867","219011344069620",0.00,-12.00,0,297.26,303.28,0.0,0.0,0.000,308973.8,308973.8,17157,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455317166,137291.00
02/12/2016 17:45,2,0.000,ALERT,211.25,299.67,59.970,1455317104,"201051344001093","219011344069620",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,319417.9,319417.9,21601,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455317168,137292.00
02/12/2016 17:45,2,0.000,ALERT,211.03,299.37,59.970,1455317104,"201051344000900","219011344069620",0.00,-14.00,0,297.26,302.68,0.0,0.0,0.000,324281.2,324281.2,16694,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455317170,137293.00
02/12/2016 17:45,2,0.000,ALERT,211.70,299.37,59.965,1455317104,"201051344000648","219011344069620",0.00,-15.00,0,297.26,302.98,0.0,0.0,0.000,317306.3,317306.3,16893,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455317172,137294.00
02/12/2016 17:45,2,0.000,ALERT,211.70,300.57,59.975,1455317104,"201051344000569","219011344069620",0.00,-12.00,0,298.77,321.01,0.0,0.0,0.000,325266.0,325266.0,16681,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455317173,137295.00
02/12/2016 17:45,2,0.000,ALERT,211.70,300.27,59.970,1455317104,"201051344000983","219011344069620",0.00,-12.00,0,298.17,303.28,0.0,0.0,0.000,318106.6,318106.6,17028,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455317175,137296.00
02/12/2016 17:45,2,0.000,ALERT,211.93,300.27,60.028,1455317104,"201051344001158","219011344069620",0.00,-15.00,0,297.57,302.98,0.0,0.0,0.000,313717.7,313717.7,17182,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455317177,137297.00
02/12/2016 17:45,2,0.000,ALERT,212.16,300.57,59.975,1455317104,"201051344000576","219011344069620",0.00,-13.00,0,297.87,303.28,0.0,0.0,0.000,318802.3,318802.3,16740,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455317179,137298.00
02/12/2016 17:45,2,0.000,ALERT,211.03,296.66,59.991,1455317104,"274151322000087","219011344069620",0.00,-11.00,0,294.26,299.07,0.0,0.0,0.000,562165.6,562165.6,10606,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455317181,137299.00
02/12/2016 18:00,2,0.000,ALERT,212.38,300.57,59.981,1455318004,"201051344000645","219011344069620",0.00,-12.00,0,298.47,302.68,0.0,0.0,0.000,318120.1,318120.1,16847,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455318006,137300.00
