ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/12/2016 18:00,2,0.000,ALERT,210.80,297.87,59.981,1455318004,"274151322000085","219011344069620",0.00,-12.00,0,295.76,299.67,0.0,0.0,0.000,589839.9,589839.9,10589,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318008,137301.00
02/12/2016 18:00,2,0.000,ALERT,212.61,300.57,59.986,1455318004,"201051344000633","219011344069620",0.00,-14.00,0,296.66,302.07,0.0,0.0,0.000,309745.7,309745.7,17190,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318010,137302.00
02/12/2016 18:00,2,0.000,ALERT,211.93,300.87,59.991,1455318004,"201051344000469","219011344069620",0.00,-14.00,0,297.26,302.37,0.0,0.0,0.000,310553.1,310553.1,17201,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318011,137303.00
02/12/2016 18:00,2,0.000,ALERT,211.25,300.27,59.991,1455318004,"201051344000646","219011344069620",0.00,-14.00,0,297.26,301.47,0.0,0.0,0.000,315966.8,315966.8,21726,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318013,137304.00
02/12/2016 18:00,2,0.000,ALERT,210.35,297.57,59.991,1455318004,"274151322000052","219011344069620",0.00,-14.00,0,295.16,299.97,0.0,0.0,0.000,597890.6,597890.6,10780,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318015,137305.00
02/12/2016 18:00,2,0.000,ALERT,211.70,300.87,60.002,1455318004,"201051344000585","219011344069620",0.00,-12.00,0,297.26,301.77,0.0,0.0,0.000,320823.3,320823.3,21728,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318017,137306.00
02/12/2016 18:00,2,0.000,ALERT,211.48,300.87,59.991,1455318004,"201051344001230","219011344069620",0.00,-13.00,0,297.87,301.77,0.0,0.0,0.000,319950.3,319950.3,21566,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318019,137307.00
02/12/2016 18:00,2,0.000,ALERT,211.93,301.17,59.986,1455318004,"201051344000582","219011344069620",0.00,-15.00,0,298.47,302.37,0.0,0.0,0.000,313484.7,313484.7,21710,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455318021,137308.00
02/12/2016 18:00,2,0.000,ALERT,211.03,299.97,59.981,1455318004,"201051344000955","219011344069620",0.00,-13.00,0,297.26,301.17,0.0,0.0,0.000,323973.1,323973.1,21677,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455318022,137309.00
02/12/2016 18:00,2,0.000,ALERT,210.57,296.36,59.986,1455318004,"274151322000094","219011344069620",0.00,-15.00,0,295.16,299.07,0.0,0.0,0.000,480682.2,480682.2,11149,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318024,137310.00
02/12/2016 18:00,2,0.000,ALERT,211.70,300.87,59.986,1455318004,"201051344000579","219011344069620",0.00,-13.00,0,298.77,303.28,0.0,0.0,0.000,324583.4,324583.4,17126,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318026,137311.00
02/12/2016 18:00,2,0.000,ALERT,211.48,299.97,59.986,1455318004,"201051344000890","219011344069620",0.00,-12.00,0,298.17,302.68,0.0,0.0,0.000,321424.9,321424.9,21654,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318028,137312.00
02/12/2016 18:00,2,0.000,ALERT,211.70,299.67,60.028,1455318004,"201051344000438","219011344069620",0.00,-14.00,0,297.57,301.77,0.0,0.0,0.000,323576.6,323576.6,21695,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455318030,137313.00
02/12/2016 18:00,2,0.000,ALERT,211.70,299.37,59.991,1455318004,"201051344000417","219011344069620",0.00,-13.00,0,296.96,300.87,0.0,0.0,0.000,317360.3,317360.3,21807,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318031,137314.00
02/12/2016 18:00,2,0.000,ALERT,210.57,297.57,59.986,1455318004,"274151322000083","219011344069620",0.00,-13.00,0,296.06,300.27,0.0,0.0,0.000,592134.2,592134.2,10804,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455318033,137315.00
02/12/2016 18:00,2,0.000,ALERT,211.25,297.87,59.959,1455318004,"274151322000076","219011344069620",0.00,-13.00,0,295.76,300.27,0.0,0.0,0.000,629307.0,629307.0,10825,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318035,137316.00
02/12/2016 18:00,2,0.000,ALERT,211.70,300.87,59.996,1455318004,"201051344000868","219011344069620",0.00,-12.00,0,299.07,303.28,0.0,0.0,0.000,309505.7,309505.7,16928,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318037,137317.00
02/12/2016 18:00,2,0.000,ALERT,210.57,298.47,59.970,1455318004,"274151322000095","219011344069620",0.00,-15.00,0,296.96,300.57,0.0,0.0,0.000,622293.4,622293.4,10693,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318039,137318.00
02/12/2016 18:00,2,0.000,ALERT,211.48,299.97,59.991,1455318004,"201051344000988","219011344069620",0.00,-12.00,0,295.76,302.07,0.0,0.0,0.000,307889.5,307889.5,17201,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318040,137319.00
02/12/2016 18:00,2,0.000,ALERT,211.25,299.07,60.018,1455318004,"201051344001025","219011344069620",0.00,-14.00,0,296.96,302.07,0.0,0.0,0.000,321011.0,321011.0,21715,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318042,137320.00
02/12/2016 18:00,2,0.000,ALERT,211.48,300.27,60.018,1455318004,"201051344000458","219011344069620",0.00,-11.00,0,298.17,303.28,0.0,0.0,0.000,318229.7,318229.7,17137,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455318044,137321.00
02/12/2016 18:00,2,0.000,ALERT,212.38,300.27,59.991,1455318004,"201051344000853","219011344069620",0.00,-13.00,0,297.57,302.37,0.0,0.0,0.000,316422.4,316422.4,16839,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455318046,137322.00
02/12/2016 18:00,2,0.000,ALERT,211.93,299.97,59.991,1455318004,"201051344000685","219011344069620",0.00,-12.00,0,297.26,301.47,0.0,0.0,0.000,323430.4,323430.4,21576,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318047,137323.00
02/12/2016 18:00,2,0.000,ALERT,211.70,299.37,59.996,1455318004,"201051344000917","219011344069620",0.00,-11.50,0,296.36,300.87,0.0,0.0,0.000,321016.7,321016.7,21548,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455318049,137324.00
02/12/2016 18:00,2,0.000,ALERT,211.93,300.27,59.975,1455318004,"201051344001145","219011344069620",0.00,-13.00,0,298.17,302.37,0.0,0.0,0.000,325137.8,325137.8,21486,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455318051,137325.00
02/12/2016 18:00,2,0.000,ALERT,211.48,299.07,59.981,1455318004,"201051344000651","219011344069620",0.00,-15.00,0,297.26,301.17,0.0,0.0,0.000,317377.2,317377.2,21751,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318053,137326.00
02/12/2016 18:00,2,0.000,ALERT,210.35,297.57,59.991,1455318004,"274151322000088","219011344069620",0.00,-11.50,0,295.16,299.37,0.0,0.0,0.000,574549.1,574549.1,10539,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318055,137327.00
02/12/2016 18:00,2,0.000,ALERT,211.48,297.26,59.986,1455318004,"274151322000068","219011344069620",0.00,-12.00,0,295.16,298.77,0.0,0.0,0.000,480832.0,480832.0,11302,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318057,137328.00
02/12/2016 18:00,2,0.000,ALERT,211.03,299.67,59.991,1455318004,"201051344001135","219011344069620",0.00,-13.00,0,297.87,302.07,0.0,0.0,0.000,314085.0,314085.0,21726,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318058,137329.00
02/12/2016 18:00,2,0.000,ALERT,211.48,300.57,60.002,1455318004,"201051344000594","219011344069620",0.00,-14.00,0,297.57,302.68,0.0,0.0,0.000,320159.6,320159.6,17154,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318060,137330.00
02/12/2016 18:00,2,0.000,ALERT,211.48,299.37,59.996,1455318004,"201051344001203","219011344069620",0.00,-14.00,0,297.26,302.98,0.0,0.0,0.000,320373.9,320373.9,21710,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455318062,137331.00
02/12/2016 18:00,2,0.000,ALERT,210.35,297.57,59.981,1455318004,"274151322000054","219011344069620",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,587006.4,587006.4,10565,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318064,137332.00
02/12/2016 18:00,2,0.000,ALERT,212.16,299.67,59.991,1455318004,"201051344000867","219011344069620",0.00,-11.50,0,296.96,302.68,0.0,0.0,0.000,308973.8,308973.8,17159,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318066,137333.00
02/12/2016 18:00,2,0.000,ALERT,211.48,299.67,59.991,1455318004,"201051344001093","219011344069620",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,319417.9,319417.9,21603,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318067,137334.00
02/12/2016 18:00,2,0.000,ALERT,211.48,299.97,60.007,1455318004,"201051344000900","219011344069620",0.00,-13.00,0,297.26,302.07,0.0,0.0,0.000,324281.2,324281.2,16696,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318069,137335.00
02/12/2016 18:00,2,0.000,ALERT,211.93,299.07,59.986,1455318004,"201051344000648","219011344069620",0.00,-15.00,0,296.96,302.37,0.0,0.0,0.000,317306.3,317306.3,16895,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318071,137336.00
02/12/2016 18:00,2,0.000,ALERT,211.70,300.57,59.991,1455318004,"201051344000569","219011344069620",0.00,-13.00,0,298.77,303.58,0.0,0.0,0.000,325266.0,325266.0,16683,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318073,137337.00
02/12/2016 18:00,2,0.000,ALERT,211.48,300.27,59.986,1455318004,"201051344000983","219011344069620",0.00,-13.00,0,298.47,302.98,0.0,0.0,0.000,318106.6,318106.6,17030,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318075,137338.00
02/12/2016 18:00,2,0.000,ALERT,211.93,300.57,59.986,1455318004,"201051344001158","219011344069620",0.00,-14.00,0,297.87,302.37,0.0,0.0,0.000,313717.7,313717.7,17184,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318076,137339.00
02/12/2016 18:00,2,0.000,ALERT,212.16,300.87,59.944,1455318004,"201051344000576","219011344069620",0.00,-13.00,0,298.47,302.68,0.0,0.0,0.000,318802.3,318802.3,16742,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318078,137340.00
02/12/2016 18:00,2,0.000,ALERT,210.57,296.66,59.954,1455318004,"274151322000087","219011344069620",0.00,-11.00,0,294.56,298.77,0.0,0.0,0.000,562165.6,562165.6,10608,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318080,137341.00
02/12/2016 18:15,2,0.000,ALERT,211.93,299.67,59.981,1455318903,"201051344000645","219011344069620",0.00,-12.00,0,298.47,302.98,0.0,0.0,0.000,318120.1,318120.1,16849,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455318905,137342.00
02/12/2016 18:15,2,0.000,ALERT,210.57,297.26,59.975,1455318903,"274151322000085","219011344069620",0.00,-12.00,0,295.16,299.97,0.0,0.0,0.000,589839.9,589839.9,10591,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318907,137343.00
02/12/2016 18:15,2,0.000,ALERT,212.16,299.97,59.949,1455318903,"201051344000633","219011344069620",0.00,-14.00,0,296.66,302.37,0.0,0.0,0.000,309745.7,309745.7,17192,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318909,137344.00
02/12/2016 18:15,2,0.000,ALERT,211.70,300.27,59.954,1455318903,"201051344000469","219011344069620",0.00,-14.00,0,297.57,302.68,0.0,0.0,0.000,310553.1,310553.1,17203,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318911,137345.00
02/12/2016 18:15,2,0.000,ALERT,210.80,299.37,59.970,1455318903,"201051344000646","219011344069620",0.00,-14.00,0,297.26,301.77,0.0,0.0,0.000,315966.8,315966.8,21728,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318913,137346.00
02/12/2016 18:15,2,0.000,ALERT,209.90,297.57,59.965,1455318903,"274151322000052","219011344069620",0.00,-14.00,0,294.86,300.27,0.0,0.0,0.000,597890.6,597890.6,10782,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318914,137347.00
02/12/2016 18:15,2,0.000,ALERT,211.03,299.37,59.991,1455318903,"201051344000585","219011344069620",0.00,-12.00,0,296.96,302.07,0.0,0.0,0.000,320823.3,320823.3,21730,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318916,137348.00
02/12/2016 18:15,2,0.000,ALERT,211.03,299.37,59.970,1455318903,"201051344001230","219011344069620",0.00,-13.00,0,297.57,302.07,0.0,0.0,0.000,319950.3,319950.3,21568,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318918,137349.00
02/12/2016 18:15,2,0.000,ALERT,211.48,300.27,59.975,1455318903,"201051344000582","219011344069620",0.00,-15.00,0,298.47,302.68,0.0,0.0,0.000,313484.7,313484.7,21712,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318920,137350.00
02/12/2016 18:15,2,0.000,ALERT,210.57,298.77,59.933,1455318903,"201051344000955","219011344069620",0.00,-13.00,0,297.26,301.77,0.0,0.0,0.000,323973.1,323973.1,21679,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318922,137351.00
02/12/2016 18:15,2,0.000,ALERT,210.12,295.76,59.949,1455318903,"274151322000094","219011344069620",0.00,-15.00,0,294.56,299.07,0.0,0.0,0.000,480682.2,480682.2,11151,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318923,137352.00
02/12/2016 18:15,2,0.000,ALERT,211.70,300.57,60.012,1455318903,"201051344000579","219011344069620",0.00,-13.00,0,299.07,303.58,0.0,0.0,0.000,324583.4,324583.4,17128,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455318925,137353.00
02/12/2016 18:15,2,0.000,ALERT,210.80,299.67,59.965,1455318903,"201051344000890","219011344069620",0.00,-12.00,0,297.87,302.68,0.0,0.0,0.000,321424.9,321424.9,21656,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318927,137354.00
02/12/2016 18:15,2,0.000,ALERT,211.03,299.07,59.938,1455318903,"201051344000438","219011344069620",0.00,-14.00,0,297.57,301.77,0.0,0.0,0.000,323576.6,323576.6,21697,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318929,137355.00
02/12/2016 18:15,2,0.000,ALERT,211.25,298.77,59.970,1455318903,"201051344000417","219011344069620",0.00,-13.00,0,296.96,300.87,0.0,0.0,0.000,317360.3,317360.3,21809,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318931,137356.00
02/12/2016 18:15,2,0.000,ALERT,210.35,297.87,59.965,1455318903,"274151322000083","219011344069620",0.00,-13.00,0,295.46,300.27,0.0,0.0,0.000,592134.2,592134.2,10806,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318933,137357.00
02/12/2016 18:15,2,0.000,ALERT,210.80,296.96,59.965,1455318903,"274151322000076","219011344069620",0.00,-13.00,0,295.46,300.27,0.0,0.0,0.000,629307.0,629307.0,10827,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318934,137358.00
02/12/2016 18:15,2,0.000,ALERT,211.48,300.87,60.007,1455318903,"201051344000868","219011344069620",0.00,-13.00,0,299.07,303.58,0.0,0.0,0.000,309505.7,309505.7,16930,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455318936,137359.00
02/12/2016 18:15,2,0.000,ALERT,210.35,297.87,59.965,1455318903,"274151322000095","219011344069620",0.00,-15.00,0,296.36,300.57,0.0,0.0,0.000,622293.4,622293.4,10695,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318938,137360.00
02/12/2016 18:15,2,0.000,ALERT,211.25,299.67,60.002,1455318903,"201051344000988","219011344069620",0.00,-12.00,0,295.76,302.37,0.0,0.0,0.000,307889.5,307889.5,17203,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318940,137361.00
02/12/2016 18:15,2,0.000,ALERT,210.80,298.47,59.912,1455318903,"201051344001025","219011344069620",0.00,-14.00,0,296.66,302.07,0.0,0.0,0.000,321011.0,321011.0,21717,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318942,137362.00
02/12/2016 18:15,2,0.000,ALERT,211.48,299.97,59.959,1455318903,"201051344000458","219011344069620",0.00,-11.00,0,298.47,303.58,0.0,0.0,0.000,318229.7,318229.7,17139,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318944,137363.00
02/12/2016 18:15,2,0.000,ALERT,212.16,299.67,59.965,1455318903,"201051344000853","219011344069620",0.00,-13.00,0,298.17,302.98,0.0,0.0,0.000,316422.4,316422.4,16841,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455318946,137364.00
02/12/2016 18:15,2,0.000,ALERT,211.48,299.37,59.965,1455318903,"201051344000685","219011344069620",0.00,-13.00,0,297.26,301.47,0.0,0.0,0.000,323430.4,323430.4,21578,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318947,137365.00
02/12/2016 18:15,2,0.000,ALERT,211.25,298.77,59.965,1455318903,"201051344000917","219011344069620",0.00,-11.50,0,296.36,300.87,0.0,0.0,0.000,321016.7,321016.7,21550,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318949,137366.00
02/12/2016 18:15,2,0.000,ALERT,211.25,299.67,59.917,1455318903,"201051344001145","219011344069620",0.00,-13.00,0,297.87,302.37,0.0,0.0,0.000,325137.8,325137.8,21488,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318951,137367.00
02/12/2016 18:15,2,0.000,ALERT,211.03,298.47,59.965,1455318903,"201051344000651","219011344069620",0.00,-15.00,0,296.96,301.17,0.0,0.0,0.000,317377.2,317377.2,21753,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318953,137368.00
02/12/2016 18:15,2,0.000,ALERT,209.90,296.36,59.959,1455318903,"274151322000088","219011344069620",0.00,-11.50,0,294.56,299.37,0.0,0.0,0.000,574549.1,574549.1,10541,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455318955,137369.00
02/12/2016 18:15,2,0.000,ALERT,211.03,296.06,59.981,1455318903,"274151322000068","219011344069620",0.00,-12.00,0,294.56,299.07,0.0,0.0,0.000,480832.0,480832.0,11304,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318956,137370.00
02/12/2016 18:15,2,0.000,ALERT,210.57,299.07,59.959,1455318903,"201051344001135","219011344069620",0.00,-13.00,0,297.57,302.07,0.0,0.0,0.000,314085.0,314085.0,21728,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318958,137371.00
02/12/2016 18:15,2,0.000,ALERT,211.25,300.27,59.970,1455318903,"201051344000594","219011344069620",0.00,-14.00,0,297.57,302.68,0.0,0.0,0.000,320159.6,320159.6,17156,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455318960,137372.00
02/12/2016 18:15,2,0.000,ALERT,211.03,298.47,59.970,1455318903,"201051344001203","219011344069620",0.00,-14.00,0,296.96,303.28,0.0,0.0,0.000,320373.9,320373.9,21712,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318962,137373.00
02/12/2016 18:15,2,0.000,ALERT,210.12,312.29,59.965,1455318903,"274151322000054","219011344069620",0.00,-11.50,0,295.16,316.50,0.0,0.0,0.000,587006.4,587006.4,10567,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318964,137374.00
02/12/2016 18:15,2,0.000,ALERT,211.93,299.37,59.975,1455318903,"201051344000867","219011344069620",0.00,-12.00,0,297.57,302.98,0.0,0.0,0.000,308973.8,308973.8,17161,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318966,137375.00
02/12/2016 18:15,2,0.000,ALERT,211.03,298.77,59.975,1455318903,"201051344001093","219011344069620",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,319417.9,319417.9,21605,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455318967,137376.00
02/12/2016 18:15,2,0.000,ALERT,211.48,299.97,59.959,1455318903,"201051344000900","219011344069620",0.00,-13.00,0,297.87,302.37,0.0,0.0,0.000,324281.2,324281.2,16698,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318969,137377.00
02/12/2016 18:15,2,0.000,ALERT,211.70,299.07,59.965,1455318903,"201051344000648","219011344069620",0.00,-15.00,0,297.26,302.68,0.0,0.0,0.000,317306.3,317306.3,16897,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318971,137378.00
02/12/2016 18:15,2,0.000,ALERT,211.70,300.57,59.975,1455318903,"201051344000569","219011344069620",0.00,-13.00,0,298.77,303.88,0.0,0.0,0.000,325266.0,325266.0,16685,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318973,137379.00
02/12/2016 18:15,2,0.000,ALERT,211.48,300.27,59.975,1455318903,"201051344000983","219011344069620",0.00,-12.00,0,298.47,303.28,0.0,0.0,0.000,318106.6,318106.6,17032,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455318975,137380.00
02/12/2016 18:15,2,0.000,ALERT,211.70,299.97,59.965,1455318903,"201051344001158","219011344069620",0.00,-14.00,0,297.87,302.37,0.0,0.0,0.000,313717.7,313717.7,17186,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455318976,137381.00
02/12/2016 18:15,2,0.000,ALERT,211.93,300.57,59.970,1455318903,"201051344000576","219011344069620",0.00,-13.00,0,298.17,302.98,0.0,0.0,0.000,318802.3,318802.3,16744,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455318978,137382.00
02/12/2016 18:15,2,0.000,ALERT,210.12,295.76,59.965,1455318903,"274151322000087","219011344069620",0.00,-11.00,0,293.96,315.60,0.0,0.0,0.000,562165.6,562165.6,10610,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455318980,137383.00
02/12/2016 18:30,2,0.000,ALERT,211.25,298.47,59.965,1455319803,"201051344000645","219011344069620",0.00,-12.00,0,296.96,302.98,0.0,0.0,0.000,318120.1,318120.1,16851,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455319805,137384.00
02/12/2016 18:30,2,0.000,ALERT,210.35,296.96,59.917,1455319803,"274151322000085","219011344069620",0.00,-12.00,0,294.56,316.20,0.0,0.0,0.000,589839.9,589839.9,10593,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455319807,137385.00
02/12/2016 18:30,2,0.000,ALERT,211.48,298.17,59.959,1455319803,"201051344000633","219011344069620",0.00,-14.00,0,295.46,302.37,0.0,0.0,0.000,309745.7,309745.7,17194,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455319809,137386.00
02/12/2016 18:30,2,0.000,ALERT,210.80,298.47,59.970,1455319803,"201051344000469","219011344069620",0.00,-14.00,0,296.06,302.37,0.0,0.0,0.000,310553.1,310553.1,17205,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455319811,137387.00
02/12/2016 18:30,2,0.000,ALERT,209.90,297.57,59.965,1455319803,"201051344000646","219011344069620",0.00,-14.00,0,295.76,300.57,0.0,0.0,0.000,315966.8,315966.8,21730,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455319812,137388.00
02/12/2016 18:30,2,0.000,ALERT,209.67,296.96,59.954,1455319803,"274151322000052","219011344069620",0.00,-14.00,0,294.56,316.50,0.0,0.0,0.000,597890.6,597890.6,10784,0,0,0,L,1151911521,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455319814,137389.00
02/12/2016 18:30,2,0.000,ALERT,210.12,297.57,60.007,1455319803,"201051344000585","219011344069620",0.00,-12.00,0,294.86,300.87,0.0,0.0,0.000,320823.3,320823.3,21732,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455319816,137390.00
02/12/2016 18:30,2,0.000,ALERT,209.90,297.57,59.949,1455319803,"201051344001230","219011344069620",0.00,-13.00,0,295.76,300.87,0.0,0.0,0.000,319950.3,319950.3,21570,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455319818,137391.00
02/12/2016 18:30,2,0.000,ALERT,210.35,297.87,59.933,1455319803,"201051344000582","219011344069620",0.00,-15.00,0,296.36,301.47,0.0,0.0,0.000,313484.7,313484.7,21714,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455319820,137392.00
02/12/2016 18:30,2,0.000,ALERT,209.44,297.26,59.938,1455319803,"201051344000955","219011344069620",0.00,-13.00,0,295.16,300.57,0.0,0.0,0.000,323973.1,323973.1,21681,0,0,0,L,1122011218,0,119.97,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455319821,137393.00
02/12/2016 18:30,2,0.000,ALERT,209.67,295.76,59.959,1455319803,"274151322000094","219011344069620",0.00,-15.00,0,293.96,316.20,0.0,0.0,0.000,480682.2,480682.2,11153,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455319823,137394.00
02/12/2016 18:30,2,0.000,ALERT,210.57,299.07,59.959,1455319803,"201051344000579","219011344069620",0.00,-13.00,0,297.26,303.58,0.0,0.0,0.000,324583.4,324583.4,17130,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455319825,137395.00
02/12/2016 18:30,2,0.000,ALERT,209.67,297.57,59.970,1455319803,"201051344000890","219011344069620",0.00,-12.00,0,296.06,302.07,0.0,0.0,0.000,321424.9,321424.9,21658,0,0,0,L,1122011218,0,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455319827,137396.00
02/12/2016 18:30,2,0.000,ALERT,209.90,296.96,59.965,1455319803,"201051344000438","219011344069620",0.00,-14.00,0,295.46,301.17,0.0,0.0,0.000,323576.6,323576.6,21699,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455319829,137397.00
02/12/2016 18:30,2,0.000,ALERT,210.12,296.66,59.965,1455319803,"201051344000417","219011344069620",0.00,-13.00,0,294.86,300.57,0.0,0.0,0.000,317360.3,317360.3,21811,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455319831,137398.00
02/12/2016 18:30,2,0.000,ALERT,210.12,296.66,59.970,1455319803,"274151322000083","219011344069620",0.00,-13.00,0,295.16,318.00,0.0,0.0,0.000,592134.2,592134.2,10808,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455319832,137399.00
02/12/2016 18:30,2,0.000,ALERT,210.35,296.96,59.954,1455319803,"274151322000076","219011344069620",0.00,-13.00,0,294.56,315.90,0.0,0.0,0.000,629307.0,629307.0,10829,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455319834,137400.00
02/12/2016 18:30,2,0.000,ALERT,210.80,299.07,59.970,1455319803,"201051344000868","219011344069620",0.00,-13.00,0,297.26,303.88,0.0,0.0,0.000,309505.7,309505.7,16932,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455319836,137401.00
02/12/2016 18:30,2,0.000,ALERT,210.12,297.57,59.959,1455319803,"274151322000095","219011344069620",0.00,-15.00,0,295.76,318.30,0.0,0.0,0.000,622293.4,622293.4,10697,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455319838,137402.00
02/12/2016 18:30,2,0.000,ALERT,210.35,298.17,59.944,1455319803,"201051344000988","219011344069620",0.00,-13.00,0,293.96,302.07,0.0,0.0,0.000,307889.5,307889.5,17205,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455319840,137403.00
02/12/2016 18:30,2,0.000,ALERT,209.67,296.36,59.970,1455319803,"201051344001025","219011344069620",0.00,-14.00,0,294.86,301.47,0.0,0.0,0.000,321011.0,321011.0,21719,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455319842,137404.00
02/12/2016 18:30,2,0.000,ALERT,210.57,298.47,59.965,1455319803,"201051344000458","219011344069620",0.00,-11.00,0,296.96,303.58,0.0,0.0,0.000,318229.7,318229.7,17141,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455319844,137405.00
02/12/2016 18:30,2,0.000,ALERT,211.25,298.17,59.970,1455319803,"201051344000853","219011344069620",0.00,-13.00,0,296.66,302.98,0.0,0.0,0.000,316422.4,316422.4,16843,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455319846,137406.00
02/12/2016 18:30,2,0.000,ALERT,210.35,297.26,59.938,1455319803,"201051344000685","219011344069620",0.00,-13.00,0,295.46,301.17,0.0,0.0,0.000,323430.4,323430.4,21580,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455319847,137407.00
02/12/2016 18:30,2,0.000,ALERT,210.12,296.96,59.965,1455319803,"201051344000917","219011344069620",0.00,-11.50,0,294.26,300.27,0.0,0.0,0.000,321016.7,321016.7,21552,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455319849,137408.00
02/12/2016 18:30,2,0.000,ALERT,210.12,297.87,59.970,1455319803,"201051344001145","219011344069620",0.00,-13.00,0,296.06,301.47,0.0,0.0,0.000,325137.8,325137.8,21490,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455319851,137409.00
02/12/2016 18:30,2,0.000,ALERT,209.67,296.36,60.012,1455319803,"201051344000651","219011344069620",0.00,-16.00,0,295.16,300.27,0.0,0.0,0.000,317377.2,317377.2,21755,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455319853,137410.00
02/12/2016 18:30,2,0.000,ALERT,209.44,296.66,59.959,1455319803,"274151322000088","219011344069620",0.00,-11.50,0,294.26,315.60,0.0,0.0,0.000,574549.1,574549.1,10543,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455319855,137411.00
02/12/2016 18:30,2,0.000,ALERT,210.57,296.06,60.002,1455319803,"274151322000068","219011344069620",0.00,-12.00,0,293.96,315.30,0.0,0.0,0.000,480832.0,480832.0,11306,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455319857,137412.00
02/12/2016 18:30,2,0.000,ALERT,208.99,296.66,59.970,1455319803,"201051344001135","219011344069620",0.00,-13.00,0,295.76,301.17,0.0,0.0,0.000,314085.0,314085.0,21730,0,0,0,L,1122011218,0,119.97,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455319858,137413.00
02/12/2016 18:30,2,0.000,ALERT,210.12,298.47,59.965,1455319803,"201051344000594","219011344069620",0.00,-14.00,0,296.36,302.68,0.0,0.0,0.000,320159.6,320159.6,17158,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455319860,137414.00
02/12/2016 18:30,2,0.000,ALERT,209.67,296.96,59.965,1455319803,"201051344001203","219011344069620",0.00,-14.00,0,295.46,302.07,0.0,0.0,0.000,320373.9,320373.9,21714,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455319862,137415.00
02/12/2016 18:30,2,0.000,ALERT,209.67,296.36,59.975,1455319803,"274151322000054","219011344069620",0.00,-12.00,0,294.86,312.59,0.0,0.0,0.000,587006.4,587006.4,10569,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455319864,137416.00
02/12/2016 18:30,2,0.000,ALERT,210.80,297.57,59.965,1455319803,"201051344000867","219011344069620",0.00,-12.00,0,296.06,303.28,0.0,0.0,0.000,308973.8,308973.8,17163,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455319866,137417.00
02/12/2016 18:30,2,0.000,ALERT,209.44,296.66,59.965,1455319803,"201051344001093","219011344069620",0.00,-11.50,0,295.16,300.27,0.0,0.0,0.000,319417.9,319417.9,21607,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455319867,137418.00
02/12/2016 18:30,2,0.000,ALERT,210.12,297.87,59.917,1455319803,"201051344000900","219011344069620",0.00,-13.00,0,296.06,302.37,0.0,0.0,0.000,324281.2,324281.2,16700,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455319869,137419.00
02/12/2016 18:30,2,0.000,ALERT,210.57,297.26,59.970,1455319803,"201051344000648","219011344069620",0.00,-15.00,0,296.06,302.68,0.0,0.0,0.000,317306.3,317306.3,16899,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455319871,137420.00
02/12/2016 18:30,2,0.000,ALERT,210.35,298.47,59.970,1455319803,"201051344000569","219011344069620",0.00,-13.00,0,297.26,303.58,0.0,0.0,0.000,325266.0,325266.0,16687,0,0,0,L,1122011218,0,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455319873,137421.00
02/12/2016 18:30,2,0.000,ALERT,210.12,298.17,59.965,1455319803,"201051344000983","219011344069620",0.00,-12.00,0,296.96,303.28,0.0,0.0,0.000,318106.6,318106.6,17034,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455319875,137422.00
02/12/2016 18:30,2,0.000,ALERT,210.57,298.17,59.965,1455319803,"201051344001158","219011344069620",0.00,-14.00,0,296.06,302.37,0.0,0.0,0.000,313717.7,313717.7,17188,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455319876,137423.00
02/12/2016 18:30,2,0.000,ALERT,210.80,298.47,59.975,1455319803,"201051344000576","219011344069620",0.00,-13.00,0,296.96,302.98,0.0,0.0,0.000,318802.3,318802.3,16746,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455319878,137424.00
02/12/2016 18:30,2,0.000,ALERT,209.67,295.16,59.970,1455319803,"274151322000087","219011344069620",0.00,-11.50,0,293.66,298.17,0.0,0.0,0.000,562165.6,562165.6,10612,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455319880,137425.00
02/12/2016 18:45,2,0.000,ALERT,212.16,300.27,59.954,1455320703,"201051344000645","219011344069620",0.00,-12.00,0,296.36,302.37,0.0,0.0,0.000,318120.1,318120.1,16853,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455320705,137426.00
02/12/2016 18:45,2,0.000,ALERT,211.03,297.87,59.975,1455320703,"274151322000085","219011344069620",0.00,-12.00,0,294.86,299.37,0.0,0.0,0.000,589839.9,589839.9,10595,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455320707,137427.00
02/12/2016 18:45,2,0.000,ALERT,212.61,299.97,59.944,1455320703,"201051344000633","219011344069620",0.00,-14.00,0,294.86,302.07,0.0,0.0,0.000,309745.7,309745.7,17196,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455320709,137428.00
02/12/2016 18:45,2,0.000,ALERT,211.70,299.97,59.981,1455320703,"201051344000469","219011344069620",0.00,-14.00,0,295.76,302.37,0.0,0.0,0.000,310553.1,310553.1,17207,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455320711,137429.00
02/12/2016 18:45,2,0.000,ALERT,211.25,299.37,59.944,1455320703,"201051344000646","219011344069620",0.00,-14.00,0,294.86,301.17,0.0,0.0,0.000,315966.8,315966.8,21732,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455320712,137430.00
02/12/2016 18:45,2,0.000,ALERT,210.57,298.47,59.907,1455320703,"274151322000052","219011344069620",0.00,-14.00,0,294.56,299.97,0.0,0.0,0.000,597890.6,597890.6,10786,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455320714,137431.00
02/12/2016 18:45,2,0.000,ALERT,211.48,299.67,59.975,1455320703,"201051344000585","219011344069620",0.00,-12.00,0,295.16,301.17,0.0,0.0,0.000,320823.3,320823.3,21734,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455320716,137432.00
02/12/2016 18:45,2,0.000,ALERT,211.25,299.37,59.928,1455320703,"201051344001230","219011344069620",0.00,-13.00,0,295.76,301.17,0.0,0.0,0.000,319950.3,319950.3,21572,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455320718,137433.00
02/12/2016 18:45,2,0.000,ALERT,211.70,299.97,59.954,1455320703,"201051344000582","219011344069620",0.00,-15.00,0,296.36,301.77,0.0,0.0,0.000,313484.7,313484.7,21716,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455320720,137434.00
02/12/2016 18:45,2,0.000,ALERT,210.80,299.07,59.949,1455320703,"201051344000955","219011344069620",0.00,-13.00,0,294.86,300.87,0.0,0.0,0.000,323973.1,323973.1,21683,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455320721,137435.00
02/12/2016 18:45,2,0.000,ALERT,210.57,296.66,59.933,1455320703,"274151322000094","219011344069620",0.00,-15.00,0,294.26,298.47,0.0,0.0,0.000,480682.2,480682.2,11155,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455320723,137436.00
02/12/2016 18:45,2,0.000,ALERT,211.70,300.27,59.949,1455320703,"201051344000579","219011344069620",0.00,-12.00,0,297.26,303.28,0.0,0.0,0.000,324583.4,324583.4,17132,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455320725,137437.00
02/12/2016 18:45,2,0.000,ALERT,211.03,299.67,59.981,1455320703,"201051344000890","219011344069620",0.00,-12.00,0,295.76,302.07,0.0,0.0,0.000,321424.9,321424.9,21660,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455320727,137438.00
02/12/2016 18:45,2,0.000,ALERT,211.48,299.07,59.954,1455320703,"201051344000438","219011344069620",0.00,-14.00,0,295.46,301.47,0.0,0.0,0.000,323576.6,323576.6,21701,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455320729,137439.00
02/12/2016 18:45,2,0.000,ALERT,211.48,298.77,59.912,1455320703,"201051344000417","219011344069620",0.00,-13.00,0,294.56,300.57,0.0,0.0,0.000,317360.3,317360.3,21813,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455320730,137440.00
02/12/2016 18:45,2,0.000,ALERT,211.03,297.57,59.970,1455320703,"274151322000083","219011344069620",0.00,-13.00,0,295.46,299.67,0.0,0.0,0.000,592134.2,592134.2,10810,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455320732,137441.00
02/12/2016 18:45,2,0.000,ALERT,211.25,297.57,59.912,1455320703,"274151322000076","219011344069620",0.00,-13.00,0,294.86,299.97,0.0,0.0,0.000,629307.0,629307.0,10831,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455320734,137442.00
02/12/2016 18:45,2,0.000,ALERT,211.70,300.57,59.907,1455320703,"201051344000868","219011344069620",0.00,-14.00,0,297.26,303.28,0.0,0.0,0.000,309505.7,309505.7,16934,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455320736,137443.00
02/12/2016 18:45,2,0.000,ALERT,210.80,298.77,59.933,1455320703,"274151322000095","219011344069620",0.00,-15.00,0,296.36,300.27,0.0,0.0,0.000,622293.4,622293.4,10699,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455320738,137444.00
02/12/2016 18:45,2,0.000,ALERT,211.48,299.67,59.949,1455320703,"201051344000988","219011344069620",0.00,-13.00,0,293.96,302.07,0.0,0.0,0.000,307889.5,307889.5,17207,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455320739,137445.00
