ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/12/2016 18:45,2,0.000,ALERT,211.03,298.47,59.944,1455320703,"201051344001025","219011344069620",0.00,-14.00,0,294.86,301.77,0.0,0.0,0.000,321011.0,321011.0,21721,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455320741,137446.00
02/12/2016 18:45,2,0.000,ALERT,211.70,300.27,59.949,1455320703,"201051344000458","219011344069620",0.00,-11.00,0,296.36,303.28,0.0,0.0,0.000,318229.7,318229.7,17143,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455320743,137447.00
02/12/2016 18:45,2,0.000,ALERT,212.38,299.97,59.944,1455320703,"201051344000853","219011344069620",0.00,-13.00,0,296.66,302.37,0.0,0.0,0.000,316422.4,316422.4,16845,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455320745,137448.00
02/12/2016 18:45,2,0.000,ALERT,211.70,299.37,59.949,1455320703,"201051344000685","219011344069620",0.00,-12.00,0,294.86,300.87,0.0,0.0,0.000,323430.4,323430.4,21582,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455320747,137449.00
02/12/2016 18:45,2,0.000,ALERT,211.70,299.07,59.922,1455320703,"201051344000917","219011344069620",0.00,-11.50,0,294.26,300.57,0.0,0.0,0.000,321016.7,321016.7,21554,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455320749,137450.00
02/12/2016 18:45,2,0.000,ALERT,211.48,299.67,59.949,1455320703,"201051344001145","219011344069620",0.00,-13.00,0,295.46,301.77,0.0,0.0,0.000,325137.8,325137.8,21492,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455320750,137451.00
02/12/2016 18:45,2,0.000,ALERT,211.25,298.77,59.949,1455320703,"201051344000651","219011344069620",0.00,-15.00,0,294.56,300.57,0.0,0.0,0.000,317377.2,317377.2,21757,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455320752,137452.00
02/12/2016 18:45,2,0.000,ALERT,210.35,296.96,59.949,1455320703,"274151322000088","219011344069620",0.00,-11.50,0,294.56,299.07,0.0,0.0,0.000,574549.1,574549.1,10545,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455320754,137453.00
02/12/2016 18:45,2,0.000,ALERT,211.25,296.66,59.907,1455320703,"274151322000068","219011344069620",0.00,-12.00,0,294.26,298.77,0.0,0.0,0.000,480832.0,480832.0,11308,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455320756,137454.00
02/12/2016 18:45,2,0.000,ALERT,210.80,299.07,59.944,1455320703,"201051344001135","219011344069620",0.00,-13.00,0,295.16,301.77,0.0,0.0,0.000,314085.0,314085.0,21732,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455320757,137455.00
02/12/2016 18:45,2,0.000,ALERT,211.48,300.57,59.981,1455320703,"201051344000594","219011344069620",0.00,-14.00,0,296.06,302.37,0.0,0.0,0.000,320159.6,320159.6,17160,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455320759,137456.00
02/12/2016 18:45,2,0.000,ALERT,211.25,298.77,59.944,1455320703,"201051344001203","219011344069620",0.00,-14.00,0,294.86,302.68,0.0,0.0,0.000,320373.9,320373.9,21716,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455320761,137457.00
02/12/2016 18:45,2,0.000,ALERT,210.57,297.57,59.949,1455320703,"274151322000054","219011344069620",0.00,-12.00,0,295.16,299.67,0.0,0.0,0.000,587006.4,587006.4,10571,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455320763,137458.00
02/12/2016 18:45,2,0.000,ALERT,212.16,299.67,59.949,1455320703,"201051344000867","219011344069620",0.00,-12.00,0,295.16,302.68,0.0,0.0,0.000,308973.8,308973.8,17165,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455320765,137459.00
02/12/2016 18:45,2,0.000,ALERT,211.03,299.07,59.949,1455320703,"201051344001093","219011344069620",0.00,-11.50,0,294.26,300.87,0.0,0.0,0.000,319417.9,319417.9,21609,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455320767,137460.00
02/12/2016 18:45,2,0.000,ALERT,211.70,299.97,59.954,1455320703,"201051344000900","219011344069620",0.00,-13.00,0,295.76,302.07,0.0,0.0,0.000,324281.2,324281.2,16702,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455320768,137461.00
02/12/2016 18:45,2,0.000,ALERT,211.93,299.37,59.944,1455320703,"201051344000648","219011344069620",0.00,-15.00,0,295.16,302.37,0.0,0.0,0.000,317306.3,317306.3,16901,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455320770,137462.00
02/12/2016 18:45,2,0.000,ALERT,211.93,300.57,59.949,1455320703,"201051344000569","219011344069620",0.00,-13.00,0,296.66,303.28,0.0,0.0,0.000,325266.0,325266.0,16689,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455320772,137463.00
02/12/2016 18:45,2,0.000,ALERT,211.70,300.27,59.949,1455320703,"201051344000983","219011344069620",0.00,-12.00,0,296.66,302.68,0.0,0.0,0.000,318106.6,318106.6,17036,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455320774,137464.00
02/12/2016 18:45,2,0.000,ALERT,211.93,299.97,59.986,1455320703,"201051344001158","219011344069620",0.00,-13.00,0,295.76,302.37,0.0,0.0,0.000,313717.7,313717.7,17190,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455320776,137465.00
02/12/2016 18:45,2,0.000,ALERT,212.16,300.27,59.981,1455320703,"201051344000576","219011344069620",0.00,-13.00,0,296.36,302.68,0.0,0.0,0.000,318802.3,318802.3,16748,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455320777,137466.00
02/12/2016 18:45,2,0.000,ALERT,210.57,296.06,59.938,1455320703,"274151322000087","219011344069620",0.00,-11.50,0,293.96,298.17,0.0,0.0,0.000,562165.6,562165.6,10614,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455320779,137467.00
02/12/2016 19:00,2,0.000,ALERT,212.61,300.57,59.965,1455321603,"201051344000645","219011344069620",0.00,-12.00,0,297.87,302.68,0.0,0.0,0.000,318120.1,318120.1,16855,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455321605,137468.00
02/12/2016 19:00,2,0.000,ALERT,211.03,297.57,59.959,1455321603,"274151322000085","219011344069620",0.00,-12.00,0,295.16,299.37,0.0,0.0,0.000,589839.9,589839.9,10597,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455321607,137469.00
02/12/2016 19:00,2,0.000,ALERT,212.83,300.27,60.023,1455321603,"201051344000633","219011344069620",0.00,-13.00,0,296.36,302.37,0.0,0.0,0.000,309745.7,309745.7,17198,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455321609,137470.00
02/12/2016 19:00,2,0.000,ALERT,212.38,300.87,59.959,1455321603,"201051344000469","219011344069620",0.00,-14.00,0,297.26,302.68,0.0,0.0,0.000,310553.1,310553.1,17209,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455321611,137471.00
02/12/2016 19:00,2,0.000,ALERT,211.25,299.37,59.970,1455321603,"201051344000646","219011344069620",0.00,-14.00,0,296.96,305.38,0.0,0.0,0.000,315966.8,315966.8,21734,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455321613,137472.00
02/12/2016 19:00,2,0.000,ALERT,210.80,297.26,59.965,1455321603,"274151322000052","219011344069620",0.00,-14.00,0,294.86,299.67,0.0,0.0,0.000,597890.6,597890.6,10788,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455321614,137473.00
02/12/2016 19:00,2,0.000,ALERT,211.48,299.67,59.970,1455321603,"201051344000585","219011344069620",0.00,-11.50,0,296.66,305.08,0.0,0.0,0.000,320823.3,320823.3,21736,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455321616,137474.00
02/12/2016 19:00,2,0.000,ALERT,211.48,299.67,59.975,1455321603,"201051344001230","219011344069620",0.00,-12.00,0,297.26,305.98,0.0,0.0,0.000,319950.3,319950.3,21574,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455321618,137475.00
02/12/2016 19:00,2,0.000,ALERT,211.93,300.57,59.965,1455321603,"201051344000582","219011344069620",0.00,-15.00,0,297.87,305.98,0.0,0.0,0.000,313484.7,313484.7,21718,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455321620,137476.00
02/12/2016 19:00,2,0.000,ALERT,211.03,299.37,59.954,1455321603,"201051344000955","219011344069620",0.00,-13.00,0,296.96,305.38,0.0,0.0,0.000,323973.1,323973.1,21685,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455321621,137477.00
02/12/2016 19:00,2,0.000,ALERT,210.80,296.96,59.959,1455321603,"274151322000094","219011344069620",0.00,-15.00,0,294.86,298.47,0.0,0.0,0.000,480682.2,480682.2,11157,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455321623,137478.00
02/12/2016 19:00,2,0.000,ALERT,212.38,301.47,59.965,1455321603,"201051344000579","219011344069620",0.00,-12.00,0,298.47,303.58,0.0,0.0,0.000,324583.4,324583.4,17134,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455321625,137479.00
02/12/2016 19:00,2,0.000,ALERT,211.25,299.97,59.965,1455321603,"201051344000890","219011344069620",0.00,-12.00,0,297.57,306.58,0.0,0.0,0.000,321424.9,321424.9,21662,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455321627,137480.00
02/12/2016 19:00,2,0.000,ALERT,211.48,299.07,59.975,1455321603,"201051344000438","219011344069620",0.00,-14.00,0,297.26,305.68,0.0,0.0,0.000,323576.6,323576.6,21703,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455321629,137481.00
02/12/2016 19:00,2,0.000,ALERT,211.93,299.37,60.007,1455321603,"201051344000417","219011344069620",0.00,-13.00,0,296.66,305.08,0.0,0.0,0.000,317360.3,317360.3,21815,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455321630,137482.00
02/12/2016 19:00,2,0.000,ALERT,211.25,298.17,59.959,1455321603,"274151322000083","219011344069620",0.00,-13.00,0,295.46,299.67,0.0,0.0,0.000,592134.2,592134.2,10812,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455321632,137483.00
02/12/2016 19:00,2,0.000,ALERT,211.93,297.57,59.965,1455321603,"274151322000076","219011344069620",0.00,-13.00,0,295.46,299.37,0.0,0.0,0.000,629307.0,629307.0,10833,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455321634,137484.00
02/12/2016 19:00,2,0.000,ALERT,212.38,301.47,59.975,1455321603,"201051344000868","219011344069620",0.00,-13.00,0,298.47,303.28,0.0,0.0,0.000,309505.7,309505.7,16936,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455321636,137485.00
02/12/2016 19:00,2,0.000,ALERT,211.03,298.47,59.965,1455321603,"274151322000095","219011344069620",0.00,-15.00,0,296.36,299.97,0.0,0.0,0.000,622293.4,622293.4,10701,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455321638,137486.00
02/12/2016 19:00,2,0.000,ALERT,212.16,300.87,59.975,1455321603,"201051344000988","219011344069620",0.00,-12.00,0,295.16,302.37,0.0,0.0,0.000,307889.5,307889.5,17209,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455321639,137487.00
02/12/2016 19:00,2,0.000,ALERT,211.48,298.77,59.970,1455321603,"201051344001025","219011344069620",0.00,-14.00,0,296.66,305.68,0.0,0.0,0.000,321011.0,321011.0,21723,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455321642,137488.00
02/12/2016 19:00,2,0.000,ALERT,212.16,300.87,59.970,1455321603,"201051344000458","219011344069620",0.00,-11.00,0,298.17,303.58,0.0,0.0,0.000,318229.7,318229.7,17145,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455321644,137489.00
02/12/2016 19:00,2,0.000,ALERT,212.83,300.87,59.975,1455321603,"201051344000853","219011344069620",0.00,-13.00,0,297.87,302.68,0.0,0.0,0.000,316422.4,316422.4,16847,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455321645,137490.00
02/12/2016 19:00,2,0.000,ALERT,211.93,299.37,59.965,1455321603,"201051344000685","219011344069620",0.00,-13.00,0,296.96,305.68,0.0,0.0,0.000,323430.4,323430.4,21584,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455321647,137491.00
02/12/2016 19:00,2,0.000,ALERT,211.70,299.07,59.975,1455321603,"201051344000917","219011344069620",0.00,-11.50,0,296.06,304.48,0.0,0.0,0.000,321016.7,321016.7,21556,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455321649,137492.00
02/12/2016 19:00,2,0.000,ALERT,211.70,299.97,59.970,1455321603,"201051344001145","219011344069620",0.00,-13.00,0,297.57,306.58,0.0,0.0,0.000,325137.8,325137.8,21494,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455321651,137493.00
02/12/2016 19:00,2,0.000,ALERT,211.48,299.07,59.965,1455321603,"201051344000651","219011344069620",0.00,-15.00,0,296.66,304.48,0.0,0.0,0.000,317377.2,317377.2,21759,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455321652,137494.00
02/12/2016 19:00,2,0.000,ALERT,210.80,296.96,59.970,1455321603,"274151322000088","219011344069620",0.00,-11.50,0,294.56,298.77,0.0,0.0,0.000,574549.1,574549.1,10547,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455321654,137495.00
02/12/2016 19:00,2,0.000,ALERT,211.93,296.96,59.975,1455321603,"274151322000068","219011344069620",0.00,-12.00,0,294.86,298.47,0.0,0.0,0.000,480832.0,480832.0,11310,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455321656,137496.00
02/12/2016 19:00,2,0.000,ALERT,211.03,299.37,59.965,1455321603,"201051344001135","219011344069620",0.00,-13.00,0,297.26,305.68,0.0,0.0,0.000,314085.0,314085.0,21734,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455321658,137497.00
02/12/2016 19:00,2,0.000,ALERT,211.93,301.47,59.970,1455321603,"201051344000594","219011344069620",0.00,-14.00,0,297.87,302.68,0.0,0.0,0.000,320159.6,320159.6,17162,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455321660,137498.00
02/12/2016 19:00,2,0.000,ALERT,211.25,299.07,59.981,1455321603,"201051344001203","219011344069620",0.00,-14.00,0,296.96,306.28,0.0,0.0,0.000,320373.9,320373.9,21718,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455321661,137499.00
02/12/2016 19:00,2,0.000,ALERT,210.80,298.17,59.981,1455321603,"274151322000054","219011344069620",0.00,-11.50,0,295.46,299.37,0.0,0.0,0.000,587006.4,587006.4,10573,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455321663,137500.00
02/12/2016 19:00,2,0.000,ALERT,212.61,300.57,59.981,1455321603,"201051344000867","219011344069620",0.00,-11.50,0,297.26,302.98,0.0,0.0,0.000,308973.8,308973.8,17167,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455321665,137501.00
02/12/2016 19:00,2,0.000,ALERT,211.48,299.37,59.959,1455321603,"201051344001093","219011344069620",0.00,-11.00,0,296.96,304.78,0.0,0.0,0.000,319417.9,319417.9,21611,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455321667,137502.00
02/12/2016 19:00,2,0.000,ALERT,212.16,301.17,59.965,1455321603,"201051344000900","219011344069620",0.00,-13.00,0,297.57,302.37,0.0,0.0,0.000,324281.2,324281.2,16704,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455321668,137503.00
02/12/2016 19:00,2,0.000,ALERT,212.61,300.27,59.965,1455321603,"201051344000648","219011344069620",0.00,-15.00,0,296.96,302.37,0.0,0.0,0.000,317306.3,317306.3,16903,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455321670,137504.00
02/12/2016 19:00,2,0.000,ALERT,212.61,301.77,59.970,1455321603,"201051344000569","219011344069620",0.00,-13.00,0,297.26,303.58,0.0,0.0,0.000,325266.0,325266.0,16691,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455321672,137505.00
02/12/2016 19:00,2,0.000,ALERT,212.38,301.17,60.012,1455321603,"201051344000983","219011344069620",0.00,-12.00,0,298.17,302.98,0.0,0.0,0.000,318106.6,318106.6,17038,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455321674,137506.00
02/12/2016 19:00,2,0.000,ALERT,212.61,301.17,59.959,1455321603,"201051344001158","219011344069620",0.00,-15.00,0,297.57,302.37,0.0,0.0,0.000,313717.7,313717.7,17192,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455321676,137507.00
02/12/2016 19:00,2,0.000,ALERT,212.83,301.47,59.970,1455321603,"201051344000576","219011344069620",0.00,-12.00,0,298.17,302.68,0.0,0.0,0.000,318802.3,318802.3,16750,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455321677,137508.00
02/12/2016 19:00,2,0.000,ALERT,211.03,296.36,59.959,1455321603,"274151322000087","219011344069620",0.00,-11.50,0,294.56,298.17,0.0,0.0,0.000,562165.6,562165.6,10616,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455321679,137509.00
02/12/2016 19:15,2,0.000,ALERT,212.83,300.87,59.986,1455322505,"201051344000645","219011344069620",0.00,-11.50,0,298.77,302.98,0.0,0.0,0.000,318120.1,318120.1,16857,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455322507,137510.00
02/12/2016 19:15,2,0.000,ALERT,211.25,297.57,59.965,1455322505,"274151322000085","219011344069620",0.00,-12.00,0,295.46,299.37,0.0,0.0,0.000,589839.9,589839.9,10599,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455322509,137511.00
02/12/2016 19:15,2,0.000,ALERT,213.06,300.87,59.986,1455322505,"201051344000633","219011344069620",0.00,-13.00,0,296.96,302.37,0.0,0.0,0.000,309745.7,309745.7,17200,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455322511,137512.00
02/12/2016 19:15,2,0.000,ALERT,212.38,300.87,60.007,1455322505,"201051344000469","219011344069620",0.00,-14.00,0,297.57,302.68,0.0,0.0,0.000,310553.1,310553.1,17211,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455322513,137513.00
02/12/2016 19:15,2,0.000,ALERT,211.48,299.97,60.012,1455322505,"201051344000646","219011344069620",0.00,-14.00,0,296.66,301.47,0.0,0.0,0.000,315966.8,315966.8,21736,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455322514,137514.00
02/12/2016 19:15,2,0.000,ALERT,210.80,298.47,60.028,1455322505,"274151322000052","219011344069620",0.00,-14.00,0,295.46,299.97,0.0,0.0,0.000,597890.6,597890.6,10790,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455322516,137515.00
02/12/2016 19:15,2,0.000,ALERT,211.70,299.97,59.981,1455322505,"201051344000585","219011344069620",0.00,-12.00,0,296.66,301.77,0.0,0.0,0.000,320823.3,320823.3,21738,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455322518,137516.00
02/12/2016 19:15,2,0.000,ALERT,211.70,300.27,59.981,1455322505,"201051344001230","219011344069620",0.00,-12.00,0,297.57,301.77,0.0,0.0,0.000,319950.3,319950.3,21576,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455322520,137517.00
02/12/2016 19:15,2,0.000,ALERT,212.16,300.87,59.991,1455322505,"201051344000582","219011344069620",0.00,-14.00,0,297.87,302.37,0.0,0.0,0.000,313484.7,313484.7,21720,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455322522,137518.00
02/12/2016 19:15,2,0.000,ALERT,211.25,299.67,59.986,1455322505,"201051344000955","219011344069620",0.00,-13.00,0,296.66,301.47,0.0,0.0,0.000,323973.1,323973.1,21687,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455322523,137519.00
02/12/2016 19:15,2,0.000,ALERT,211.03,297.26,59.981,1455322505,"274151322000094","219011344069620",0.00,-15.00,0,294.86,298.47,0.0,0.0,0.000,480682.2,480682.2,11159,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455322525,137520.00
02/12/2016 19:15,2,0.000,ALERT,212.38,301.47,59.954,1455322505,"201051344000579","219011344069620",0.00,-12.00,0,299.67,303.58,0.0,0.0,0.000,324583.4,324583.4,17136,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455322527,137521.00
02/12/2016 19:15,2,0.000,ALERT,211.48,300.27,59.944,1455322505,"201051344000890","219011344069620",0.00,-12.00,0,297.87,302.68,0.0,0.0,0.000,321424.9,321424.9,21664,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455322529,137522.00
02/12/2016 19:15,2,0.000,ALERT,211.70,299.97,59.944,1455322505,"201051344000438","219011344069620",0.00,-14.00,0,297.26,301.77,0.0,0.0,0.000,323576.6,323576.6,21705,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455322531,137523.00
02/12/2016 19:15,2,0.000,ALERT,211.93,299.37,59.981,1455322505,"201051344000417","219011344069620",0.00,-12.00,0,296.66,301.17,0.0,0.0,0.000,317360.3,317360.3,21817,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455322532,137524.00
02/12/2016 19:15,2,0.000,ALERT,211.25,298.17,60.002,1455322505,"274151322000083","219011344069620",0.00,-13.00,0,296.06,299.97,0.0,0.0,0.000,592134.2,592134.2,10814,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455322534,137525.00
02/12/2016 19:15,2,0.000,ALERT,211.70,298.17,59.965,1455322505,"274151322000076","219011344069620",0.00,-13.00,0,295.46,299.67,0.0,0.0,0.000,629307.0,629307.0,10835,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455322536,137526.00
02/12/2016 19:15,2,0.000,ALERT,212.16,301.47,59.986,1455322505,"201051344000868","219011344069620",0.00,-14.00,0,299.67,303.58,0.0,0.0,0.000,309505.7,309505.7,16938,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455322538,137527.00
02/12/2016 19:15,2,0.000,ALERT,211.03,299.07,59.996,1455322505,"274151322000095","219011344069620",0.00,-15.00,0,296.66,300.27,0.0,0.0,0.000,622293.4,622293.4,10703,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455322540,137528.00
02/12/2016 19:15,2,0.000,ALERT,212.16,300.57,59.965,1455322505,"201051344000988","219011344069620",0.00,-12.00,0,296.36,302.37,0.0,0.0,0.000,307889.5,307889.5,17211,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455322542,137529.00
02/12/2016 19:15,2,0.000,ALERT,211.48,299.07,59.996,1455322505,"201051344001025","219011344069620",0.00,-14.00,0,296.66,302.07,0.0,0.0,0.000,321011.0,321011.0,21725,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455322544,137530.00
02/12/2016 19:15,2,0.000,ALERT,212.16,300.87,59.996,1455322505,"201051344000458","219011344069620",0.00,-10.00,0,298.77,303.58,0.0,0.0,0.000,318229.7,318229.7,17147,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455322545,137531.00
02/12/2016 19:15,2,0.000,ALERT,212.83,300.57,60.012,1455322505,"201051344000853","219011344069620",0.00,-13.00,0,298.77,302.98,0.0,0.0,0.000,316422.4,316422.4,16849,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455322547,137532.00
02/12/2016 19:15,2,0.000,ALERT,211.93,299.67,59.991,1455322505,"201051344000685","219011344069620",0.00,-12.00,0,296.96,301.47,0.0,0.0,0.000,323430.4,323430.4,21586,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455322549,137533.00
02/12/2016 19:15,2,0.000,ALERT,211.93,299.67,59.959,1455322505,"201051344000917","219011344069620",0.00,-11.00,0,295.76,301.17,0.0,0.0,0.000,321016.7,321016.7,21558,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455322551,137534.00
02/12/2016 19:15,2,0.000,ALERT,211.93,300.27,59.996,1455322505,"201051344001145","219011344069620",0.00,-13.00,0,297.57,302.37,0.0,0.0,0.000,325137.8,325137.8,21496,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455322552,137535.00
02/12/2016 19:15,2,0.000,ALERT,211.70,299.07,59.959,1455322505,"201051344000651","219011344069620",0.00,-15.00,0,296.66,301.17,0.0,0.0,0.000,317377.2,317377.2,21761,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455322554,137536.00
02/12/2016 19:15,2,0.000,ALERT,210.57,297.87,59.986,1455322505,"274151322000088","219011344069620",0.00,-11.50,0,295.16,299.07,0.0,0.0,0.000,574549.1,574549.1,10549,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455322556,137537.00
02/12/2016 19:15,2,0.000,ALERT,211.70,296.96,59.949,1455322505,"274151322000068","219011344069620",0.00,-12.00,0,295.16,298.77,0.0,0.0,0.000,480832.0,480832.0,11312,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455322558,137538.00
02/12/2016 19:15,2,0.000,ALERT,211.25,299.67,59.965,1455322505,"201051344001135","219011344069620",0.00,-13.00,0,297.26,302.07,0.0,0.0,0.000,314085.0,314085.0,21736,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455322560,137539.00
02/12/2016 19:15,2,0.000,ALERT,211.93,301.17,59.996,1455322505,"201051344000594","219011344069620",0.00,-13.00,0,298.17,302.98,0.0,0.0,0.000,320159.6,320159.6,17164,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455322561,137540.00
02/12/2016 19:15,2,0.000,ALERT,211.48,299.37,59.986,1455322505,"201051344001203","219011344069620",0.00,-14.00,0,296.96,303.28,0.0,0.0,0.000,320373.9,320373.9,21720,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455322563,137541.00
02/12/2016 19:15,2,0.000,ALERT,210.80,298.77,59.981,1455322505,"274151322000054","219011344069620",0.00,-11.50,0,295.76,299.67,0.0,0.0,0.000,587006.4,587006.4,10575,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455322565,137542.00
02/12/2016 19:15,2,0.000,ALERT,212.61,300.57,59.986,1455322505,"201051344000867","219011344069620",0.00,-12.00,0,298.47,303.28,0.0,0.0,0.000,308973.8,308973.8,17169,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455322567,137543.00
02/12/2016 19:15,2,0.000,ALERT,211.48,299.67,59.986,1455322505,"201051344001093","219011344069620",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,319417.9,319417.9,21613,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455322569,137544.00
02/12/2016 19:15,2,0.000,ALERT,212.16,300.87,59.986,1455322505,"201051344000900","219011344069620",0.00,-13.00,0,298.47,302.68,0.0,0.0,0.000,324281.2,324281.2,16706,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455322571,137545.00
02/12/2016 19:15,2,0.000,ALERT,212.61,299.97,59.975,1455322505,"201051344000648","219011344069620",0.00,-15.00,0,298.17,302.68,0.0,0.0,0.000,317306.3,317306.3,16905,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455322572,137546.00
02/12/2016 19:15,2,0.000,ALERT,212.38,301.17,59.965,1455322505,"201051344000569","219011344069620",0.00,-12.00,0,299.67,303.88,0.0,0.0,0.000,325266.0,325266.0,16693,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455322574,137547.00
02/12/2016 19:15,2,0.000,ALERT,212.38,301.17,59.954,1455322505,"201051344000983","219011344069620",0.00,-12.00,0,299.37,303.28,0.0,0.0,0.000,318106.6,318106.6,17040,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455322576,137548.00
02/12/2016 19:15,2,0.000,ALERT,212.61,300.87,59.986,1455322505,"201051344001158","219011344069620",0.00,-14.00,0,298.47,302.68,0.0,0.0,0.000,313717.7,313717.7,17194,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455322578,137549.00
02/12/2016 19:15,2,0.000,ALERT,212.61,301.17,59.970,1455322505,"201051344000576","219011344069620",0.00,-13.00,0,299.07,302.98,0.0,0.0,0.000,318802.3,318802.3,16752,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455322580,137550.00
02/12/2016 19:15,2,0.000,ALERT,211.03,296.96,59.975,1455322505,"274151322000087","219011344069620",0.00,-11.50,0,294.56,298.47,0.0,0.0,0.000,562165.6,562165.6,10618,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455322581,137551.00
02/12/2016 19:30,2,0.000,ALERT,212.83,300.87,59.975,1455323403,"201051344000645","219011344069620",0.00,-12.00,0,299.07,302.98,0.0,0.0,0.000,318120.1,318120.1,16859,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455323405,137552.00
02/12/2016 19:30,2,0.000,ALERT,211.25,297.57,59.981,1455323403,"274151322000085","219011344069620",0.00,-12.00,0,295.76,300.57,0.0,0.0,0.000,589839.9,589839.9,10601,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455323407,137553.00
02/12/2016 19:30,2,0.000,ALERT,212.83,300.57,59.981,1455323403,"201051344000633","219011344069620",0.00,-13.00,0,297.26,302.68,0.0,0.0,0.000,309745.7,309745.7,17202,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455323408,137554.00
02/12/2016 19:30,2,0.000,ALERT,212.38,300.57,60.012,1455323403,"201051344000469","219011344069620",0.00,-14.00,0,297.87,302.98,0.0,0.0,0.000,310553.1,310553.1,17213,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455323410,137555.00
02/12/2016 19:30,2,0.000,ALERT,211.25,299.37,59.991,1455323403,"201051344000646","219011344069620",0.00,-14.00,0,297.26,301.47,0.0,0.0,0.000,315966.8,315966.8,21738,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455323412,137556.00
02/12/2016 19:30,2,0.000,ALERT,210.80,299.07,60.018,1455323403,"274151322000052","219011344069620",0.00,-13.00,0,295.46,300.57,0.0,0.0,0.000,597890.6,597890.6,10792,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455323414,137557.00
02/12/2016 19:30,2,0.000,ALERT,211.70,299.97,59.981,1455323403,"201051344000585","219011344069620",0.00,-12.00,0,297.26,301.47,0.0,0.0,0.000,320823.3,320823.3,21740,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455323416,137558.00
02/12/2016 19:30,2,0.000,ALERT,211.48,299.97,59.986,1455323403,"201051344001230","219011344069620",0.00,-12.00,0,297.87,301.77,0.0,0.0,0.000,319950.3,319950.3,21578,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455323418,137559.00
02/12/2016 19:30,2,0.000,ALERT,212.16,300.87,59.981,1455323403,"201051344000582","219011344069620",0.00,-14.00,0,298.47,302.07,0.0,0.0,0.000,313484.7,313484.7,21722,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455323419,137560.00
02/12/2016 19:30,2,0.000,ALERT,211.25,299.67,59.981,1455323403,"201051344000955","219011344069620",0.00,-13.00,0,297.26,301.17,0.0,0.0,0.000,323973.1,323973.1,21689,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455323421,137561.00
02/12/2016 19:30,2,0.000,ALERT,211.25,297.57,59.928,1455323403,"274151322000094","219011344069620",0.00,-15.00,0,295.16,299.97,0.0,0.0,0.000,480682.2,480682.2,11161,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455323423,137562.00
02/12/2016 19:30,2,0.000,ALERT,212.38,301.77,59.981,1455323403,"201051344000579","219011344069620",0.00,-12.00,0,299.37,303.88,0.0,0.0,0.000,324583.4,324583.4,17138,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455323425,137563.00
02/12/2016 19:30,2,0.000,ALERT,211.48,299.97,60.028,1455323403,"201051344000890","219011344069620",0.00,-12.00,0,297.87,302.68,0.0,0.0,0.000,321424.9,321424.9,21666,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455323427,137564.00
02/12/2016 19:30,2,0.000,ALERT,211.93,299.67,59.944,1455323403,"201051344000438","219011344069620",0.00,-13.00,0,297.57,301.77,0.0,0.0,0.000,323576.6,323576.6,21707,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455323429,137565.00
02/12/2016 19:30,2,0.000,ALERT,211.93,299.37,59.986,1455323403,"201051344000417","219011344069620",0.00,-12.00,0,296.96,301.17,0.0,0.0,0.000,317360.3,317360.3,21819,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455323431,137566.00
02/12/2016 19:30,2,0.000,ALERT,211.48,299.37,59.991,1455323403,"274151322000083","219011344069620",0.00,-12.00,0,296.06,300.87,0.0,0.0,0.000,592134.2,592134.2,10816,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455323432,137567.00
02/12/2016 19:30,2,0.000,ALERT,211.70,297.87,59.986,1455323403,"274151322000076","219011344069620",0.00,-13.00,0,295.76,301.17,0.0,0.0,0.000,629307.0,629307.0,10837,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455323434,137568.00
02/12/2016 19:30,2,0.000,ALERT,212.38,301.77,59.975,1455323403,"201051344000868","219011344069620",0.00,-12.00,0,299.37,303.88,0.0,0.0,0.000,309505.7,309505.7,16940,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455323436,137569.00
02/12/2016 19:30,2,0.000,ALERT,211.03,299.37,59.981,1455323403,"274151322000095","219011344069620",0.00,-15.00,0,296.96,301.47,0.0,0.0,0.000,622293.4,622293.4,10705,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455323438,137570.00
02/12/2016 19:30,2,0.000,ALERT,211.93,300.57,59.981,1455323403,"201051344000988","219011344069620",0.00,-12.00,0,296.06,302.68,0.0,0.0,0.000,307889.5,307889.5,17213,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455323440,137571.00
02/12/2016 19:30,2,0.000,ALERT,211.25,298.47,59.970,1455323403,"201051344001025","219011344069620",0.00,-14.00,0,296.66,302.07,0.0,0.0,0.000,321011.0,321011.0,21727,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455323441,137572.00
02/12/2016 19:30,2,0.000,ALERT,212.16,300.87,59.986,1455323403,"201051344000458","219011344069620",0.00,-11.00,0,298.77,303.88,0.0,0.0,0.000,318229.7,318229.7,17149,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455323443,137573.00
02/12/2016 19:30,2,0.000,ALERT,212.61,300.57,59.975,1455323403,"201051344000853","219011344069620",0.00,-13.00,0,298.77,302.98,0.0,0.0,0.000,316422.4,316422.4,16851,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455323445,137574.00
02/12/2016 19:30,2,0.000,ALERT,212.16,299.67,59.986,1455323403,"201051344000685","219011344069620",0.00,-12.00,0,297.26,301.47,0.0,0.0,0.000,323430.4,323430.4,21588,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455323447,137575.00
02/12/2016 19:30,2,0.000,ALERT,211.93,299.37,60.012,1455323403,"201051344000917","219011344069620",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,321016.7,321016.7,21560,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455323449,137576.00
02/12/2016 19:30,2,0.000,ALERT,211.93,299.97,59.981,1455323403,"201051344001145","219011344069620",0.00,-12.00,0,297.87,302.07,0.0,0.0,0.000,325137.8,325137.8,21498,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455323450,137577.00
02/12/2016 19:30,2,0.000,ALERT,211.70,299.07,60.023,1455323403,"201051344000651","219011344069620",0.00,-15.00,0,296.66,300.87,0.0,0.0,0.000,317377.2,317377.2,21763,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455323452,137578.00
02/12/2016 19:30,2,0.000,ALERT,210.80,297.87,59.975,1455323403,"274151322000088","219011344069620",0.00,-11.50,0,295.16,299.67,0.0,0.0,0.000,574549.1,574549.1,10551,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455323454,137579.00
02/12/2016 19:30,2,0.000,ALERT,211.93,297.26,59.954,1455323403,"274151322000068","219011344069620",0.00,-11.50,0,295.16,299.67,0.0,0.0,0.000,480832.0,480832.0,11314,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455323456,137580.00
02/12/2016 19:30,2,0.000,ALERT,211.25,299.37,59.975,1455323403,"201051344001135","219011344069620",0.00,-13.00,0,297.57,302.07,0.0,0.0,0.000,314085.0,314085.0,21738,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455323458,137581.00
02/12/2016 19:30,2,0.000,ALERT,211.93,301.47,59.970,1455323403,"201051344000594","219011344069620",0.00,-13.00,0,298.17,302.98,0.0,0.0,0.000,320159.6,320159.6,17166,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455323459,137582.00
02/12/2016 19:30,2,0.000,ALERT,211.48,298.77,59.970,1455323403,"201051344001203","219011344069620",0.00,-14.00,0,296.96,302.98,0.0,0.0,0.000,320373.9,320373.9,21722,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455323461,137583.00
02/12/2016 19:30,2,0.000,ALERT,211.03,298.17,59.970,1455323403,"274151322000054","219011344069620",0.00,-11.50,0,295.76,300.57,0.0,0.0,0.000,587006.4,587006.4,10577,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455323463,137584.00
02/12/2016 19:30,2,0.000,ALERT,212.61,300.27,59.970,1455323403,"201051344000867","219011344069620",0.00,-11.50,0,298.17,303.28,0.0,0.0,0.000,308973.8,308973.8,17171,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455323465,137585.00
02/12/2016 19:30,2,0.000,ALERT,211.48,299.37,59.970,1455323403,"201051344001093","219011344069620",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,319417.9,319417.9,21615,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455323467,137586.00
02/12/2016 19:30,2,0.000,ALERT,212.16,300.87,59.970,1455323403,"201051344000900","219011344069620",0.00,-13.00,0,298.17,302.68,0.0,0.0,0.000,324281.2,324281.2,16708,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455323468,137587.00
02/12/2016 19:30,2,0.000,ALERT,212.38,300.27,59.965,1455323403,"201051344000648","219011344069620",0.00,-14.00,0,297.87,302.98,0.0,0.0,0.000,317306.3,317306.3,16907,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455323470,137588.00
02/12/2016 19:30,2,0.000,ALERT,212.38,301.17,59.965,1455323403,"201051344000569","219011344069620",0.00,-12.00,0,299.37,303.88,0.0,0.0,0.000,325266.0,325266.0,16695,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455323472,137589.00
02/12/2016 19:30,2,0.000,ALERT,212.16,300.87,59.965,1455323403,"201051344000983","219011344069620",0.00,-12.00,0,299.07,303.28,0.0,0.0,0.000,318106.6,318106.6,17042,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455323474,137590.00
