ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/12/2016 19:30,2,0.000,ALERT,212.38,300.87,59.938,1455323403,"201051344001158","219011344069620",0.00,-14.00,0,298.17,302.98,0.0,0.0,0.000,313717.7,313717.7,17196,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455323476,137591.00
02/12/2016 19:30,2,0.000,ALERT,212.61,301.17,59.959,1455323403,"201051344000576","219011344069620",0.00,-13.00,0,299.07,303.28,0.0,0.0,0.000,318802.3,318802.3,16754,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455323477,137592.00
02/12/2016 19:30,2,0.000,ALERT,211.03,296.96,59.959,1455323403,"274151322000087","219011344069620",0.00,-11.00,0,294.56,299.07,0.0,0.0,0.000,562165.6,562165.6,10620,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455323479,137593.00
02/12/2016 19:45,2,0.000,ALERT,213.29,301.17,59.981,1455324303,"201051344000645","219011344069620",0.00,-11.50,0,298.77,303.58,0.0,0.0,0.000,318120.1,318120.1,16861,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455324305,137594.00
02/12/2016 19:45,2,0.000,ALERT,211.70,298.47,59.986,1455324303,"274151322000085","219011344069620",0.00,-12.00,0,296.06,299.97,0.0,0.0,0.000,589839.9,589839.9,10603,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455324307,137595.00
02/12/2016 19:45,2,0.000,ALERT,213.51,301.17,59.986,1455324303,"201051344000633","219011344069620",0.00,-13.00,0,296.96,302.98,0.0,0.0,0.000,309745.7,309745.7,17204,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455324309,137596.00
02/12/2016 19:45,2,0.000,ALERT,212.83,301.47,59.981,1455324303,"201051344000469","219011344069620",0.00,-14.00,0,297.87,303.28,0.0,0.0,0.000,310553.1,310553.1,17215,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455324310,137597.00
02/12/2016 19:45,2,0.000,ALERT,211.93,300.27,59.970,1455324303,"201051344000646","219011344069620",0.00,-13.00,0,297.26,301.47,0.0,0.0,0.000,315966.8,315966.8,21740,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455324312,137598.00
02/12/2016 19:45,2,0.000,ALERT,211.25,299.37,59.986,1455324303,"274151322000052","219011344069620",0.00,-13.00,0,296.36,300.27,0.0,0.0,0.000,597890.6,597890.6,10794,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455324314,137599.00
02/12/2016 19:45,2,0.000,ALERT,212.16,300.57,60.018,1455324303,"201051344000585","219011344069620",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,320823.3,320823.3,21742,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455324316,137600.00
02/12/2016 19:45,2,0.000,ALERT,212.16,300.57,59.981,1455324303,"201051344001230","219011344069620",0.00,-12.00,0,298.17,301.77,0.0,0.0,0.000,319950.3,319950.3,21580,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455324318,137601.00
02/12/2016 19:45,2,0.000,ALERT,212.61,301.47,59.981,1455324303,"201051344000582","219011344069620",0.00,-14.00,0,298.77,302.37,0.0,0.0,0.000,313484.7,313484.7,21724,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455324319,137602.00
02/12/2016 19:45,2,0.000,ALERT,211.70,300.27,59.954,1455324303,"201051344000955","219011344069620",0.00,-13.00,0,297.87,301.47,0.0,0.0,0.000,323973.1,323973.1,21691,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455324321,137603.00
02/12/2016 19:45,2,0.000,ALERT,211.70,297.87,59.991,1455324303,"274151322000094","219011344069620",0.00,-15.00,0,295.76,299.07,0.0,0.0,0.000,480682.2,480682.2,11163,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455324323,137604.00
02/12/2016 19:45,2,0.000,ALERT,212.83,302.07,59.981,1455324303,"201051344000579","219011344069620",0.00,-12.00,0,299.67,304.18,0.0,0.0,0.000,324583.4,324583.4,17140,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455324325,137605.00
02/12/2016 19:45,2,0.000,ALERT,211.93,300.87,59.991,1455324303,"201051344000890","219011344069620",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,321424.9,321424.9,21668,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455324327,137606.00
02/12/2016 19:45,2,0.000,ALERT,212.38,300.57,59.986,1455324303,"201051344000438","219011344069620",0.00,-14.00,0,297.87,301.77,0.0,0.0,0.000,323576.6,323576.6,21709,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455324329,137607.00
02/12/2016 19:45,2,0.000,ALERT,212.38,300.27,59.981,1455324303,"201051344000417","219011344069620",0.00,-13.00,0,297.26,301.17,0.0,0.0,0.000,317360.3,317360.3,21821,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455324330,137608.00
02/12/2016 19:45,2,0.000,ALERT,211.70,299.07,59.938,1455324303,"274151322000083","219011344069620",0.00,-13.00,0,296.96,300.27,0.0,0.0,0.000,592134.2,592134.2,10818,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455324332,137609.00
02/12/2016 19:45,2,0.000,ALERT,212.38,299.07,59.996,1455324303,"274151322000076","219011344069620",0.00,-13.00,0,296.66,300.27,0.0,0.0,0.000,629307.0,629307.0,10839,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455324334,137610.00
02/12/2016 19:45,2,0.000,ALERT,212.83,302.07,59.986,1455324303,"201051344000868","219011344069620",0.00,-12.00,0,299.67,303.88,0.0,0.0,0.000,309505.7,309505.7,16942,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455324336,137611.00
02/12/2016 19:45,2,0.000,ALERT,211.70,299.67,59.991,1455324303,"274151322000095","219011344069620",0.00,-14.00,0,297.57,300.87,0.0,0.0,0.000,622293.4,622293.4,10707,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455324337,137612.00
02/12/2016 19:45,2,0.000,ALERT,212.61,301.17,59.996,1455324303,"201051344000988","219011344069620",0.00,-12.00,0,296.36,302.98,0.0,0.0,0.000,307889.5,307889.5,17215,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455324339,137613.00
02/12/2016 19:45,2,0.000,ALERT,211.93,299.97,59.996,1455324303,"201051344001025","219011344069620",0.00,-14.00,0,296.96,302.37,0.0,0.0,0.000,321011.0,321011.0,21729,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455324341,137614.00
02/12/2016 19:45,2,0.000,ALERT,212.61,301.47,59.954,1455324303,"201051344000458","219011344069620",0.00,-10.00,0,299.07,304.18,0.0,0.0,0.000,318229.7,318229.7,17151,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455324343,137615.00
02/12/2016 19:45,2,0.000,ALERT,213.29,301.47,59.996,1455324303,"201051344000853","219011344069620",0.00,-13.00,0,298.77,303.28,0.0,0.0,0.000,316422.4,316422.4,16853,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455324345,137616.00
02/12/2016 19:45,2,0.000,ALERT,212.38,300.57,59.991,1455324303,"201051344000685","219011344069620",0.00,-12.00,0,297.57,301.77,0.0,0.0,0.000,323430.4,323430.4,21590,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455324347,137617.00
02/12/2016 19:45,2,0.000,ALERT,212.38,299.97,59.991,1455324303,"201051344000917","219011344069620",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,321016.7,321016.7,21562,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455324349,137618.00
02/12/2016 19:45,2,0.000,ALERT,212.38,300.87,59.991,1455324303,"201051344001145","219011344069620",0.00,-12.00,0,298.17,302.37,0.0,0.0,0.000,325137.8,325137.8,21500,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455324350,137619.00
02/12/2016 19:45,2,0.000,ALERT,212.16,299.97,59.981,1455324303,"201051344000651","219011344069620",0.00,-15.00,0,297.26,301.17,0.0,0.0,0.000,317377.2,317377.2,21765,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455324352,137620.00
02/12/2016 19:45,2,0.000,ALERT,211.25,297.87,59.996,1455324303,"274151322000088","219011344069620",0.00,-11.50,0,296.06,299.67,0.0,0.0,0.000,574549.1,574549.1,10553,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455324354,137621.00
02/12/2016 19:45,2,0.000,ALERT,212.38,297.87,60.002,1455324303,"274151322000068","219011344069620",0.00,-11.50,0,295.76,299.07,0.0,0.0,0.000,480832.0,480832.0,11316,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455324356,137622.00
02/12/2016 19:45,2,0.000,ALERT,211.70,300.57,59.981,1455324303,"201051344001135","219011344069620",0.00,-13.00,0,297.57,302.37,0.0,0.0,0.000,314085.0,314085.0,21740,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455324358,137623.00
02/12/2016 19:45,2,0.000,ALERT,212.16,301.47,59.986,1455324303,"201051344000594","219011344069620",0.00,-13.00,0,298.47,303.28,0.0,0.0,0.000,320159.6,320159.6,17168,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455324360,137624.00
02/12/2016 19:45,2,0.000,ALERT,212.16,300.27,60.007,1455324303,"201051344001203","219011344069620",0.00,-13.00,0,296.96,303.28,0.0,0.0,0.000,320373.9,320373.9,21724,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455324361,137625.00
02/12/2016 19:45,2,0.000,ALERT,211.48,298.47,59.981,1455324303,"274151322000054","219011344069620",0.00,-12.00,0,296.66,300.27,0.0,0.0,0.000,587006.4,587006.4,10579,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455324363,137626.00
02/12/2016 19:45,2,0.000,ALERT,213.06,300.87,59.991,1455324303,"201051344000867","219011344069620",0.00,-11.50,0,298.17,303.58,0.0,0.0,0.000,308973.8,308973.8,17173,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455324365,137627.00
02/12/2016 19:45,2,0.000,ALERT,211.93,300.27,59.991,1455324303,"201051344001093","219011344069620",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,319417.9,319417.9,21617,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455324367,137628.00
02/12/2016 19:45,2,0.000,ALERT,212.61,301.17,60.012,1455324303,"201051344000900","219011344069620",0.00,-13.00,0,298.47,302.98,0.0,0.0,0.000,324281.2,324281.2,16710,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455324368,137629.00
02/12/2016 19:45,2,0.000,ALERT,213.06,300.27,59.996,1455324303,"201051344000648","219011344069620",0.00,-14.00,0,297.87,303.28,0.0,0.0,0.000,317306.3,317306.3,16909,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455324370,137630.00
02/12/2016 19:45,2,0.000,ALERT,212.83,302.07,59.938,1455324303,"201051344000569","219011344069620",0.00,-12.00,0,299.37,304.48,0.0,0.0,0.000,325266.0,325266.0,16697,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455324372,137631.00
02/12/2016 19:45,2,0.000,ALERT,212.61,301.17,59.981,1455324303,"201051344000983","219011344069620",0.00,-12.00,0,299.07,303.58,0.0,0.0,0.000,318106.6,318106.6,17044,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455324374,137632.00
02/12/2016 19:45,2,0.000,ALERT,213.06,301.47,59.949,1455324303,"201051344001158","219011344069620",0.00,-14.00,0,298.77,303.28,0.0,0.0,0.000,313717.7,313717.7,17198,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455324376,137633.00
02/12/2016 19:45,2,0.000,ALERT,213.29,302.07,59.996,1455324303,"201051344000576","219011344069620",0.00,-13.00,0,299.37,303.58,0.0,0.0,0.000,318802.3,318802.3,16756,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455324377,137634.00
02/12/2016 19:45,2,0.000,ALERT,211.48,296.96,59.991,1455324303,"274151322000087","219011344069620",0.00,-11.50,0,295.16,298.77,0.0,0.0,0.000,562165.6,562165.6,10622,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455324379,137635.00
02/12/2016 20:00,2,0.000,ALERT,213.06,300.87,59.954,1455325203,"201051344000645","219011344069620",0.00,-11.50,0,299.07,303.28,0.0,0.0,0.000,318120.1,318120.1,16863,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455325205,137636.00
02/12/2016 20:00,2,0.000,ALERT,211.48,298.47,59.975,1455325203,"274151322000085","219011344069620",0.00,-12.00,0,296.06,299.97,0.0,0.0,0.000,589839.9,589839.9,10605,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455325207,137637.00
02/12/2016 20:00,2,0.000,ALERT,213.29,300.57,59.954,1455325203,"201051344000633","219011344069620",0.00,-13.00,0,297.57,302.98,0.0,0.0,0.000,309745.7,309745.7,17206,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455325209,137638.00
02/12/2016 20:00,2,0.000,ALERT,212.61,300.87,59.970,1455325203,"201051344000469","219011344069620",0.00,-14.00,0,298.17,303.28,0.0,0.0,0.000,310553.1,310553.1,17217,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455325211,137639.00
02/12/2016 20:00,2,0.000,ALERT,212.16,300.87,60.012,1455325203,"201051344000646","219011344069620",0.00,-13.00,0,298.17,302.37,0.0,0.0,0.000,315966.8,315966.8,21742,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455325213,137640.00
02/12/2016 20:00,2,0.000,ALERT,211.03,297.87,59.959,1455325203,"274151322000052","219011344069620",0.00,-13.00,0,295.46,300.57,0.0,0.0,0.000,597890.6,597890.6,10796,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455325214,137641.00
02/12/2016 20:00,2,0.000,ALERT,212.38,300.87,59.975,1455325203,"201051344000585","219011344069620",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,320823.3,320823.3,21744,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455325216,137642.00
02/12/2016 20:00,2,0.000,ALERT,212.16,300.87,59.959,1455325203,"201051344001230","219011344069620",0.00,-12.00,0,298.77,302.37,0.0,0.0,0.000,319950.3,319950.3,21582,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455325218,137643.00
02/12/2016 20:00,2,0.000,ALERT,212.61,301.47,59.965,1455325203,"201051344000582","219011344069620",0.00,-14.00,0,299.37,302.98,0.0,0.0,0.000,313484.7,313484.7,21726,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455325220,137644.00
02/12/2016 20:00,2,0.000,ALERT,211.70,300.57,59.970,1455325203,"201051344000955","219011344069620",0.00,-12.00,0,298.47,302.07,0.0,0.0,0.000,323973.1,323973.1,21693,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455325222,137645.00
02/12/2016 20:00,2,0.000,ALERT,211.25,297.57,59.959,1455325203,"274151322000094","219011344069620",0.00,-14.00,0,295.76,299.37,0.0,0.0,0.000,480682.2,480682.2,11165,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455325223,137646.00
02/12/2016 20:00,2,0.000,ALERT,212.61,302.07,59.970,1455325203,"201051344000579","219011344069620",0.00,-12.00,0,299.37,304.18,0.0,0.0,0.000,324583.4,324583.4,17142,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455325225,137647.00
02/12/2016 20:00,2,0.000,ALERT,212.16,301.17,60.002,1455325203,"201051344000890","219011344069620",0.00,-11.50,0,299.07,303.28,0.0,0.0,0.000,321424.9,321424.9,21670,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455325227,137648.00
02/12/2016 20:00,2,0.000,ALERT,212.16,300.57,59.965,1455325203,"201051344000438","219011344069620",0.00,-14.00,0,298.77,302.37,0.0,0.0,0.000,323576.6,323576.6,21711,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455325229,137649.00
02/12/2016 20:00,2,0.000,ALERT,212.61,300.57,59.938,1455325203,"201051344000417","219011344069620",0.00,-12.00,0,298.17,301.77,0.0,0.0,0.000,317360.3,317360.3,21823,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455325231,137650.00
02/12/2016 20:00,2,0.000,ALERT,211.48,299.07,59.965,1455325203,"274151322000083","219011344069620",0.00,-12.00,0,296.36,300.57,0.0,0.0,0.000,592134.2,592134.2,10820,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455325232,137651.00
02/12/2016 20:00,2,0.000,ALERT,211.93,298.17,59.965,1455325203,"274151322000076","219011344069620",0.00,-13.00,0,296.36,300.27,0.0,0.0,0.000,629307.0,629307.0,10841,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455325234,137652.00
02/12/2016 20:00,2,0.000,ALERT,212.61,302.37,59.970,1455325203,"201051344000868","219011344069620",0.00,-13.00,0,299.67,304.18,0.0,0.0,0.000,309505.7,309505.7,16944,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455325236,137653.00
02/12/2016 20:00,2,0.000,ALERT,211.25,299.37,59.959,1455325203,"274151322000095","219011344069620",0.00,-14.00,0,297.26,301.17,0.0,0.0,0.000,622293.4,622293.4,10709,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455325238,137654.00
02/12/2016 20:00,2,0.000,ALERT,212.38,301.17,59.986,1455325203,"201051344000988","219011344069620",0.00,-12.00,0,296.66,302.98,0.0,0.0,0.000,307889.5,307889.5,17217,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455325240,137655.00
02/12/2016 20:00,2,0.000,ALERT,212.16,299.97,59.959,1455325203,"201051344001025","219011344069620",0.00,-14.00,0,297.87,302.68,0.0,0.0,0.000,321011.0,321011.0,21731,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455325242,137656.00
02/12/2016 20:00,2,0.000,ALERT,212.38,301.47,59.986,1455325203,"201051344000458","219011344069620",0.00,-10.00,0,299.07,304.18,0.0,0.0,0.000,318229.7,318229.7,17153,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455325244,137657.00
02/12/2016 20:00,2,0.000,ALERT,213.29,301.47,59.981,1455325203,"201051344000853","219011344069620",0.00,-13.00,0,298.77,303.28,0.0,0.0,0.000,316422.4,316422.4,16855,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455325246,137658.00
02/12/2016 20:00,2,0.000,ALERT,212.83,300.87,59.965,1455325203,"201051344000685","219011344069620",0.00,-12.00,0,298.47,302.07,0.0,0.0,0.000,323430.4,323430.4,21592,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455325247,137659.00
02/12/2016 20:00,2,0.000,ALERT,212.38,300.57,59.965,1455325203,"201051344000917","219011344069620",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,321016.7,321016.7,21564,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455325249,137660.00
02/12/2016 20:00,2,0.000,ALERT,212.61,301.17,59.970,1455325203,"201051344001145","219011344069620",0.00,-12.00,0,299.07,302.68,0.0,0.0,0.000,325137.8,325137.8,21502,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455325251,137661.00
02/12/2016 20:00,2,0.000,ALERT,212.16,299.97,59.965,1455325203,"201051344000651","219011344069620",0.00,-15.00,0,298.17,301.47,0.0,0.0,0.000,317377.2,317377.2,21767,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455325253,137662.00
02/12/2016 20:00,2,0.000,ALERT,210.80,298.17,59.970,1455325203,"274151322000088","219011344069620",0.00,-11.50,0,295.46,299.37,0.0,0.0,0.000,574549.1,574549.1,10555,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455325255,137663.00
02/12/2016 20:00,2,0.000,ALERT,212.16,298.17,59.970,1455325203,"274151322000068","219011344069620",0.00,-11.50,0,295.46,299.07,0.0,0.0,0.000,480832.0,480832.0,11318,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455325256,137664.00
02/12/2016 20:00,2,0.000,ALERT,211.93,300.87,59.970,1455325203,"201051344001135","219011344069620",0.00,-12.00,0,298.77,302.68,0.0,0.0,0.000,314085.0,314085.0,21742,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455325258,137665.00
02/12/2016 20:00,2,0.000,ALERT,212.16,301.17,59.970,1455325203,"201051344000594","219011344069620",0.00,-13.00,0,298.77,303.28,0.0,0.0,0.000,320159.6,320159.6,17170,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455325260,137666.00
02/12/2016 20:00,2,0.000,ALERT,212.16,300.27,60.007,1455325203,"201051344001203","219011344069620",0.00,-13.00,0,298.17,303.58,0.0,0.0,0.000,320373.9,320373.9,21726,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455325262,137667.00
02/12/2016 20:00,2,0.000,ALERT,211.25,299.07,59.970,1455325203,"274151322000054","219011344069620",0.00,-11.50,0,296.06,300.57,0.0,0.0,0.000,587006.4,587006.4,10581,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455325264,137668.00
02/12/2016 20:00,2,0.000,ALERT,213.06,300.87,60.012,1455325203,"201051344000867","219011344069620",0.00,-11.50,0,298.47,303.58,0.0,0.0,0.000,308973.8,308973.8,17175,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455325265,137669.00
02/12/2016 20:00,2,0.000,ALERT,212.16,300.87,59.970,1455325203,"201051344001093","219011344069620",0.00,-11.00,0,298.47,301.77,0.0,0.0,0.000,319417.9,319417.9,21619,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455325267,137670.00
02/12/2016 20:00,2,0.000,ALERT,212.38,301.47,59.965,1455325203,"201051344000900","219011344069620",0.00,-13.00,0,298.77,302.98,0.0,0.0,0.000,324281.2,324281.2,16712,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455325269,137671.00
02/12/2016 20:00,2,0.000,ALERT,212.83,300.27,59.975,1455325203,"201051344000648","219011344069620",0.00,-14.00,0,298.17,303.28,0.0,0.0,0.000,317306.3,317306.3,16911,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455325271,137672.00
02/12/2016 20:00,2,0.000,ALERT,212.83,301.77,59.965,1455325203,"201051344000569","219011344069620",0.00,-12.00,0,299.67,304.18,0.0,0.0,0.000,325266.0,325266.0,16699,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455325273,137673.00
02/12/2016 20:00,2,0.000,ALERT,212.83,302.07,59.970,1455325203,"201051344000983","219011344069620",0.00,-12.00,0,299.07,303.58,0.0,0.0,0.000,318106.6,318106.6,17046,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455325275,137674.00
02/12/2016 20:00,2,0.000,ALERT,213.06,301.77,59.996,1455325203,"201051344001158","219011344069620",0.00,-14.00,0,298.77,302.98,0.0,0.0,0.000,313717.7,313717.7,17200,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455325277,137675.00
02/12/2016 20:00,2,0.000,ALERT,213.29,302.37,59.922,1455325203,"201051344000576","219011344069620",0.00,-12.00,0,299.37,303.58,0.0,0.0,0.000,318802.3,318802.3,16758,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455325279,137676.00
02/12/2016 20:00,2,0.000,ALERT,211.48,297.57,59.954,1455325203,"274151322000087","219011344069620",0.00,-11.50,0,294.86,299.07,0.0,0.0,0.000,562165.6,562165.6,10624,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455325280,137677.00
02/12/2016 20:15,2,0.000,ALERT,213.51,302.07,59.965,1455326103,"201051344000645","219011344069620",0.00,-11.50,0,299.07,303.88,0.0,0.0,0.000,318120.1,318120.1,16865,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455326105,137678.00
02/12/2016 20:15,2,0.000,ALERT,211.93,298.77,59.938,1455326103,"274151322000085","219011344069620",0.00,-12.00,0,296.36,300.27,0.0,0.0,0.000,589839.9,589839.9,10607,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455326107,137679.00
02/12/2016 20:15,2,0.000,ALERT,213.74,302.07,59.959,1455326103,"201051344000633","219011344069620",0.00,-13.00,0,297.26,303.58,0.0,0.0,0.000,309745.7,309745.7,17208,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455326109,137680.00
02/12/2016 20:15,2,0.000,ALERT,213.06,302.07,59.959,1455326103,"201051344000469","219011344069620",0.00,-14.00,0,298.17,303.58,0.0,0.0,0.000,310553.1,310553.1,17219,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455326111,137681.00
02/12/2016 20:15,2,0.000,ALERT,212.38,301.17,59.965,1455326103,"201051344000646","219011344069620",0.00,-14.00,0,298.47,302.37,0.0,0.0,0.000,315966.8,315966.8,21744,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455326113,137682.00
02/12/2016 20:15,2,0.000,ALERT,211.70,299.67,59.944,1455326103,"274151322000052","219011344069620",0.00,-13.00,0,296.36,300.57,0.0,0.0,0.000,597890.6,597890.6,10798,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455326114,137683.00
02/12/2016 20:15,2,0.000,ALERT,212.61,301.47,59.965,1455326103,"201051344000585","219011344069620",0.00,-11.50,0,298.47,302.37,0.0,0.0,0.000,320823.3,320823.3,21746,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455326116,137684.00
02/12/2016 20:15,2,0.000,ALERT,212.38,301.47,59.996,1455326103,"201051344001230","219011344069620",0.00,-13.00,0,298.77,302.68,0.0,0.0,0.000,319950.3,319950.3,21584,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455326118,137685.00
02/12/2016 20:15,2,0.000,ALERT,212.83,301.77,59.949,1455326103,"201051344000582","219011344069620",0.00,-14.00,0,299.67,303.28,0.0,0.0,0.000,313484.7,313484.7,21728,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455326120,137686.00
02/12/2016 20:15,2,0.000,ALERT,211.93,300.87,59.965,1455326103,"201051344000955","219011344069620",0.00,-13.00,0,298.77,302.07,0.0,0.0,0.000,323973.1,323973.1,21695,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455326122,137687.00
02/12/2016 20:15,2,0.000,ALERT,211.70,297.87,59.954,1455326103,"274151322000094","219011344069620",0.00,-15.00,0,296.06,299.67,0.0,0.0,0.000,480682.2,480682.2,11167,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455326124,137688.00
02/12/2016 20:15,2,0.000,ALERT,213.06,302.37,59.959,1455326103,"201051344000579","219011344069620",0.00,-12.00,0,300.27,304.48,0.0,0.0,0.000,324583.4,324583.4,17144,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455326125,137689.00
02/12/2016 20:15,2,0.000,ALERT,212.38,301.77,60.002,1455326103,"201051344000890","219011344069620",0.00,-12.00,0,299.37,303.58,0.0,0.0,0.000,321424.9,321424.9,21672,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455326127,137690.00
02/12/2016 20:15,2,0.000,ALERT,212.61,300.87,59.965,1455326103,"201051344000438","219011344069620",0.00,-13.00,0,299.07,302.68,0.0,0.0,0.000,323576.6,323576.6,21713,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455326129,137691.00
02/12/2016 20:15,2,0.000,ALERT,212.61,300.57,59.970,1455326103,"201051344000417","219011344069620",0.00,-13.00,0,298.17,302.07,0.0,0.0,0.000,317360.3,317360.3,21825,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455326131,137692.00
02/12/2016 20:15,2,0.000,ALERT,211.70,298.77,59.949,1455326103,"274151322000083","219011344069620",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,592134.2,592134.2,10822,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455326133,137693.00
02/12/2016 20:15,2,0.000,ALERT,212.38,299.07,59.959,1455326103,"274151322000076","219011344069620",0.00,-13.00,0,296.66,300.87,0.0,0.0,0.000,629307.0,629307.0,10843,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455326134,137694.00
02/12/2016 20:15,2,0.000,ALERT,213.06,302.37,59.965,1455326103,"201051344000868","219011344069620",0.00,-12.00,0,300.27,304.48,0.0,0.0,0.000,309505.7,309505.7,16946,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455326136,137695.00
02/12/2016 20:15,2,0.000,ALERT,211.70,299.37,59.954,1455326103,"274151322000095","219011344069620",0.00,-14.00,0,297.57,301.17,0.0,0.0,0.000,622293.4,622293.4,10711,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455326138,137696.00
02/12/2016 20:15,2,0.000,ALERT,212.61,301.47,59.970,1455326103,"201051344000988","219011344069620",0.00,-12.00,0,296.96,303.28,0.0,0.0,0.000,307889.5,307889.5,17219,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455326140,137697.00
02/12/2016 20:15,2,0.000,ALERT,212.16,300.27,59.922,1455326103,"201051344001025","219011344069620",0.00,-14.00,0,298.17,302.98,0.0,0.0,0.000,321011.0,321011.0,21733,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455326142,137698.00
02/12/2016 20:15,2,0.000,ALERT,212.83,302.07,59.954,1455326103,"201051344000458","219011344069620",0.00,-10.00,0,299.37,304.78,0.0,0.0,0.000,318229.7,318229.7,17155,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455326143,137699.00
02/12/2016 20:15,2,0.000,ALERT,213.51,301.47,59.965,1455326103,"201051344000853","219011344069620",0.00,-13.00,0,299.67,303.88,0.0,0.0,0.000,316422.4,316422.4,16857,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455326145,137700.00
02/12/2016 20:15,2,0.000,ALERT,212.83,301.17,59.965,1455326103,"201051344000685","219011344069620",0.00,-12.00,0,298.47,302.68,0.0,0.0,0.000,323430.4,323430.4,21594,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455326147,137701.00
02/12/2016 20:15,2,0.000,ALERT,212.83,300.87,59.970,1455326103,"201051344000917","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,321016.7,321016.7,21566,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455326149,137702.00
02/12/2016 20:15,2,0.000,ALERT,212.83,301.47,59.959,1455326103,"201051344001145","219011344069620",0.00,-12.00,0,299.37,302.98,0.0,0.0,0.000,325137.8,325137.8,21504,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455326151,137703.00
02/12/2016 20:15,2,0.000,ALERT,212.61,300.57,59.938,1455326103,"201051344000651","219011344069620",0.00,-15.00,0,298.17,301.77,0.0,0.0,0.000,317377.2,317377.2,21769,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455326153,137704.00
02/12/2016 20:15,2,0.000,ALERT,211.25,298.77,60.012,1455326103,"274151322000088","219011344069620",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,574549.1,574549.1,10557,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455326154,137705.00
02/12/2016 20:15,2,0.000,ALERT,212.61,298.17,59.975,1455326103,"274151322000068","219011344069620",0.00,-11.50,0,296.06,299.37,0.0,0.0,0.000,480832.0,480832.0,11320,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455326156,137706.00
02/12/2016 20:15,2,0.000,ALERT,212.16,301.17,59.970,1455326103,"201051344001135","219011344069620",0.00,-12.00,0,299.07,302.98,0.0,0.0,0.000,314085.0,314085.0,21744,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455326158,137707.00
02/12/2016 20:15,2,0.000,ALERT,212.61,302.07,60.018,1455326103,"201051344000594","219011344069620",0.00,-13.00,0,298.77,303.88,0.0,0.0,0.000,320159.6,320159.6,17172,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455326160,137708.00
02/12/2016 20:15,2,0.000,ALERT,212.38,300.27,59.981,1455326103,"201051344001203","219011344069620",0.00,-14.00,0,298.47,303.88,0.0,0.0,0.000,320373.9,320373.9,21728,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455326162,137709.00
02/12/2016 20:15,2,0.000,ALERT,211.48,298.47,59.965,1455326103,"274151322000054","219011344069620",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,587006.4,587006.4,10583,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455326163,137710.00
02/12/2016 20:15,2,0.000,ALERT,213.29,301.47,59.975,1455326103,"201051344000867","219011344069620",0.00,-11.50,0,298.47,304.18,0.0,0.0,0.000,308973.8,308973.8,17177,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455326165,137711.00
02/12/2016 20:15,2,0.000,ALERT,212.38,300.87,59.975,1455326103,"201051344001093","219011344069620",0.00,-11.00,0,298.77,302.07,0.0,0.0,0.000,319417.9,319417.9,21621,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455326167,137712.00
02/12/2016 20:15,2,0.000,ALERT,212.83,301.77,59.970,1455326103,"201051344000900","219011344069620",0.00,-13.00,0,299.07,303.58,0.0,0.0,0.000,324281.2,324281.2,16714,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455326169,137713.00
02/12/2016 20:15,2,0.000,ALERT,213.06,300.87,59.975,1455326103,"201051344000648","219011344069620",0.00,-15.00,0,298.77,303.58,0.0,0.0,0.000,317306.3,317306.3,16913,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455326171,137714.00
02/12/2016 20:15,2,0.000,ALERT,213.29,302.98,60.023,1455326103,"201051344000569","219011344069620",0.00,-12.00,0,300.27,304.78,0.0,0.0,0.000,325266.0,325266.0,16701,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455326172,137715.00
02/12/2016 20:15,2,0.000,ALERT,213.06,302.07,59.975,1455326103,"201051344000983","219011344069620",0.00,-12.00,0,299.97,304.18,0.0,0.0,0.000,318106.6,318106.6,17048,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455326174,137716.00
02/12/2016 20:15,2,0.000,ALERT,213.29,302.07,59.981,1455326103,"201051344001158","219011344069620",0.00,-14.00,0,299.37,303.58,0.0,0.0,0.000,313717.7,313717.7,17202,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455326176,137717.00
02/12/2016 20:15,2,0.000,ALERT,213.51,302.37,59.981,1455326103,"201051344000576","219011344069620",0.00,-12.00,0,300.27,303.88,0.0,0.0,0.000,318802.3,318802.3,16760,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455326178,137718.00
02/12/2016 20:15,2,0.000,ALERT,211.70,297.26,59.970,1455326103,"274151322000087","219011344069620",0.00,-11.50,0,295.46,299.37,0.0,0.0,0.000,562165.6,562165.6,10626,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455326180,137719.00
02/12/2016 20:30,2,0.000,ALERT,213.74,302.07,60.002,1455327004,"201051344000645","219011344069620",0.00,-12.00,0,300.27,304.18,0.0,0.0,0.000,318120.1,318120.1,16867,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327006,137720.00
02/12/2016 20:30,2,0.000,ALERT,211.93,298.77,59.986,1455327004,"274151322000085","219011344069620",0.00,-12.00,0,296.36,300.27,0.0,0.0,0.000,589839.9,589839.9,10609,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327007,137721.00
02/12/2016 20:30,2,0.000,ALERT,213.96,302.07,59.986,1455327004,"201051344000633","219011344069620",0.00,-13.00,0,298.47,303.58,0.0,0.0,0.000,309745.7,309745.7,17210,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327009,137722.00
02/12/2016 20:30,2,0.000,ALERT,213.29,302.37,59.996,1455327004,"201051344000469","219011344069620",0.00,-14.00,0,298.77,303.88,0.0,0.0,0.000,310553.1,310553.1,17221,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327011,137723.00
02/12/2016 20:30,2,0.000,ALERT,212.38,300.87,59.986,1455327004,"201051344000646","219011344069620",0.00,-13.00,0,299.07,302.68,0.0,0.0,0.000,315966.8,315966.8,21746,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327013,137724.00
02/12/2016 20:30,2,0.000,ALERT,211.48,298.47,60.002,1455327004,"274151322000052","219011344069620",0.00,-13.00,0,296.06,300.87,0.0,0.0,0.000,597890.6,597890.6,10800,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327015,137725.00
02/12/2016 20:30,2,0.000,ALERT,212.83,301.17,60.012,1455327004,"201051344000585","219011344069620",0.00,-12.00,0,298.77,302.68,0.0,0.0,0.000,320823.3,320823.3,21748,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327017,137726.00
02/12/2016 20:30,2,0.000,ALERT,212.61,300.87,59.991,1455327004,"201051344001230","219011344069620",0.00,-13.00,0,299.37,302.98,0.0,0.0,0.000,319950.3,319950.3,21586,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327018,137727.00
02/12/2016 20:30,2,0.000,ALERT,213.29,302.07,59.996,1455327004,"201051344000582","219011344069620",0.00,-14.00,0,299.67,303.28,0.0,0.0,0.000,313484.7,313484.7,21730,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327020,137728.00
02/12/2016 20:30,2,0.000,ALERT,212.16,300.57,59.991,1455327004,"201051344000955","219011344069620",0.00,-12.00,0,298.77,302.37,0.0,0.0,0.000,323973.1,323973.1,21697,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327022,137729.00
02/12/2016 20:30,2,0.000,ALERT,211.48,298.17,59.986,1455327004,"274151322000094","219011344069620",0.00,-14.00,0,295.46,299.67,0.0,0.0,0.000,480682.2,480682.2,11169,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327024,137730.00
02/12/2016 20:30,2,0.000,ALERT,213.06,302.37,60.002,1455327004,"201051344000579","219011344069620",0.00,-12.00,0,300.57,304.78,0.0,0.0,0.000,324583.4,324583.4,17146,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327025,137731.00
02/12/2016 20:30,2,0.000,ALERT,212.38,301.17,59.970,1455327004,"201051344000890","219011344069620",0.00,-12.00,0,299.37,303.88,0.0,0.0,0.000,321424.9,321424.9,21674,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327027,137732.00
02/12/2016 20:30,2,0.000,ALERT,212.83,300.87,59.991,1455327004,"201051344000438","219011344069620",0.00,-13.00,0,299.07,302.68,0.0,0.0,0.000,323576.6,323576.6,21715,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327029,137733.00
02/12/2016 20:30,2,0.000,ALERT,213.06,300.57,59.996,1455327004,"201051344000417","219011344069620",0.00,-13.00,0,298.17,302.07,0.0,0.0,0.000,317360.3,317360.3,21827,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327031,137734.00
02/12/2016 20:30,2,0.000,ALERT,211.70,299.37,59.991,1455327004,"274151322000083","219011344069620",0.00,-13.00,0,296.66,301.17,0.0,0.0,0.000,592134.2,592134.2,10824,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327033,137735.00
