ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/12/2016 20:30,2,0.000,ALERT,212.38,298.17,59.991,1455327004,"274151322000076","219011344069620",0.00,-13.00,0,296.36,300.87,0.0,0.0,0.000,629307.0,629307.0,10845,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455327034,137736.00
02/12/2016 20:30,2,0.000,ALERT,213.29,302.68,59.996,1455327004,"201051344000868","219011344069620",0.00,-12.00,0,300.27,304.78,0.0,0.0,0.000,309505.7,309505.7,16948,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327036,137737.00
02/12/2016 20:30,2,0.000,ALERT,211.70,299.37,60.002,1455327004,"274151322000095","219011344069620",0.00,-14.00,0,297.57,301.17,0.0,0.0,0.000,622293.4,622293.4,10713,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327038,137738.00
02/12/2016 20:30,2,0.000,ALERT,213.06,301.47,60.023,1455327004,"201051344000988","219011344069620",0.00,-12.00,0,297.26,303.88,0.0,0.0,0.000,307889.5,307889.5,17221,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455327040,137739.00
02/12/2016 20:30,2,0.000,ALERT,212.38,300.27,59.996,1455327004,"201051344001025","219011344069620",0.00,-14.00,0,298.47,303.28,0.0,0.0,0.000,321011.0,321011.0,21735,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327042,137740.00
02/12/2016 20:30,2,0.000,ALERT,213.06,302.37,59.981,1455327004,"201051344000458","219011344069620",0.00,-10.00,0,300.27,304.78,0.0,0.0,0.000,318229.7,318229.7,17157,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327044,137741.00
02/12/2016 20:30,2,0.000,ALERT,213.74,302.07,59.996,1455327004,"201051344000853","219011344069620",0.00,-13.00,0,299.97,304.18,0.0,0.0,0.000,316422.4,316422.4,16859,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327045,137742.00
02/12/2016 20:30,2,0.000,ALERT,213.06,300.87,59.996,1455327004,"201051344000685","219011344069620",0.00,-12.00,0,299.07,302.68,0.0,0.0,0.000,323430.4,323430.4,21596,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327047,137743.00
02/12/2016 20:30,2,0.000,ALERT,212.83,300.57,60.023,1455327004,"201051344000917","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,321016.7,321016.7,21568,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327049,137744.00
02/12/2016 20:30,2,0.000,ALERT,212.83,301.17,59.996,1455327004,"201051344001145","219011344069620",0.00,-12.00,0,299.37,303.28,0.0,0.0,0.000,325137.8,325137.8,21506,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327051,137745.00
02/12/2016 20:30,2,0.000,ALERT,212.83,300.27,60.007,1455327004,"201051344000651","219011344069620",0.00,-15.00,0,298.47,302.07,0.0,0.0,0.000,317377.2,317377.2,21771,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455327052,137746.00
02/12/2016 20:30,2,0.000,ALERT,211.25,298.17,59.954,1455327004,"274151322000088","219011344069620",0.00,-11.50,0,295.76,300.27,0.0,0.0,0.000,574549.1,574549.1,10559,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327054,137747.00
02/12/2016 20:30,2,0.000,ALERT,212.61,298.17,59.991,1455327004,"274151322000068","219011344069620",0.00,-12.00,0,295.76,299.67,0.0,0.0,0.000,480832.0,480832.0,11322,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327056,137748.00
02/12/2016 20:30,2,0.000,ALERT,212.16,300.87,60.002,1455327004,"201051344001135","219011344069620",0.00,-13.00,0,299.37,303.28,0.0,0.0,0.000,314085.0,314085.0,21746,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327058,137749.00
02/12/2016 20:30,2,0.000,ALERT,212.83,302.37,59.991,1455327004,"201051344000594","219011344069620",0.00,-14.00,0,299.67,304.18,0.0,0.0,0.000,320159.6,320159.6,17174,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327060,137750.00
02/12/2016 20:30,2,0.000,ALERT,212.61,300.57,59.996,1455327004,"201051344001203","219011344069620",0.00,-14.00,0,298.77,303.88,0.0,0.0,0.000,320373.9,320373.9,21730,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455327062,137751.00
02/12/2016 20:30,2,0.000,ALERT,211.48,299.37,60.034,1455327004,"274151322000054","219011344069620",0.00,-12.00,0,296.36,300.87,0.0,0.0,0.000,587006.4,587006.4,10585,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327064,137752.00
02/12/2016 20:30,2,0.000,ALERT,213.51,301.77,60.007,1455327004,"201051344000867","219011344069620",0.00,-11.50,0,299.37,304.48,0.0,0.0,0.000,308973.8,308973.8,17179,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327065,137753.00
02/12/2016 20:30,2,0.000,ALERT,212.61,300.87,59.981,1455327004,"201051344001093","219011344069620",0.00,-11.00,0,298.77,302.37,0.0,0.0,0.000,319417.9,319417.9,21623,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327067,137754.00
02/12/2016 20:30,2,0.000,ALERT,213.06,302.37,60.002,1455327004,"201051344000900","219011344069620",0.00,-13.00,0,299.67,303.88,0.0,0.0,0.000,324281.2,324281.2,16716,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455327069,137755.00
02/12/2016 20:30,2,0.000,ALERT,213.51,301.47,60.007,1455327004,"201051344000648","219011344069620",0.00,-14.00,0,299.07,303.88,0.0,0.0,0.000,317306.3,317306.3,16915,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327071,137756.00
02/12/2016 20:30,2,0.000,ALERT,213.51,302.98,60.039,1455327004,"201051344000569","219011344069620",0.00,-12.00,0,300.87,305.08,0.0,0.0,0.000,325266.0,325266.0,16703,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455327072,137757.00
02/12/2016 20:30,2,0.000,ALERT,213.06,302.37,59.996,1455327004,"201051344000983","219011344069620",0.00,-12.00,0,300.27,304.48,0.0,0.0,0.000,318106.6,318106.6,17050,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327074,137758.00
02/12/2016 20:30,2,0.000,ALERT,213.51,302.07,60.012,1455327004,"201051344001158","219011344069620",0.00,-14.00,0,299.37,303.88,0.0,0.0,0.000,313717.7,313717.7,17204,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327076,137759.00
02/12/2016 20:30,2,0.000,ALERT,213.74,302.37,60.007,1455327004,"201051344000576","219011344069620",0.00,-13.00,0,299.97,304.48,0.0,0.0,0.000,318802.3,318802.3,16762,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327078,137760.00
02/12/2016 20:30,2,0.000,ALERT,211.70,297.26,60.002,1455327004,"274151322000087","219011344069620",0.00,-11.50,0,295.16,299.37,0.0,0.0,0.000,562165.6,562165.6,10628,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327080,137761.00
02/12/2016 20:45,2,0.000,ALERT,213.74,302.07,59.981,1455327903,"201051344000645","219011344069620",0.00,-12.00,0,300.27,304.18,0.0,0.0,0.000,318120.1,318120.1,16869,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327905,137762.00
02/12/2016 20:45,2,0.000,ALERT,211.70,298.47,60.018,1455327903,"274151322000085","219011344069620",0.00,-12.00,0,296.96,300.57,0.0,0.0,0.000,589839.9,589839.9,10611,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327907,137763.00
02/12/2016 20:45,2,0.000,ALERT,213.96,301.77,60.007,1455327903,"201051344000633","219011344069620",0.00,-13.00,0,298.47,303.88,0.0,0.0,0.000,309745.7,309745.7,17212,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327908,137764.00
02/12/2016 20:45,2,0.000,ALERT,213.51,302.37,59.986,1455327903,"201051344000469","219011344069620",0.00,-14.00,0,299.07,303.88,0.0,0.0,0.000,310553.1,310553.1,17223,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327910,137765.00
02/12/2016 20:45,2,0.000,ALERT,212.38,301.17,59.949,1455327903,"201051344000646","219011344069620",0.00,-13.00,0,298.47,302.37,0.0,0.0,0.000,315966.8,315966.8,21748,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455327912,137766.00
02/12/2016 20:45,2,0.000,ALERT,211.48,299.07,59.970,1455327903,"274151322000052","219011344069620",0.00,-13.00,0,296.96,301.17,0.0,0.0,0.000,597890.6,597890.6,10802,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327914,137767.00
02/12/2016 20:45,2,0.000,ALERT,212.61,301.17,59.981,1455327903,"201051344000585","219011344069620",0.00,-12.00,0,298.47,302.68,0.0,0.0,0.000,320823.3,320823.3,21750,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455327916,137768.00
02/12/2016 20:45,2,0.000,ALERT,212.61,301.17,59.981,1455327903,"201051344001230","219011344069620",0.00,-12.00,0,299.37,302.68,0.0,0.0,0.000,319950.3,319950.3,21588,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455327917,137769.00
02/12/2016 20:45,2,0.000,ALERT,213.06,302.07,59.986,1455327903,"201051344000582","219011344069620",0.00,-14.00,0,299.67,303.28,0.0,0.0,0.000,313484.7,313484.7,21732,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455327919,137770.00
02/12/2016 20:45,2,0.000,ALERT,211.93,300.57,60.012,1455327903,"201051344000955","219011344069620",0.00,-13.00,0,298.77,302.37,0.0,0.0,0.000,323973.1,323973.1,21699,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327921,137771.00
02/12/2016 20:45,2,0.000,ALERT,211.70,297.87,59.975,1455327903,"274151322000094","219011344069620",0.00,-14.00,0,296.36,299.67,0.0,0.0,0.000,480682.2,480682.2,11171,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327923,137772.00
02/12/2016 20:45,2,0.000,ALERT,213.29,302.98,59.975,1455327903,"201051344000579","219011344069620",0.00,-12.00,0,300.87,305.08,0.0,0.0,0.000,324583.4,324583.4,17148,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327925,137773.00
02/12/2016 20:45,2,0.000,ALERT,212.38,301.47,59.970,1455327903,"201051344000890","219011344069620",0.00,-12.00,0,299.37,303.58,0.0,0.0,0.000,321424.9,321424.9,21676,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327927,137774.00
02/12/2016 20:45,2,0.000,ALERT,212.61,301.17,59.975,1455327903,"201051344000438","219011344069620",0.00,-13.00,0,299.07,302.68,0.0,0.0,0.000,323576.6,323576.6,21717,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327928,137775.00
02/12/2016 20:45,2,0.000,ALERT,212.83,300.57,59.970,1455327903,"201051344000417","219011344069620",0.00,-13.00,0,298.47,301.77,0.0,0.0,0.000,317360.3,317360.3,21829,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327930,137776.00
02/12/2016 20:45,2,0.000,ALERT,211.93,299.67,59.970,1455327903,"274151322000083","219011344069620",0.00,-13.00,0,297.26,301.17,0.0,0.0,0.000,592134.2,592134.2,10826,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327932,137777.00
02/12/2016 20:45,2,0.000,ALERT,212.61,298.77,59.975,1455327903,"274151322000076","219011344069620",0.00,-13.00,0,296.96,300.87,0.0,0.0,0.000,629307.0,629307.0,10847,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327934,137778.00
02/12/2016 20:45,2,0.000,ALERT,213.29,302.98,60.007,1455327903,"201051344000868","219011344069620",0.00,-12.00,0,300.87,304.78,0.0,0.0,0.000,309505.7,309505.7,16950,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455327936,137779.00
02/12/2016 20:45,2,0.000,ALERT,211.93,299.67,59.991,1455327903,"274151322000095","219011344069620",0.00,-14.00,0,298.17,301.47,0.0,0.0,0.000,622293.4,622293.4,10715,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327937,137780.00
02/12/2016 20:45,2,0.000,ALERT,213.06,302.07,59.970,1455327903,"201051344000988","219011344069620",0.00,-12.00,0,297.57,303.88,0.0,0.0,0.000,307889.5,307889.5,17223,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327939,137781.00
02/12/2016 20:45,2,0.000,ALERT,212.61,300.57,59.959,1455327903,"201051344001025","219011344069620",0.00,-14.00,0,298.47,302.98,0.0,0.0,0.000,321011.0,321011.0,21737,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327941,137782.00
02/12/2016 20:45,2,0.000,ALERT,213.29,302.68,59.970,1455327903,"201051344000458","219011344069620",0.00,-11.00,0,300.27,305.08,0.0,0.0,0.000,318229.7,318229.7,17159,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327943,137783.00
02/12/2016 20:45,2,0.000,ALERT,213.96,302.07,59.975,1455327903,"201051344000853","219011344069620",0.00,-13.00,0,300.27,304.18,0.0,0.0,0.000,316422.4,316422.4,16861,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327945,137784.00
02/12/2016 20:45,2,0.000,ALERT,213.06,301.17,59.965,1455327903,"201051344000685","219011344069620",0.00,-12.00,0,298.47,302.68,0.0,0.0,0.000,323430.4,323430.4,21598,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327946,137785.00
02/12/2016 20:45,2,0.000,ALERT,213.06,300.87,59.970,1455327903,"201051344000917","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,321016.7,321016.7,21570,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455327948,137786.00
02/12/2016 20:45,2,0.000,ALERT,213.06,301.77,59.938,1455327903,"201051344001145","219011344069620",0.00,-12.00,0,299.37,303.28,0.0,0.0,0.000,325137.8,325137.8,21508,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327950,137787.00
02/12/2016 20:45,2,0.000,ALERT,212.83,300.57,59.970,1455327903,"201051344000651","219011344069620",0.00,-15.00,0,298.47,302.07,0.0,0.0,0.000,317377.2,317377.2,21773,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327952,137788.00
02/12/2016 20:45,2,0.000,ALERT,211.48,299.07,59.981,1455327903,"274151322000088","219011344069620",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,574549.1,574549.1,10561,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327954,137789.00
02/12/2016 20:45,2,0.000,ALERT,212.61,298.77,59.965,1455327903,"274151322000068","219011344069620",0.00,-12.00,0,296.66,299.67,0.0,0.0,0.000,480832.0,480832.0,11324,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327956,137790.00
02/12/2016 20:45,2,0.000,ALERT,212.38,301.17,59.970,1455327903,"201051344001135","219011344069620",0.00,-13.00,0,298.77,302.98,0.0,0.0,0.000,314085.0,314085.0,21748,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327957,137791.00
02/12/2016 20:45,2,0.000,ALERT,213.06,302.98,59.959,1455327903,"201051344000594","219011344069620",0.00,-13.00,0,299.67,304.18,0.0,0.0,0.000,320159.6,320159.6,17176,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327959,137792.00
02/12/2016 20:45,2,0.000,ALERT,212.83,300.87,59.970,1455327903,"201051344001203","219011344069620",0.00,-14.00,0,298.47,303.88,0.0,0.0,0.000,320373.9,320373.9,21732,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327961,137793.00
02/12/2016 20:45,2,0.000,ALERT,211.70,299.67,59.970,1455327903,"274151322000054","219011344069620",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,587006.4,587006.4,10587,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327963,137794.00
02/12/2016 20:45,2,0.000,ALERT,213.74,302.07,59.975,1455327903,"201051344000867","219011344069620",0.00,-11.50,0,299.07,304.48,0.0,0.0,0.000,308973.8,308973.8,17181,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327965,137795.00
02/12/2016 20:45,2,0.000,ALERT,212.61,301.17,59.949,1455327903,"201051344001093","219011344069620",0.00,-11.00,0,298.77,302.37,0.0,0.0,0.000,319417.9,319417.9,21625,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327966,137796.00
02/12/2016 20:45,2,0.000,ALERT,213.29,302.37,59.975,1455327903,"201051344000900","219011344069620",0.00,-13.00,0,299.97,303.88,0.0,0.0,0.000,324281.2,324281.2,16718,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327968,137797.00
02/12/2016 20:45,2,0.000,ALERT,213.51,301.77,59.970,1455327903,"201051344000648","219011344069620",0.00,-14.00,0,299.37,303.88,0.0,0.0,0.000,317306.3,317306.3,16917,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327970,137798.00
02/12/2016 20:45,2,0.000,ALERT,213.29,302.68,59.981,1455327903,"201051344000569","219011344069620",0.00,-12.00,0,301.17,305.08,0.0,0.0,0.000,325266.0,325266.0,16705,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327972,137799.00
02/12/2016 20:45,2,0.000,ALERT,213.29,302.37,59.975,1455327903,"201051344000983","219011344069620",0.00,-12.00,0,300.27,304.48,0.0,0.0,0.000,318106.6,318106.6,17052,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327974,137800.00
02/12/2016 20:45,2,0.000,ALERT,213.51,302.07,59.933,1455327903,"201051344001158","219011344069620",0.00,-15.00,0,299.97,303.88,0.0,0.0,0.000,313717.7,313717.7,17206,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327976,137801.00
02/12/2016 20:45,2,0.000,ALERT,213.96,302.98,59.981,1455327903,"201051344000576","219011344069620",0.00,-11.00,0,300.27,304.48,0.0,0.0,0.000,318802.3,318802.3,16764,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327977,137802.00
02/12/2016 20:45,2,0.000,ALERT,211.70,297.57,59.970,1455327903,"274151322000087","219011344069620",0.00,-11.50,0,296.06,299.67,0.0,0.0,0.000,562165.6,562165.6,10630,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455327979,137803.00
02/12/2016 21:00,2,0.000,ALERT,213.96,302.98,59.981,1455328804,"201051344000645","219011344069620",0.00,-11.50,0,300.27,304.78,0.0,0.0,0.000,318120.1,318120.1,16871,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455328806,137804.00
02/12/2016 21:00,2,0.000,ALERT,212.16,299.37,59.933,1455328804,"274151322000085","219011344069620",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,589839.9,589839.9,10613,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455328807,137805.00
02/12/2016 21:00,2,0.000,ALERT,214.19,302.37,59.975,1455328804,"201051344000633","219011344069620",0.00,-13.00,0,298.77,304.48,0.0,0.0,0.000,309745.7,309745.7,17214,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455328809,137806.00
02/12/2016 21:00,2,0.000,ALERT,213.74,302.98,59.981,1455328804,"201051344000469","219011344069620",0.00,-14.00,0,299.67,304.48,0.0,0.0,0.000,310553.1,310553.1,17225,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455328811,137807.00
02/12/2016 21:00,2,0.000,ALERT,212.61,301.47,59.981,1455328804,"201051344000646","219011344069620",0.00,-14.00,0,299.07,302.68,0.0,0.0,0.000,315966.8,315966.8,21750,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455328813,137808.00
02/12/2016 21:00,2,0.000,ALERT,211.93,299.67,60.012,1455328804,"274151322000052","219011344069620",0.00,-13.00,0,296.96,301.17,0.0,0.0,0.000,597890.6,597890.6,10804,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455328815,137809.00
02/12/2016 21:00,2,0.000,ALERT,212.83,301.77,60.023,1455328804,"201051344000585","219011344069620",0.00,-12.00,0,298.77,302.98,0.0,0.0,0.000,320823.3,320823.3,21752,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455328816,137810.00
02/12/2016 21:00,2,0.000,ALERT,212.83,301.77,59.986,1455328804,"201051344001230","219011344069620",0.00,-12.00,0,299.37,302.98,0.0,0.0,0.000,319950.3,319950.3,21590,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455328818,137811.00
02/12/2016 21:00,2,0.000,ALERT,213.29,302.68,59.991,1455328804,"201051344000582","219011344069620",0.00,-14.00,0,299.97,303.58,0.0,0.0,0.000,313484.7,313484.7,21734,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455328820,137812.00
02/12/2016 21:00,2,0.000,ALERT,212.38,301.17,60.012,1455328804,"201051344000955","219011344069620",0.00,-13.00,0,298.77,302.37,0.0,0.0,0.000,323973.1,323973.1,21701,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455328822,137813.00
02/12/2016 21:00,2,0.000,ALERT,212.16,298.47,59.986,1455328804,"274151322000094","219011344069620",0.00,-15.00,0,296.36,299.97,0.0,0.0,0.000,480682.2,480682.2,11173,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455328824,137814.00
02/12/2016 21:00,2,0.000,ALERT,213.74,303.28,59.986,1455328804,"201051344000579","219011344069620",0.00,-12.00,0,300.87,305.68,0.0,0.0,0.000,324583.4,324583.4,17150,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455328826,137815.00
02/12/2016 21:00,2,0.000,ALERT,212.61,301.47,59.949,1455328804,"201051344000890","219011344069620",0.00,-12.00,0,299.67,303.88,0.0,0.0,0.000,321424.9,321424.9,21678,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455328828,137816.00
02/12/2016 21:00,2,0.000,ALERT,212.83,300.87,59.986,1455328804,"201051344000438","219011344069620",0.00,-13.00,0,299.37,302.98,0.0,0.0,0.000,323576.6,323576.6,21719,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455328829,137817.00
02/12/2016 21:00,2,0.000,ALERT,213.06,300.57,59.954,1455328804,"201051344000417","219011344069620",0.00,-13.00,0,298.47,302.07,0.0,0.0,0.000,317360.3,317360.3,21831,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455328831,137818.00
02/12/2016 21:00,2,0.000,ALERT,212.16,299.67,59.954,1455328804,"274151322000083","219011344069620",0.00,-12.00,0,297.57,301.17,0.0,0.0,0.000,592134.2,592134.2,10828,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455328833,137819.00
02/12/2016 21:00,2,0.000,ALERT,212.61,299.97,59.981,1455328804,"274151322000076","219011344069620",0.00,-13.00,0,296.96,301.47,0.0,0.0,0.000,629307.0,629307.0,10849,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455328835,137820.00
02/12/2016 21:00,2,0.000,ALERT,213.51,303.28,59.981,1455328804,"201051344000868","219011344069620",0.00,-11.00,0,301.17,305.38,0.0,0.0,0.000,309505.7,309505.7,16952,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455328836,137821.00
02/12/2016 21:00,2,0.000,ALERT,212.16,300.27,59.970,1455328804,"274151322000095","219011344069620",0.00,-14.00,0,298.17,301.47,0.0,0.0,0.000,622293.4,622293.4,10717,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455328838,137822.00
02/12/2016 21:00,2,0.000,ALERT,213.51,302.68,60.012,1455328804,"201051344000988","219011344069620",0.00,-12.00,0,297.87,304.18,0.0,0.0,0.000,307889.5,307889.5,17225,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455328840,137823.00
02/12/2016 21:00,2,0.000,ALERT,212.61,300.57,60.012,1455328804,"201051344001025","219011344069620",0.00,-14.00,0,298.77,303.28,0.0,0.0,0.000,321011.0,321011.0,21739,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455328842,137824.00
02/12/2016 21:00,2,0.000,ALERT,213.51,303.28,59.991,1455328804,"201051344000458","219011344069620",0.00,-10.00,0,300.57,305.68,0.0,0.0,0.000,318229.7,318229.7,17161,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455328844,137825.00
02/12/2016 21:00,2,0.000,ALERT,214.19,302.98,60.018,1455328804,"201051344000853","219011344069620",0.00,-13.00,0,300.57,304.78,0.0,0.0,0.000,316422.4,316422.4,16863,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455328846,137826.00
02/12/2016 21:00,2,0.000,ALERT,213.06,301.47,59.981,1455328804,"201051344000685","219011344069620",0.00,-12.00,0,299.07,302.98,0.0,0.0,0.000,323430.4,323430.4,21600,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455328848,137827.00
02/12/2016 21:00,2,0.000,ALERT,212.83,300.87,59.986,1455328804,"201051344000917","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,321016.7,321016.7,21572,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455328850,137828.00
02/12/2016 21:00,2,0.000,ALERT,213.06,301.77,59.986,1455328804,"201051344001145","219011344069620",0.00,-13.00,0,299.67,303.58,0.0,0.0,0.000,325137.8,325137.8,21510,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455328851,137829.00
02/12/2016 21:00,2,0.000,ALERT,212.61,300.57,59.986,1455328804,"201051344000651","219011344069620",0.00,-15.00,0,298.77,302.37,0.0,0.0,0.000,317377.2,317377.2,21775,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455328853,137830.00
02/12/2016 21:00,2,0.000,ALERT,211.70,298.77,59.991,1455328804,"274151322000088","219011344069620",0.00,-11.50,0,296.66,300.27,0.0,0.0,0.000,574549.1,574549.1,10563,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455328855,137831.00
02/12/2016 21:00,2,0.000,ALERT,212.61,298.47,59.986,1455328804,"274151322000068","219011344069620",0.00,-12.00,0,296.66,299.97,0.0,0.0,0.000,480832.0,480832.0,11326,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455328857,137832.00
02/12/2016 21:00,2,0.000,ALERT,212.38,301.47,60.018,1455328804,"201051344001135","219011344069620",0.00,-12.00,0,299.67,303.58,0.0,0.0,0.000,314085.0,314085.0,21750,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455328859,137833.00
02/12/2016 21:00,2,0.000,ALERT,213.06,303.28,59.986,1455328804,"201051344000594","219011344069620",0.00,-13.00,0,300.27,304.78,0.0,0.0,0.000,320159.6,320159.6,17178,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455328860,137834.00
02/12/2016 21:00,2,0.000,ALERT,212.83,301.17,59.986,1455328804,"201051344001203","219011344069620",0.00,-14.00,0,299.07,304.18,0.0,0.0,0.000,320373.9,320373.9,21734,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455328862,137835.00
02/12/2016 21:00,2,0.000,ALERT,211.93,300.27,59.975,1455328804,"274151322000054","219011344069620",0.00,-11.50,0,297.26,300.87,0.0,0.0,0.000,587006.4,587006.4,10589,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455328864,137836.00
02/12/2016 21:00,2,0.000,ALERT,213.96,302.98,59.986,1455328804,"201051344000867","219011344069620",0.00,-11.50,0,299.67,305.08,0.0,0.0,0.000,308973.8,308973.8,17183,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455328866,137837.00
02/12/2016 21:00,2,0.000,ALERT,212.61,301.47,59.954,1455328804,"201051344001093","219011344069620",0.00,-11.00,0,299.37,302.98,0.0,0.0,0.000,319417.9,319417.9,21627,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455328868,137838.00
02/12/2016 21:00,2,0.000,ALERT,213.29,302.98,59.991,1455328804,"201051344000900","219011344069620",0.00,-13.00,0,300.27,304.48,0.0,0.0,0.000,324281.2,324281.2,16720,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455328869,137839.00
02/12/2016 21:00,2,0.000,ALERT,213.74,302.07,59.986,1455328804,"201051344000648","219011344069620",0.00,-14.00,0,299.37,304.48,0.0,0.0,0.000,317306.3,317306.3,16919,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455328871,137840.00
02/12/2016 21:00,2,0.000,ALERT,213.51,303.28,59.986,1455328804,"201051344000569","219011344069620",0.00,-12.00,0,301.17,305.68,0.0,0.0,0.000,325266.0,325266.0,16707,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455328873,137841.00
02/12/2016 21:00,2,0.000,ALERT,213.51,302.98,59.991,1455328804,"201051344000983","219011344069620",0.00,-12.00,0,300.57,305.08,0.0,0.0,0.000,318106.6,318106.6,17054,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455328875,137842.00
02/12/2016 21:00,2,0.000,ALERT,213.74,302.68,59.944,1455328804,"201051344001158","219011344069620",0.00,-14.00,0,300.27,304.48,0.0,0.0,0.000,313717.7,313717.7,17208,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455328877,137843.00
02/12/2016 21:00,2,0.000,ALERT,213.96,303.28,59.986,1455328804,"201051344000576","219011344069620",0.00,-13.00,0,300.57,304.78,0.0,0.0,0.000,318802.3,318802.3,16766,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455328879,137844.00
02/12/2016 21:00,2,0.000,ALERT,212.16,298.17,59.986,1455328804,"274151322000087","219011344069620",0.00,-11.50,0,296.06,299.67,0.0,0.0,0.000,562165.6,562165.6,10632,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455328880,137845.00
02/12/2016 21:15,2,0.000,ALERT,214.41,303.28,59.975,1455329704,"201051344000645","219011344069620",0.00,-11.50,0,300.87,305.38,0.0,0.0,0.000,318120.1,318120.1,16873,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455329706,137846.00
02/12/2016 21:15,2,0.000,ALERT,212.83,300.27,59.975,1455329704,"274151322000085","219011344069620",0.00,-12.00,0,297.87,301.17,0.0,0.0,0.000,589839.9,589839.9,10615,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455329708,137847.00
02/12/2016 21:15,2,0.000,ALERT,214.87,303.28,59.938,1455329704,"201051344000633","219011344069620",0.00,-13.00,0,298.77,305.08,0.0,0.0,0.000,309745.7,309745.7,17216,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455329710,137848.00
02/12/2016 21:15,2,0.000,ALERT,214.19,303.58,60.012,1455329704,"201051344000469","219011344069620",0.00,-14.00,0,299.97,305.38,0.0,0.0,0.000,310553.1,310553.1,17227,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455329711,137849.00
02/12/2016 21:15,2,0.000,ALERT,213.06,302.37,59.981,1455329704,"201051344000646","219011344069620",0.00,-14.00,0,299.07,303.58,0.0,0.0,0.000,315966.8,315966.8,21752,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455329713,137850.00
02/12/2016 21:15,2,0.000,ALERT,212.38,299.97,59.986,1455329704,"274151322000052","219011344069620",0.00,-14.00,0,297.57,301.47,0.0,0.0,0.000,597890.6,597890.6,10806,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455329715,137851.00
02/12/2016 21:15,2,0.000,ALERT,213.29,302.37,59.944,1455329704,"201051344000585","219011344069620",0.00,-12.00,0,299.37,303.88,0.0,0.0,0.000,320823.3,320823.3,21754,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455329717,137852.00
02/12/2016 21:15,2,0.000,ALERT,213.29,302.37,59.981,1455329704,"201051344001230","219011344069620",0.00,-12.00,0,299.37,303.88,0.0,0.0,0.000,319950.3,319950.3,21592,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455329719,137853.00
02/12/2016 21:15,2,0.000,ALERT,213.74,303.28,59.986,1455329704,"201051344000582","219011344069620",0.00,-14.00,0,300.27,304.48,0.0,0.0,0.000,313484.7,313484.7,21736,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455329721,137854.00
02/12/2016 21:15,2,0.000,ALERT,212.83,301.77,59.938,1455329704,"201051344000955","219011344069620",0.00,-13.00,0,299.37,303.28,0.0,0.0,0.000,323973.1,323973.1,21703,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455329723,137855.00
02/12/2016 21:15,2,0.000,ALERT,212.61,299.07,59.981,1455329704,"274151322000094","219011344069620",0.00,-14.00,0,297.26,300.27,0.0,0.0,0.000,480682.2,480682.2,11175,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455329725,137856.00
02/12/2016 21:15,2,0.000,ALERT,213.96,303.88,59.991,1455329704,"201051344000579","219011344069620",0.00,-12.00,0,301.77,306.28,0.0,0.0,0.000,324583.4,324583.4,17152,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455329726,137857.00
02/12/2016 21:15,2,0.000,ALERT,213.29,302.68,59.986,1455329704,"201051344000890","219011344069620",0.00,-12.00,0,299.07,304.48,0.0,0.0,0.000,321424.9,321424.9,21680,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455329728,137858.00
02/12/2016 21:15,2,0.000,ALERT,213.29,302.07,59.959,1455329704,"201051344000438","219011344069620",0.00,-13.00,0,299.07,303.88,0.0,0.0,0.000,323576.6,323576.6,21721,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455329730,137859.00
02/12/2016 21:15,2,0.000,ALERT,213.51,301.77,59.986,1455329704,"201051344000417","219011344069620",0.00,-12.00,0,298.77,302.98,0.0,0.0,0.000,317360.3,317360.3,21833,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455329732,137860.00
02/12/2016 21:15,2,0.000,ALERT,212.83,300.27,59.986,1455329704,"274151322000083","219011344069620",0.00,-13.00,0,298.17,301.77,0.0,0.0,0.000,592134.2,592134.2,10830,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455329734,137861.00
02/12/2016 21:15,2,0.000,ALERT,213.51,300.57,59.991,1455329704,"274151322000076","219011344069620",0.00,-13.00,0,297.87,301.47,0.0,0.0,0.000,629307.0,629307.0,10851,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455329736,137862.00
02/12/2016 21:15,2,0.000,ALERT,213.96,304.18,59.949,1455329704,"201051344000868","219011344069620",0.00,-12.00,0,301.47,305.98,0.0,0.0,0.000,309505.7,309505.7,16954,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455329737,137863.00
02/12/2016 21:15,2,0.000,ALERT,212.83,300.87,59.981,1455329704,"274151322000095","219011344069620",0.00,-14.00,0,298.77,302.07,0.0,0.0,0.000,622293.4,622293.4,10719,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455329739,137864.00
02/12/2016 21:15,2,0.000,ALERT,213.74,303.28,59.986,1455329704,"201051344000988","219011344069620",0.00,-12.00,0,298.47,305.08,0.0,0.0,0.000,307889.5,307889.5,17227,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455329741,137865.00
02/12/2016 21:15,2,0.000,ALERT,213.06,301.47,59.996,1455329704,"201051344001025","219011344069620",0.00,-14.00,0,299.07,304.18,0.0,0.0,0.000,321011.0,321011.0,21741,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455329743,137866.00
02/12/2016 21:15,2,0.000,ALERT,213.74,303.58,59.975,1455329704,"201051344000458","219011344069620",0.00,-11.00,0,301.17,306.28,0.0,0.0,0.000,318229.7,318229.7,17163,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455329745,137867.00
02/12/2016 21:15,2,0.000,ALERT,214.64,303.58,59.970,1455329704,"201051344000853","219011344069620",0.00,-13.00,0,300.87,305.38,0.0,0.0,0.000,316422.4,316422.4,16865,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455329747,137868.00
02/12/2016 21:15,2,0.000,ALERT,213.51,302.07,59.928,1455329704,"201051344000685","219011344069620",0.00,-12.00,0,299.37,303.58,0.0,0.0,0.000,323430.4,323430.4,21602,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455329748,137869.00
02/12/2016 21:15,2,0.000,ALERT,213.29,301.47,59.954,1455329704,"201051344000917","219011344069620",0.00,-11.00,0,298.47,302.98,0.0,0.0,0.000,321016.7,321016.7,21574,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455329750,137870.00
02/12/2016 21:15,2,0.000,ALERT,213.51,302.37,59.981,1455329704,"201051344001145","219011344069620",0.00,-13.00,0,299.37,304.18,0.0,0.0,0.000,325137.8,325137.8,21512,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455329752,137871.00
02/12/2016 21:15,2,0.000,ALERT,213.06,301.17,59.996,1455329704,"201051344000651","219011344069620",0.00,-15.00,0,299.07,303.28,0.0,0.0,0.000,317377.2,317377.2,21777,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455329754,137872.00
02/12/2016 21:15,2,0.000,ALERT,212.38,299.97,60.002,1455329704,"274151322000088","219011344069620",0.00,-11.50,0,296.96,301.17,0.0,0.0,0.000,574549.1,574549.1,10565,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455329756,137873.00
02/12/2016 21:15,2,0.000,ALERT,213.51,299.07,59.975,1455329704,"274151322000068","219011344069620",0.00,-12.00,0,297.26,300.27,0.0,0.0,0.000,480832.0,480832.0,11328,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455329758,137874.00
02/12/2016 21:15,2,0.000,ALERT,212.83,302.07,59.981,1455329704,"201051344001135","219011344069620",0.00,-12.00,0,299.97,304.18,0.0,0.0,0.000,314085.0,314085.0,21752,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455329759,137875.00
02/12/2016 21:15,2,0.000,ALERT,213.51,303.58,60.007,1455329704,"201051344000594","219011344069620",0.00,-13.00,0,300.57,305.38,0.0,0.0,0.000,320159.6,320159.6,17180,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455329761,137876.00
02/12/2016 21:15,2,0.000,ALERT,213.29,301.47,59.965,1455329704,"201051344001203","219011344069620",0.00,-14.00,0,299.37,305.08,0.0,0.0,0.000,320373.9,320373.9,21736,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455329763,137877.00
02/12/2016 21:15,2,0.000,ALERT,212.61,300.57,59.965,1455329704,"274151322000054","219011344069620",0.00,-12.00,0,297.87,301.47,0.0,0.0,0.000,587006.4,587006.4,10591,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455329765,137878.00
02/12/2016 21:15,2,0.000,ALERT,214.19,303.28,59.970,1455329704,"201051344000867","219011344069620",0.00,-11.50,0,300.27,305.68,0.0,0.0,0.000,308973.8,308973.8,17185,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455329767,137879.00
02/12/2016 21:15,2,0.000,ALERT,213.06,301.77,59.970,1455329704,"201051344001093","219011344069620",0.00,-11.50,0,299.37,303.58,0.0,0.0,0.000,319417.9,319417.9,21629,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455329768,137880.00
