ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/12/2016 21:15,2,0.000,ALERT,213.74,303.28,59.981,1455329704,"201051344000900","219011344069620",0.00,-13.00,0,300.57,305.08,0.0,0.0,0.000,324281.2,324281.2,16722,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455329770,137881.00
02/12/2016 21:15,2,0.000,ALERT,213.96,302.68,59.938,1455329704,"201051344000648","219011344069620",0.00,-14.00,0,299.97,305.08,0.0,0.0,0.000,317306.3,317306.3,16921,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455329772,137882.00
02/12/2016 21:15,2,0.000,ALERT,213.96,303.88,59.975,1455329704,"201051344000569","219011344069620",0.00,-12.00,0,301.47,306.28,0.0,0.0,0.000,325266.0,325266.0,16709,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455329774,137883.00
02/12/2016 21:15,2,0.000,ALERT,213.96,303.58,59.991,1455329704,"201051344000983","219011344069620",0.00,-12.00,0,301.17,305.68,0.0,0.0,0.000,318106.6,318106.6,17056,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455329776,137884.00
02/12/2016 21:15,2,0.000,ALERT,213.96,303.58,59.975,1455329704,"201051344001158","219011344069620",0.00,-13.00,0,300.57,305.08,0.0,0.0,0.000,313717.7,313717.7,17210,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455329778,137885.00
02/12/2016 21:15,2,0.000,ALERT,214.19,303.88,59.981,1455329704,"201051344000576","219011344069620",0.00,-12.00,0,301.17,305.68,0.0,0.0,0.000,318802.3,318802.3,16768,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455329780,137886.00
02/12/2016 21:15,2,0.000,ALERT,212.61,299.37,59.975,1455329704,"274151322000087","219011344069620",0.00,-11.50,0,296.66,300.27,0.0,0.0,0.000,562165.6,562165.6,10634,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455329781,137887.00
02/12/2016 21:30,2,0.000,ALERT,213.74,302.68,59.975,1455330604,"201051344000645","219011344069620",0.00,-12.00,0,300.57,305.68,0.0,0.0,0.000,318120.1,318120.1,16875,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455330606,137888.00
02/12/2016 21:30,2,0.000,ALERT,212.61,300.27,59.981,1455330604,"274151322000085","219011344069620",0.00,-12.00,0,297.57,301.77,0.0,0.0,0.000,589839.9,589839.9,10617,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455330608,137889.00
02/12/2016 21:30,2,0.000,ALERT,213.74,302.37,59.970,1455330604,"201051344000633","219011344069620",0.00,-13.00,0,299.37,305.08,0.0,0.0,0.000,309745.7,309745.7,17218,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455330609,137890.00
02/12/2016 21:30,2,0.000,ALERT,213.29,302.98,59.981,1455330604,"201051344000469","219011344069620",0.00,-14.00,0,299.97,305.38,0.0,0.0,0.000,310553.1,310553.1,17229,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455330611,137891.00
02/12/2016 21:30,2,0.000,ALERT,212.61,301.17,59.975,1455330604,"201051344000646","219011344069620",0.00,-13.00,0,299.07,303.58,0.0,0.0,0.000,315966.8,315966.8,21754,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455330613,137892.00
02/12/2016 21:30,2,0.000,ALERT,211.93,299.67,59.981,1455330604,"274151322000052","219011344069620",0.00,-13.00,0,297.26,302.07,0.0,0.0,0.000,597890.6,597890.6,10808,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455330615,137893.00
02/12/2016 21:30,2,0.000,ALERT,212.61,301.17,59.996,1455330604,"201051344000585","219011344069620",0.00,-12.00,0,299.07,303.88,0.0,0.0,0.000,320823.3,320823.3,21756,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455330617,137894.00
02/12/2016 21:30,2,0.000,ALERT,212.61,301.17,59.928,1455330604,"201051344001230","219011344069620",0.00,-12.00,0,299.67,303.88,0.0,0.0,0.000,319950.3,319950.3,21594,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455330618,137895.00
02/12/2016 21:30,2,0.000,ALERT,213.06,301.77,59.986,1455330604,"201051344000582","219011344069620",0.00,-14.00,0,299.97,304.48,0.0,0.0,0.000,313484.7,313484.7,21738,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455330620,137896.00
02/12/2016 21:30,2,0.000,ALERT,212.16,300.87,59.996,1455330604,"201051344000955","219011344069620",0.00,-13.00,0,299.07,303.58,0.0,0.0,0.000,323973.1,323973.1,21705,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455330622,137897.00
02/12/2016 21:30,2,0.000,ALERT,212.16,299.37,59.981,1455330604,"274151322000094","219011344069620",0.00,-15.00,0,296.96,300.87,0.0,0.0,0.000,480682.2,480682.2,11177,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455330624,137898.00
02/12/2016 21:30,2,0.000,ALERT,213.29,302.98,59.986,1455330604,"201051344000579","219011344069620",0.00,-12.00,0,300.87,306.28,0.0,0.0,0.000,324583.4,324583.4,17154,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455330626,137899.00
02/12/2016 21:30,2,0.000,ALERT,212.61,301.47,59.986,1455330604,"201051344000890","219011344069620",0.00,-12.00,0,299.67,304.78,0.0,0.0,0.000,321424.9,321424.9,21682,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455330628,137900.00
02/12/2016 21:30,2,0.000,ALERT,212.61,300.87,59.981,1455330604,"201051344000438","219011344069620",0.00,-13.00,0,299.37,303.88,0.0,0.0,0.000,323576.6,323576.6,21723,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455330629,137901.00
02/12/2016 21:30,2,0.000,ALERT,212.83,300.57,59.996,1455330604,"201051344000417","219011344069620",0.00,-13.00,0,298.77,303.28,0.0,0.0,0.000,317360.3,317360.3,21835,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455330631,137902.00
02/12/2016 21:30,2,0.000,ALERT,212.38,300.87,59.975,1455330604,"274151322000083","219011344069620",0.00,-13.00,0,297.87,302.07,0.0,0.0,0.000,592134.2,592134.2,10832,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455330633,137903.00
02/12/2016 21:30,2,0.000,ALERT,212.83,299.97,59.991,1455330604,"274151322000076","219011344069620",0.00,-13.00,0,297.57,302.07,0.0,0.0,0.000,629307.0,629307.0,10853,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455330635,137904.00
02/12/2016 21:30,2,0.000,ALERT,213.29,303.58,59.991,1455330604,"201051344000868","219011344069620",0.00,-13.00,0,301.17,305.98,0.0,0.0,0.000,309505.7,309505.7,16956,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455330637,137905.00
02/12/2016 21:30,2,0.000,ALERT,212.38,301.17,60.023,1455330604,"274151322000095","219011344069620",0.00,-15.00,0,298.77,302.37,0.0,0.0,0.000,622293.4,622293.4,10721,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455330639,137906.00
02/12/2016 21:30,2,0.000,ALERT,212.83,302.68,60.034,1455330604,"201051344000988","219011344069620",0.00,-12.00,0,298.17,305.08,0.0,0.0,0.000,307889.5,307889.5,17229,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455330641,137907.00
02/12/2016 21:30,2,0.000,ALERT,212.38,300.27,59.975,1455330604,"201051344001025","219011344069620",0.00,-14.00,0,298.47,304.18,0.0,0.0,0.000,321011.0,321011.0,21743,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455330643,137908.00
02/12/2016 21:30,2,0.000,ALERT,213.06,302.98,59.954,1455330604,"201051344000458","219011344069620",0.00,-10.00,0,300.57,306.28,0.0,0.0,0.000,318229.7,318229.7,17165,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455330644,137909.00
02/12/2016 21:30,2,0.000,ALERT,213.74,302.98,59.986,1455330604,"201051344000853","219011344069620",0.00,-13.00,0,300.27,305.68,0.0,0.0,0.000,316422.4,316422.4,16867,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455330646,137910.00
02/12/2016 21:30,2,0.000,ALERT,213.06,301.47,59.975,1455330604,"201051344000685","219011344069620",0.00,-12.00,0,299.07,303.28,0.0,0.0,0.000,323430.4,323430.4,21604,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455330648,137911.00
02/12/2016 21:30,2,0.000,ALERT,212.83,300.87,59.959,1455330604,"201051344000917","219011344069620",0.00,-11.00,0,297.87,302.98,0.0,0.0,0.000,321016.7,321016.7,21576,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455330650,137912.00
02/12/2016 21:30,2,0.000,ALERT,212.83,301.47,59.944,1455330604,"201051344001145","219011344069620",0.00,-13.00,0,299.67,303.88,0.0,0.0,0.000,325137.8,325137.8,21514,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455330652,137913.00
02/12/2016 21:30,2,0.000,ALERT,212.61,300.57,59.975,1455330604,"201051344000651","219011344069620",0.00,-15.00,0,298.77,302.98,0.0,0.0,0.000,317377.2,317377.2,21779,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455330653,137914.00
02/12/2016 21:30,2,0.000,ALERT,211.93,299.67,59.975,1455330604,"274151322000088","219011344069620",0.00,-11.50,0,296.96,301.17,0.0,0.0,0.000,574549.1,574549.1,10567,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455330655,137915.00
02/12/2016 21:30,2,0.000,ALERT,213.06,299.67,59.970,1455330604,"274151322000068","219011344069620",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,480832.0,480832.0,11330,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455330657,137916.00
02/12/2016 21:30,2,0.000,ALERT,212.38,301.17,59.996,1455330604,"201051344001135","219011344069620",0.00,-13.00,0,299.37,304.18,0.0,0.0,0.000,314085.0,314085.0,21754,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455330659,137917.00
02/12/2016 21:30,2,0.000,ALERT,213.06,303.28,60.018,1455330604,"201051344000594","219011344069620",0.00,-14.00,0,300.27,305.38,0.0,0.0,0.000,320159.6,320159.6,17182,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455330661,137918.00
02/12/2016 21:30,2,0.000,ALERT,212.61,300.87,59.975,1455330604,"201051344001203","219011344069620",0.00,-14.00,0,298.77,304.78,0.0,0.0,0.000,320373.9,320373.9,21738,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455330662,137919.00
02/12/2016 21:30,2,0.000,ALERT,212.16,300.27,59.965,1455330604,"274151322000054","219011344069620",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,587006.4,587006.4,10593,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455330664,137920.00
02/12/2016 21:30,2,0.000,ALERT,213.51,302.07,59.970,1455330604,"201051344000867","219011344069620",0.00,-11.50,0,299.67,305.68,0.0,0.0,0.000,308973.8,308973.8,17187,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455330666,137921.00
02/12/2016 21:30,2,0.000,ALERT,212.61,301.17,59.975,1455330604,"201051344001093","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,319417.9,319417.9,21631,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455330668,137922.00
02/12/2016 21:30,2,0.000,ALERT,213.06,302.68,59.975,1455330604,"201051344000900","219011344069620",0.00,-13.00,0,300.27,305.08,0.0,0.0,0.000,324281.2,324281.2,16724,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455330670,137923.00
02/12/2016 21:30,2,0.000,ALERT,213.51,301.77,60.007,1455330604,"201051344000648","219011344069620",0.00,-14.00,0,299.37,305.38,0.0,0.0,0.000,317306.3,317306.3,16923,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455330672,137924.00
02/12/2016 21:30,2,0.000,ALERT,213.51,303.28,59.933,1455330604,"201051344000569","219011344069620",0.00,-12.00,0,300.87,306.58,0.0,0.0,0.000,325266.0,325266.0,16711,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455330674,137925.00
02/12/2016 21:30,2,0.000,ALERT,213.29,302.68,60.023,1455330604,"201051344000983","219011344069620",0.00,-12.00,0,300.57,305.98,0.0,0.0,0.000,318106.6,318106.6,17058,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455330675,137926.00
02/12/2016 21:30,2,0.000,ALERT,213.51,302.68,59.975,1455330604,"201051344001158","219011344069620",0.00,-14.00,0,300.27,305.08,0.0,0.0,0.000,313717.7,313717.7,17212,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455330677,137927.00
02/12/2016 21:30,2,0.000,ALERT,213.74,303.28,60.012,1455330604,"201051344000576","219011344069620",0.00,-12.00,0,300.87,305.68,0.0,0.0,0.000,318802.3,318802.3,16770,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455330679,137928.00
02/12/2016 21:30,2,0.000,ALERT,212.16,299.07,59.991,1455330604,"274151322000087","219011344069620",0.00,-11.50,0,296.36,300.57,0.0,0.0,0.000,562165.6,562165.6,10636,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455330681,137929.00
02/12/2016 21:45,2,0.000,ALERT,214.19,303.88,59.965,1455331504,"201051344000645","219011344069620",0.00,-12.00,0,300.57,305.38,0.0,0.0,0.000,318120.1,318120.1,16877,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455331506,137930.00
02/12/2016 21:45,2,0.000,ALERT,212.83,300.57,59.954,1455331504,"274151322000085","219011344069620",0.00,-12.00,0,298.47,302.07,0.0,0.0,0.000,589839.9,589839.9,10619,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455331507,137931.00
02/12/2016 21:45,2,0.000,ALERT,214.41,303.58,59.996,1455331504,"201051344000633","219011344069620",0.00,-13.00,0,299.07,304.78,0.0,0.0,0.000,309745.7,309745.7,17220,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455331509,137932.00
02/12/2016 21:45,2,0.000,ALERT,213.96,304.18,59.996,1455331504,"201051344000469","219011344069620",0.00,-14.00,0,299.97,305.08,0.0,0.0,0.000,310553.1,310553.1,17231,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455331511,137933.00
02/12/2016 21:45,2,0.000,ALERT,213.29,302.07,59.959,1455331504,"201051344000646","219011344069620",0.00,-14.00,0,298.77,302.98,0.0,0.0,0.000,315966.8,315966.8,21756,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455331513,137934.00
02/12/2016 21:45,2,0.000,ALERT,212.38,300.57,59.959,1455331504,"274151322000052","219011344069620",0.00,-14.00,0,298.47,302.37,0.0,0.0,0.000,597890.6,597890.6,10810,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455331515,137935.00
02/12/2016 21:45,2,0.000,ALERT,213.29,302.07,59.938,1455331504,"201051344000585","219011344069620",0.00,-11.50,0,298.77,302.98,0.0,0.0,0.000,320823.3,320823.3,21758,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455331516,137936.00
02/12/2016 21:45,2,0.000,ALERT,213.29,302.07,59.954,1455331504,"201051344001230","219011344069620",0.00,-13.00,0,299.07,303.28,0.0,0.0,0.000,319950.3,319950.3,21596,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455331518,137937.00
02/12/2016 21:45,2,0.000,ALERT,213.74,302.68,59.938,1455331504,"201051344000582","219011344069620",0.00,-14.00,0,299.97,303.58,0.0,0.0,0.000,313484.7,313484.7,21740,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455331520,137938.00
02/12/2016 21:45,2,0.000,ALERT,212.83,301.77,60.007,1455331504,"201051344000955","219011344069620",0.00,-13.00,0,298.77,302.68,0.0,0.0,0.000,323973.1,323973.1,21707,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455331522,137939.00
02/12/2016 21:45,2,0.000,ALERT,212.61,299.07,59.959,1455331504,"274151322000094","219011344069620",0.00,-15.00,0,298.17,301.17,0.0,0.0,0.000,480682.2,480682.2,11179,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455331524,137940.00
02/12/2016 21:45,2,0.000,ALERT,213.74,304.18,59.965,1455331504,"201051344000579","219011344069620",0.00,-12.00,0,301.47,305.98,0.0,0.0,0.000,324583.4,324583.4,17156,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455331526,137941.00
02/12/2016 21:45,2,0.000,ALERT,213.06,302.37,59.965,1455331504,"201051344000890","219011344069620",0.00,-12.00,0,299.67,303.88,0.0,0.0,0.000,321424.9,321424.9,21684,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455331527,137942.00
02/12/2016 21:45,2,0.000,ALERT,213.29,301.47,59.949,1455331504,"201051344000438","219011344069620",0.00,-13.00,0,299.37,303.28,0.0,0.0,0.000,323576.6,323576.6,21725,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455331529,137943.00
02/12/2016 21:45,2,0.000,ALERT,213.51,301.17,59.970,1455331504,"201051344000417","219011344069620",0.00,-13.00,0,298.77,302.37,0.0,0.0,0.000,317360.3,317360.3,21837,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455331531,137944.00
02/12/2016 21:45,2,0.000,ALERT,212.83,300.57,59.975,1455331504,"274151322000083","219011344069620",0.00,-13.00,0,299.07,302.68,0.0,0.0,0.000,592134.2,592134.2,10834,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455331533,137945.00
02/12/2016 21:45,2,0.000,ALERT,213.29,300.57,59.975,1455331504,"274151322000076","219011344069620",0.00,-13.00,0,298.47,302.37,0.0,0.0,0.000,629307.0,629307.0,10855,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455331534,137946.00
02/12/2016 21:45,2,0.000,ALERT,213.74,304.18,59.991,1455331504,"201051344000868","219011344069620",0.00,-12.00,0,301.47,305.98,0.0,0.0,0.000,309505.7,309505.7,16958,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455331536,137947.00
02/12/2016 21:45,2,0.000,ALERT,212.61,300.87,59.970,1455331504,"274151322000095","219011344069620",0.00,-15.00,0,299.67,302.98,0.0,0.0,0.000,622293.4,622293.4,10723,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455331538,137948.00
02/12/2016 21:45,2,0.000,ALERT,213.29,302.98,59.975,1455331504,"201051344000988","219011344069620",0.00,-12.00,0,298.47,304.78,0.0,0.0,0.000,307889.5,307889.5,17231,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455331540,137949.00
02/12/2016 21:45,2,0.000,ALERT,213.29,301.17,59.944,1455331504,"201051344001025","219011344069620",0.00,-14.00,0,298.77,303.58,0.0,0.0,0.000,321011.0,321011.0,21745,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455331542,137950.00
02/12/2016 21:45,2,0.000,ALERT,213.51,303.28,59.996,1455331504,"201051344000458","219011344069620",0.00,-11.00,0,300.87,305.98,0.0,0.0,0.000,318229.7,318229.7,17167,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455331544,137951.00
02/12/2016 21:45,2,0.000,ALERT,214.19,303.28,59.986,1455331504,"201051344000853","219011344069620",0.00,-13.00,0,301.17,305.38,0.0,0.0,0.000,316422.4,316422.4,16869,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455331546,137952.00
02/12/2016 21:45,2,0.000,ALERT,213.74,301.77,59.986,1455331504,"201051344000685","219011344069620",0.00,-13.00,0,299.07,302.98,0.0,0.0,0.000,323430.4,323430.4,21606,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455331548,137953.00
02/12/2016 21:45,2,0.000,ALERT,213.51,301.47,59.986,1455331504,"201051344000917","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,321016.7,321016.7,21578,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455331550,137954.00
02/12/2016 21:45,2,0.000,ALERT,213.51,301.77,59.938,1455331504,"201051344001145","219011344069620",0.00,-13.00,0,299.67,303.58,0.0,0.0,0.000,325137.8,325137.8,21516,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455331551,137955.00
02/12/2016 21:45,2,0.000,ALERT,213.29,301.17,59.996,1455331504,"201051344000651","219011344069620",0.00,-15.00,0,298.77,302.37,0.0,0.0,0.000,317377.2,317377.2,21781,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455331553,137956.00
02/12/2016 21:45,2,0.000,ALERT,212.38,299.67,59.975,1455331504,"274151322000088","219011344069620",0.00,-11.50,0,298.17,301.47,0.0,0.0,0.000,574549.1,574549.1,10569,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455331555,137957.00
02/12/2016 21:45,2,0.000,ALERT,213.51,300.27,59.949,1455331504,"274151322000068","219011344069620",0.00,-12.00,0,298.47,301.17,0.0,0.0,0.000,480832.0,480832.0,11332,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455331557,137958.00
02/12/2016 21:45,2,0.000,ALERT,212.83,301.77,59.949,1455331504,"201051344001135","219011344069620",0.00,-13.00,0,299.67,303.58,0.0,0.0,0.000,314085.0,314085.0,21756,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455331559,137959.00
02/12/2016 21:45,2,0.000,ALERT,213.29,303.88,59.938,1455331504,"201051344000594","219011344069620",0.00,-13.00,0,300.57,305.08,0.0,0.0,0.000,320159.6,320159.6,17184,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455331561,137960.00
02/12/2016 21:45,2,0.000,ALERT,213.06,300.87,60.007,1455331504,"201051344001203","219011344069620",0.00,-14.00,0,299.07,304.48,0.0,0.0,0.000,320373.9,320373.9,21740,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455331562,137961.00
02/12/2016 21:45,2,0.000,ALERT,212.61,300.87,59.981,1455331504,"274151322000054","219011344069620",0.00,-11.50,0,298.77,302.07,0.0,0.0,0.000,587006.4,587006.4,10595,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455331564,137962.00
02/12/2016 21:45,2,0.000,ALERT,213.96,302.98,59.981,1455331504,"201051344000867","219011344069620",0.00,-13.00,0,299.97,305.68,0.0,0.0,0.000,308973.8,308973.8,17189,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455331566,137963.00
02/12/2016 21:45,2,0.000,ALERT,213.06,301.47,59.986,1455331504,"201051344001093","219011344069620",0.00,-11.00,0,299.07,302.68,0.0,0.0,0.000,319417.9,319417.9,21633,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455331568,137964.00
02/12/2016 21:45,2,0.000,ALERT,213.51,303.58,59.975,1455331504,"201051344000900","219011344069620",0.00,-13.00,0,300.27,304.78,0.0,0.0,0.000,324281.2,324281.2,16726,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455331570,137965.00
02/12/2016 21:45,2,0.000,ALERT,213.74,302.37,59.970,1455331504,"201051344000648","219011344069620",0.00,-15.00,0,299.97,305.08,0.0,0.0,0.000,317306.3,317306.3,16925,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455331572,137966.00
02/12/2016 21:45,2,0.000,ALERT,213.74,303.88,59.981,1455331504,"201051344000569","219011344069620",0.00,-13.00,0,301.47,306.28,0.0,0.0,0.000,325266.0,325266.0,16713,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455331573,137967.00
02/12/2016 21:45,2,0.000,ALERT,213.74,303.58,59.922,1455331504,"201051344000983","219011344069620",0.00,-12.00,0,301.17,305.68,0.0,0.0,0.000,318106.6,318106.6,17060,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455331575,137968.00
02/12/2016 21:45,2,0.000,ALERT,213.96,303.58,59.965,1455331504,"201051344001158","219011344069620",0.00,-15.00,0,300.57,305.08,0.0,0.0,0.000,313717.7,313717.7,17214,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455331577,137969.00
02/12/2016 21:45,2,0.000,ALERT,214.19,304.18,59.970,1455331504,"201051344000576","219011344069620",0.00,-11.50,0,300.87,305.38,0.0,0.0,0.000,318802.3,318802.3,16772,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455331579,137970.00
02/12/2016 21:45,2,0.000,ALERT,212.83,299.37,59.959,1455331504,"274151322000087","219011344069620",0.00,-11.50,0,297.57,300.87,0.0,0.0,0.000,562165.6,562165.6,10638,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455331581,137971.00
02/12/2016 22:00,2,0.000,ALERT,213.74,302.37,59.933,1455332404,"201051344000645","219011344069620",0.00,-12.00,0,300.87,305.68,0.0,0.0,0.000,318120.1,318120.1,16879,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455332406,137972.00
02/12/2016 22:00,2,0.000,ALERT,211.48,298.47,59.949,1455332404,"274151322000085","219011344069620",0.00,-13.00,0,296.06,302.07,0.0,0.0,0.000,589839.9,589839.9,10621,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455332408,137973.00
02/12/2016 22:00,2,0.000,ALERT,213.74,301.77,59.975,1455332404,"201051344000633","219011344069620",0.00,-13.00,0,299.37,305.08,0.0,0.0,0.000,309745.7,309745.7,17222,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455332410,137974.00
02/12/2016 22:00,2,0.000,ALERT,213.29,302.07,59.928,1455332404,"201051344000469","219011344069620",0.00,-14.00,0,299.67,305.38,0.0,0.0,0.000,310553.1,310553.1,17233,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455332412,137975.00
02/12/2016 22:00,2,0.000,ALERT,212.61,301.77,59.970,1455332404,"201051344000646","219011344069620",0.00,-14.00,0,299.37,303.28,0.0,0.0,0.000,315966.8,315966.8,21758,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455332414,137976.00
02/12/2016 22:00,2,0.000,ALERT,211.25,299.07,59.975,1455332404,"274151322000052","219011344069620",0.00,-14.00,0,296.06,302.68,0.0,0.0,0.000,597890.6,597890.6,10812,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455332416,137977.00
02/12/2016 22:00,2,0.000,ALERT,212.83,301.77,59.975,1455332404,"201051344000585","219011344069620",0.00,-11.50,0,299.37,303.58,0.0,0.0,0.000,320823.3,320823.3,21760,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455332417,137978.00
02/12/2016 22:00,2,0.000,ALERT,212.83,302.07,60.028,1455332404,"201051344001230","219011344069620",0.00,-13.00,0,299.97,303.58,0.0,0.0,0.000,319950.3,319950.3,21598,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455332419,137979.00
02/12/2016 22:00,2,0.000,ALERT,213.29,302.68,59.975,1455332404,"201051344000582","219011344069620",0.00,-14.00,0,300.57,304.18,0.0,0.0,0.000,313484.7,313484.7,21742,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455332421,137980.00
02/12/2016 22:00,2,0.000,ALERT,212.38,301.47,59.975,1455332404,"201051344000955","219011344069620",0.00,-13.00,0,299.37,302.98,0.0,0.0,0.000,323973.1,323973.1,21709,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455332423,137981.00
02/12/2016 22:00,2,0.000,ALERT,211.48,297.87,59.965,1455332404,"274151322000094","219011344069620",0.00,-15.00,0,295.76,301.47,0.0,0.0,0.000,480682.2,480682.2,11181,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455332425,137982.00
02/12/2016 22:00,2,0.000,ALERT,213.29,302.98,59.981,1455332404,"201051344000579","219011344069620",0.00,-13.00,0,301.17,306.28,0.0,0.0,0.000,324583.4,324583.4,17158,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455332426,137983.00
02/12/2016 22:00,2,0.000,ALERT,212.61,302.07,59.975,1455332404,"201051344000890","219011344069620",0.00,-12.00,0,300.27,304.48,0.0,0.0,0.000,321424.9,321424.9,21686,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455332428,137984.00
02/12/2016 22:00,2,0.000,ALERT,213.06,301.47,59.981,1455332404,"201051344000438","219011344069620",0.00,-14.00,0,299.67,303.58,0.0,0.0,0.000,323576.6,323576.6,21727,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455332430,137985.00
02/12/2016 22:00,2,0.000,ALERT,213.06,301.17,59.970,1455332404,"201051344000417","219011344069620",0.00,-13.00,0,299.37,302.98,0.0,0.0,0.000,317360.3,317360.3,21839,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455332432,137986.00
02/12/2016 22:00,2,0.000,ALERT,211.70,298.77,59.965,1455332404,"274151322000083","219011344069620",0.00,-13.00,0,296.66,302.68,0.0,0.0,0.000,592134.2,592134.2,10836,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455332434,137987.00
02/12/2016 22:00,2,0.000,ALERT,212.16,299.07,59.970,1455332404,"274151322000076","219011344069620",0.00,-13.00,0,296.06,302.68,0.0,0.0,0.000,629307.0,629307.0,10857,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455332435,137988.00
02/12/2016 22:00,2,0.000,ALERT,213.29,302.98,59.965,1455332404,"201051344000868","219011344069620",0.00,-11.50,0,301.47,306.28,0.0,0.0,0.000,309505.7,309505.7,16960,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455332437,137989.00
02/12/2016 22:00,2,0.000,ALERT,211.70,299.37,59.975,1455332404,"274151322000095","219011344069620",0.00,-15.00,0,297.26,302.98,0.0,0.0,0.000,622293.4,622293.4,10725,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455332439,137990.00
02/12/2016 22:00,2,0.000,ALERT,213.06,302.07,59.944,1455332404,"201051344000988","219011344069620",0.00,-13.00,0,298.47,305.08,0.0,0.0,0.000,307889.5,307889.5,17233,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455332441,137991.00
02/12/2016 22:00,2,0.000,ALERT,212.61,300.87,59.959,1455332404,"201051344001025","219011344069620",0.00,-14.00,0,299.07,303.88,0.0,0.0,0.000,321011.0,321011.0,21747,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455332443,137992.00
02/12/2016 22:00,2,0.000,ALERT,213.06,302.98,60.002,1455332404,"201051344000458","219011344069620",0.00,-11.00,0,300.87,306.28,0.0,0.0,0.000,318229.7,318229.7,17169,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455332445,137993.00
02/12/2016 22:00,2,0.000,ALERT,213.74,302.98,59.965,1455332404,"201051344000853","219011344069620",0.00,-13.00,0,300.57,305.38,0.0,0.0,0.000,316422.4,316422.4,16871,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455332446,137994.00
02/12/2016 22:00,2,0.000,ALERT,213.29,301.47,59.949,1455332404,"201051344000685","219011344069620",0.00,-13.00,0,299.37,303.28,0.0,0.0,0.000,323430.4,323430.4,21608,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455332448,137995.00
02/12/2016 22:00,2,0.000,ALERT,213.06,301.47,59.922,1455332404,"201051344000917","219011344069620",0.00,-11.50,0,298.47,302.98,0.0,0.0,0.000,321016.7,321016.7,21580,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455332450,137996.00
02/12/2016 22:00,2,0.000,ALERT,213.06,301.77,59.954,1455332404,"201051344001145","219011344069620",0.00,-13.00,0,299.97,304.18,0.0,0.0,0.000,325137.8,325137.8,21518,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455332452,137997.00
02/12/2016 22:00,2,0.000,ALERT,213.06,300.87,59.970,1455332404,"201051344000651","219011344069620",0.00,-15.00,0,299.07,302.98,0.0,0.0,0.000,317377.2,317377.2,21783,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455332454,137998.00
02/12/2016 22:00,2,0.000,ALERT,211.25,298.17,59.965,1455332404,"274151322000088","219011344069620",0.00,-11.50,0,295.76,301.77,0.0,0.0,0.000,574549.1,574549.1,10571,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455332455,137999.00
02/12/2016 22:00,2,0.000,ALERT,212.16,297.87,59.938,1455332404,"274151322000068","219011344069620",0.00,-12.00,0,295.46,301.47,0.0,0.0,0.000,480832.0,480832.0,11334,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455332457,138000.00
02/12/2016 22:00,2,0.000,ALERT,212.61,301.77,60.002,1455332404,"201051344001135","219011344069620",0.00,-13.00,0,299.97,303.88,0.0,0.0,0.000,314085.0,314085.0,21758,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455332459,138001.00
02/12/2016 22:00,2,0.000,ALERT,212.83,302.37,59.965,1455332404,"201051344000594","219011344069620",0.00,-14.00,0,300.27,305.38,0.0,0.0,0.000,320159.6,320159.6,17186,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455332461,138002.00
02/12/2016 22:00,2,0.000,ALERT,212.83,301.17,59.975,1455332404,"201051344001203","219011344069620",0.00,-14.00,0,299.37,304.78,0.0,0.0,0.000,320373.9,320373.9,21742,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455332463,138003.00
02/12/2016 22:00,2,0.000,ALERT,211.48,299.07,59.965,1455332404,"274151322000054","219011344069620",0.00,-12.00,0,296.36,302.37,0.0,0.0,0.000,587006.4,587006.4,10597,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455332465,138004.00
02/12/2016 22:00,2,0.000,ALERT,213.29,301.47,59.970,1455332404,"201051344000867","219011344069620",0.00,-11.50,0,300.27,305.68,0.0,0.0,0.000,308973.8,308973.8,17191,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455332467,138005.00
02/12/2016 22:00,2,0.000,ALERT,212.61,301.47,59.975,1455332404,"201051344001093","219011344069620",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,319417.9,319417.9,21635,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455332468,138006.00
02/12/2016 22:00,2,0.000,ALERT,213.06,302.07,59.981,1455332404,"201051344000900","219011344069620",0.00,-13.00,0,300.27,305.08,0.0,0.0,0.000,324281.2,324281.2,16728,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455332470,138007.00
02/12/2016 22:00,2,0.000,ALERT,213.29,301.17,59.965,1455332404,"201051344000648","219011344069620",0.00,-15.00,0,299.97,305.38,0.0,0.0,0.000,317306.3,317306.3,16927,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455332472,138008.00
02/12/2016 22:00,2,0.000,ALERT,213.29,302.68,59.981,1455332404,"201051344000569","219011344069620",0.00,-13.00,0,301.47,306.28,0.0,0.0,0.000,325266.0,325266.0,16715,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455332474,138009.00
02/12/2016 22:00,2,0.000,ALERT,213.06,302.07,59.970,1455332404,"201051344000983","219011344069620",0.00,-12.00,0,300.87,305.98,0.0,0.0,0.000,318106.6,318106.6,17062,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455332476,138010.00
02/12/2016 22:00,2,0.000,ALERT,213.29,302.07,60.007,1455332404,"201051344001158","219011344069620",0.00,-14.00,0,300.27,305.38,0.0,0.0,0.000,313717.7,313717.7,17216,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455332478,138011.00
02/12/2016 22:00,2,0.000,ALERT,213.74,302.98,59.959,1455332404,"201051344000576","219011344069620",0.00,-13.00,0,300.87,305.68,0.0,0.0,0.000,318802.3,318802.3,16774,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455332479,138012.00
02/12/2016 22:00,2,0.000,ALERT,211.48,297.57,59.959,1455332404,"274151322000087","219011344069620",0.00,-11.50,0,295.16,301.17,0.0,0.0,0.000,562165.6,562165.6,10640,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455332481,138013.00
02/12/2016 22:15,2,0.000,ALERT,213.29,302.07,59.970,1455333304,"201051344000645","219011344069620",0.00,-12.00,0,300.27,304.18,0.0,0.0,0.000,318120.1,318120.1,16881,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455333306,138014.00
02/12/2016 22:15,2,0.000,ALERT,211.48,298.17,59.954,1455333304,"274151322000085","219011344069620",0.00,-13.00,0,296.66,299.97,0.0,0.0,0.000,589839.9,589839.9,10623,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455333308,138015.00
02/12/2016 22:15,2,0.000,ALERT,213.51,301.47,59.965,1455333304,"201051344000633","219011344069620",0.00,-13.00,0,298.47,303.58,0.0,0.0,0.000,309745.7,309745.7,17224,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455333310,138016.00
02/12/2016 22:15,2,0.000,ALERT,212.83,301.77,59.970,1455333304,"201051344000469","219011344069620",0.00,-14.00,0,299.37,303.88,0.0,0.0,0.000,310553.1,310553.1,17235,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455333311,138017.00
02/12/2016 22:15,2,0.000,ALERT,212.38,301.17,59.949,1455333304,"201051344000646","219011344069620",0.00,-14.00,0,299.37,302.98,0.0,0.0,0.000,315966.8,315966.8,21760,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455333313,138018.00
02/12/2016 22:15,2,0.000,ALERT,211.03,299.07,59.986,1455333304,"274151322000052","219011344069620",0.00,-14.00,0,296.06,300.57,0.0,0.0,0.000,597890.6,597890.6,10814,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455333315,138019.00
02/12/2016 22:15,2,0.000,ALERT,212.61,301.17,59.938,1455333304,"201051344000585","219011344069620",0.00,-12.00,0,299.37,303.58,0.0,0.0,0.000,320823.3,320823.3,21762,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455333317,138020.00
02/12/2016 22:15,2,0.000,ALERT,212.38,301.77,59.959,1455333304,"201051344001230","219011344069620",0.00,-13.00,0,299.97,303.58,0.0,0.0,0.000,319950.3,319950.3,21600,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455333319,138021.00
02/12/2016 22:15,2,0.000,ALERT,213.06,302.07,59.965,1455333304,"201051344000582","219011344069620",0.00,-14.00,0,300.57,303.88,0.0,0.0,0.000,313484.7,313484.7,21744,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455333321,138022.00
02/12/2016 22:15,2,0.000,ALERT,211.93,301.17,59.959,1455333304,"201051344000955","219011344069620",0.00,-13.00,0,299.37,302.98,0.0,0.0,0.000,323973.1,323973.1,21711,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455333322,138023.00
02/12/2016 22:15,2,0.000,ALERT,211.03,297.57,59.912,1455333304,"274151322000094","219011344069620",0.00,-15.00,0,295.76,299.07,0.0,0.0,0.000,480682.2,480682.2,11183,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455333324,138024.00
02/12/2016 22:15,2,0.000,ALERT,212.83,302.68,59.970,1455333304,"201051344000579","219011344069620",0.00,-13.00,0,300.87,304.78,0.0,0.0,0.000,324583.4,324583.4,17160,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455333326,138025.00
