ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/12/2016 22:15,2,0.000,ALERT,212.38,301.77,59.912,1455333304,"201051344000890","219011344069620",0.00,-12.00,0,299.97,304.48,0.0,0.0,0.000,321424.9,321424.9,21688,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455333328,138026.00
02/12/2016 22:15,2,0.000,ALERT,212.38,301.17,59.975,1455333304,"201051344000438","219011344069620",0.00,-14.00,0,299.67,303.58,0.0,0.0,0.000,323576.6,323576.6,21729,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455333329,138027.00
02/12/2016 22:15,2,0.000,ALERT,212.61,300.57,59.981,1455333304,"201051344000417","219011344069620",0.00,-12.00,0,299.07,302.68,0.0,0.0,0.000,317360.3,317360.3,21841,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455333331,138028.00
02/12/2016 22:15,2,0.000,ALERT,211.48,299.07,59.954,1455333304,"274151322000083","219011344069620",0.00,-13.00,0,296.96,300.57,0.0,0.0,0.000,592134.2,592134.2,10838,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455333333,138029.00
02/12/2016 22:15,2,0.000,ALERT,211.93,298.77,59.949,1455333304,"274151322000076","219011344069620",0.00,-13.00,0,296.66,300.27,0.0,0.0,0.000,629307.0,629307.0,10859,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455333335,138030.00
02/12/2016 22:15,2,0.000,ALERT,212.83,302.68,59.975,1455333304,"201051344000868","219011344069620",0.00,-12.00,0,300.87,304.78,0.0,0.0,0.000,309505.7,309505.7,16962,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455333337,138031.00
02/12/2016 22:15,2,0.000,ALERT,211.25,299.37,59.954,1455333304,"274151322000095","219011344069620",0.00,-15.00,0,297.57,300.87,0.0,0.0,0.000,622293.4,622293.4,10727,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455333339,138032.00
02/12/2016 22:15,2,0.000,ALERT,212.61,301.77,59.986,1455333304,"201051344000988","219011344069620",0.00,-12.00,0,297.57,303.58,0.0,0.0,0.000,307889.5,307889.5,17235,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455333341,138033.00
02/12/2016 22:15,2,0.000,ALERT,212.38,300.87,59.954,1455333304,"201051344001025","219011344069620",0.00,-14.00,0,298.77,303.88,0.0,0.0,0.000,321011.0,321011.0,21749,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455333342,138034.00
02/12/2016 22:15,2,0.000,ALERT,212.61,301.77,59.991,1455333304,"201051344000458","219011344069620",0.00,-10.00,0,300.27,305.38,0.0,0.0,0.000,318229.7,318229.7,17171,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455333344,138035.00
02/12/2016 22:15,2,0.000,ALERT,213.29,301.47,59.959,1455333304,"201051344000853","219011344069620",0.00,-13.00,0,300.27,304.48,0.0,0.0,0.000,316422.4,316422.4,16873,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455333346,138036.00
02/12/2016 22:15,2,0.000,ALERT,212.83,301.47,59.965,1455333304,"201051344000685","219011344069620",0.00,-13.00,0,299.37,303.28,0.0,0.0,0.000,323430.4,323430.4,21610,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455333348,138037.00
02/12/2016 22:15,2,0.000,ALERT,212.83,301.17,59.949,1455333304,"201051344000917","219011344069620",0.00,-11.50,0,298.47,302.98,0.0,0.0,0.000,321016.7,321016.7,21582,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455333350,138038.00
02/12/2016 22:15,2,0.000,ALERT,212.83,302.07,59.965,1455333304,"201051344001145","219011344069620",0.00,-13.00,0,299.97,303.88,0.0,0.0,0.000,325137.8,325137.8,21520,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455333351,138039.00
02/12/2016 22:15,2,0.000,ALERT,212.38,300.87,59.959,1455333304,"201051344000651","219011344069620",0.00,-15.00,0,299.07,302.68,0.0,0.0,0.000,317377.2,317377.2,21785,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455333353,138040.00
02/12/2016 22:15,2,0.000,ALERT,211.03,297.87,59.954,1455333304,"274151322000088","219011344069620",0.00,-12.00,0,296.06,299.67,0.0,0.0,0.000,574549.1,574549.1,10573,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455333355,138041.00
02/12/2016 22:15,2,0.000,ALERT,212.16,297.57,59.928,1455333304,"274151322000068","219011344069620",0.00,-12.00,0,295.76,299.07,0.0,0.0,0.000,480832.0,480832.0,11336,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455333357,138042.00
02/12/2016 22:15,2,0.000,ALERT,212.16,301.47,59.917,1455333304,"201051344001135","219011344069620",0.00,-13.00,0,299.97,303.88,0.0,0.0,0.000,314085.0,314085.0,21760,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455333359,138043.00
02/12/2016 22:15,2,0.000,ALERT,212.38,302.07,59.970,1455333304,"201051344000594","219011344069620",0.00,-13.00,0,299.67,304.18,0.0,0.0,0.000,320159.6,320159.6,17188,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455333361,138044.00
02/12/2016 22:15,2,0.000,ALERT,212.61,300.87,59.970,1455333304,"201051344001203","219011344069620",0.00,-14.00,0,299.37,304.48,0.0,0.0,0.000,320373.9,320373.9,21744,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455333362,138045.00
02/12/2016 22:15,2,0.000,ALERT,211.25,298.77,59.949,1455333304,"274151322000054","219011344069620",0.00,-12.00,0,296.66,300.27,0.0,0.0,0.000,587006.4,587006.4,10599,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455333364,138046.00
02/12/2016 22:15,2,0.000,ALERT,213.29,301.47,59.970,1455333304,"201051344000867","219011344069620",0.00,-11.50,0,299.37,304.18,0.0,0.0,0.000,308973.8,308973.8,17193,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455333366,138047.00
02/12/2016 22:15,2,0.000,ALERT,212.38,301.17,59.975,1455333304,"201051344001093","219011344069620",0.00,-11.50,0,299.67,303.28,0.0,0.0,0.000,319417.9,319417.9,21637,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455333368,138048.00
02/12/2016 22:15,2,0.000,ALERT,212.61,301.47,59.970,1455333304,"201051344000900","219011344069620",0.00,-14.00,0,299.67,303.58,0.0,0.0,0.000,324281.2,324281.2,16730,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455333370,138049.00
02/12/2016 22:15,2,0.000,ALERT,213.06,301.17,59.970,1455333304,"201051344000648","219011344069620",0.00,-15.00,0,299.07,303.88,0.0,0.0,0.000,317306.3,317306.3,16929,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455333372,138050.00
02/12/2016 22:15,2,0.000,ALERT,212.83,302.37,59.965,1455333304,"201051344000569","219011344069620",0.00,-13.00,0,300.87,305.08,0.0,0.0,0.000,325266.0,325266.0,16717,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455333373,138051.00
02/12/2016 22:15,2,0.000,ALERT,212.83,301.77,59.949,1455333304,"201051344000983","219011344069620",0.00,-13.00,0,300.57,304.18,0.0,0.0,0.000,318106.6,318106.6,17064,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455333375,138052.00
02/12/2016 22:15,2,0.000,ALERT,213.06,301.77,59.970,1455333304,"201051344001158","219011344069620",0.00,-13.00,0,299.67,303.88,0.0,0.0,0.000,313717.7,313717.7,17218,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455333377,138053.00
02/12/2016 22:15,2,0.000,ALERT,213.29,302.07,59.965,1455333304,"201051344000576","219011344069620",0.00,-12.00,0,300.27,304.18,0.0,0.0,0.000,318802.3,318802.3,16776,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455333379,138054.00
02/12/2016 22:15,2,0.000,ALERT,211.25,297.87,59.970,1455333304,"274151322000087","219011344069620",0.00,-12.00,0,295.46,299.07,0.0,0.0,0.000,562165.6,562165.6,10642,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455333381,138055.00
02/12/2016 22:30,2,0.000,ALERT,213.51,302.07,59.954,1455334204,"201051344000645","219011344069620",0.00,-12.00,0,300.27,304.48,0.0,0.0,0.000,318120.1,318120.1,16883,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455334206,138056.00
02/12/2016 22:30,2,0.000,ALERT,211.93,298.47,60.023,1455334204,"274151322000085","219011344069620",0.00,-13.00,0,296.36,300.57,0.0,0.0,0.000,589839.9,589839.9,10625,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455334207,138057.00
02/12/2016 22:30,2,0.000,ALERT,213.96,302.07,59.965,1455334204,"201051344000633","219011344069620",0.00,-14.00,0,298.17,303.88,0.0,0.0,0.000,309745.7,309745.7,17226,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455334209,138058.00
02/12/2016 22:30,2,0.000,ALERT,213.29,302.37,59.986,1455334204,"201051344000469","219011344069620",0.00,-14.00,0,299.07,304.18,0.0,0.0,0.000,310553.1,310553.1,17237,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455334211,138059.00
02/12/2016 22:30,2,0.000,ALERT,212.61,302.37,59.981,1455334204,"201051344000646","219011344069620",0.00,-14.00,0,299.07,303.58,0.0,0.0,0.000,315966.8,315966.8,21762,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455334213,138060.00
02/12/2016 22:30,2,0.000,ALERT,211.25,298.47,59.965,1455334204,"274151322000052","219011344069620",0.00,-13.00,0,296.36,300.87,0.0,0.0,0.000,597890.6,597890.6,10816,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455334215,138061.00
02/12/2016 22:30,2,0.000,ALERT,213.06,302.68,59.975,1455334204,"201051344000585","219011344069620",0.00,-12.00,0,299.07,303.58,0.0,0.0,0.000,320823.3,320823.3,21764,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455334216,138062.00
02/12/2016 22:30,2,0.000,ALERT,212.83,302.68,59.975,1455334204,"201051344001230","219011344069620",0.00,-13.00,0,299.67,303.88,0.0,0.0,0.000,319950.3,319950.3,21602,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455334218,138063.00
02/12/2016 22:30,2,0.000,ALERT,213.06,302.98,59.991,1455334204,"201051344000582","219011344069620",0.00,-15.00,0,300.27,304.18,0.0,0.0,0.000,313484.7,313484.7,21746,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455334220,138064.00
02/12/2016 22:30,2,0.000,ALERT,212.38,302.07,59.975,1455334204,"201051344000955","219011344069620",0.00,-13.00,0,299.07,303.28,0.0,0.0,0.000,323973.1,323973.1,21713,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455334222,138065.00
02/12/2016 22:30,2,0.000,ALERT,211.70,298.17,59.975,1455334204,"274151322000094","219011344069620",0.00,-15.00,0,296.36,299.67,0.0,0.0,0.000,480682.2,480682.2,11185,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455334224,138066.00
02/12/2016 22:30,2,0.000,ALERT,213.29,302.98,59.996,1455334204,"201051344000579","219011344069620",0.00,-13.00,0,300.87,305.08,0.0,0.0,0.000,324583.4,324583.4,17162,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455334226,138067.00
02/12/2016 22:30,2,0.000,ALERT,212.83,302.98,59.970,1455334204,"201051344000890","219011344069620",0.00,-11.50,0,299.67,304.48,0.0,0.0,0.000,321424.9,321424.9,21690,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455334227,138068.00
02/12/2016 22:30,2,0.000,ALERT,212.61,301.77,59.965,1455334204,"201051344000438","219011344069620",0.00,-14.00,0,299.67,303.88,0.0,0.0,0.000,323576.6,323576.6,21731,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455334229,138069.00
02/12/2016 22:30,2,0.000,ALERT,213.06,301.47,59.970,1455334204,"201051344000417","219011344069620",0.00,-13.00,0,298.77,302.98,0.0,0.0,0.000,317360.3,317360.3,21843,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455334231,138070.00
02/12/2016 22:30,2,0.000,ALERT,211.93,299.67,59.970,1455334204,"274151322000083","219011344069620",0.00,-13.00,0,297.26,301.17,0.0,0.0,0.000,592134.2,592134.2,10840,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455334233,138071.00
02/12/2016 22:30,2,0.000,ALERT,212.38,298.77,59.954,1455334204,"274151322000076","219011344069620",0.00,-14.00,0,296.96,300.87,0.0,0.0,0.000,629307.0,629307.0,10861,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455334235,138072.00
02/12/2016 22:30,2,0.000,ALERT,213.29,302.98,59.949,1455334204,"201051344000868","219011344069620",0.00,-14.00,0,300.57,305.08,0.0,0.0,0.000,309505.7,309505.7,16964,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455334236,138073.00
02/12/2016 22:30,2,0.000,ALERT,211.93,299.97,59.965,1455334204,"274151322000095","219011344069620",0.00,-15.00,0,297.87,301.47,0.0,0.0,0.000,622293.4,622293.4,10729,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455334238,138074.00
02/12/2016 22:30,2,0.000,ALERT,212.83,302.07,59.965,1455334204,"201051344000988","219011344069620",0.00,-12.00,0,297.57,303.88,0.0,0.0,0.000,307889.5,307889.5,17237,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455334240,138075.00
02/12/2016 22:30,2,0.000,ALERT,212.61,301.47,59.996,1455334204,"201051344001025","219011344069620",0.00,-14.00,0,299.07,304.18,0.0,0.0,0.000,321011.0,321011.0,21751,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455334242,138076.00
02/12/2016 22:30,2,0.000,ALERT,213.06,302.37,59.975,1455334204,"201051344000458","219011344069620",0.00,-11.00,0,299.97,305.08,0.0,0.0,0.000,318229.7,318229.7,17173,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455334244,138077.00
02/12/2016 22:30,2,0.000,ALERT,213.74,302.07,59.970,1455334204,"201051344000853","219011344069620",0.00,-13.00,0,300.27,304.48,0.0,0.0,0.000,316422.4,316422.4,16875,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455334246,138078.00
02/12/2016 22:30,2,0.000,ALERT,213.29,302.37,59.970,1455334204,"201051344000685","219011344069620",0.00,-13.00,0,299.37,303.58,0.0,0.0,0.000,323430.4,323430.4,21612,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455334247,138079.00
02/12/2016 22:30,2,0.000,ALERT,213.06,302.07,59.970,1455334204,"201051344000917","219011344069620",0.00,-11.50,0,298.77,302.98,0.0,0.0,0.000,321016.7,321016.7,21584,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455334249,138080.00
02/12/2016 22:30,2,0.000,ALERT,213.06,302.37,59.938,1455334204,"201051344001145","219011344069620",0.00,-13.00,0,299.97,304.18,0.0,0.0,0.000,325137.8,325137.8,21522,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455334251,138081.00
02/12/2016 22:30,2,0.000,ALERT,212.83,301.77,59.922,1455334204,"201051344000651","219011344069620",0.00,-16.00,0,299.07,302.98,0.0,0.0,0.000,317377.2,317377.2,21787,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455334253,138082.00
02/12/2016 22:30,2,0.000,ALERT,211.25,298.47,59.970,1455334204,"274151322000088","219011344069620",0.00,-12.00,0,296.66,299.97,0.0,0.0,0.000,574549.1,574549.1,10575,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455334255,138083.00
02/12/2016 22:30,2,0.000,ALERT,212.38,298.17,59.965,1455334204,"274151322000068","219011344069620",0.00,-12.00,0,296.66,299.67,0.0,0.0,0.000,480832.0,480832.0,11338,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455334256,138084.00
02/12/2016 22:30,2,0.000,ALERT,212.38,302.07,59.928,1455334204,"201051344001135","219011344069620",0.00,-13.00,0,299.67,304.18,0.0,0.0,0.000,314085.0,314085.0,21762,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455334258,138085.00
02/12/2016 22:30,2,0.000,ALERT,212.61,302.37,59.975,1455334204,"201051344000594","219011344069620",0.00,-14.00,0,299.37,304.48,0.0,0.0,0.000,320159.6,320159.6,17190,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455334260,138086.00
02/12/2016 22:30,2,0.000,ALERT,212.61,301.77,59.965,1455334204,"201051344001203","219011344069620",0.00,-14.00,0,299.07,305.08,0.0,0.0,0.000,320373.9,320373.9,21746,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455334262,138087.00
02/12/2016 22:30,2,0.000,ALERT,211.25,298.47,59.959,1455334204,"274151322000054","219011344069620",0.00,-12.00,0,296.66,300.87,0.0,0.0,0.000,587006.4,587006.4,10601,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455334264,138088.00
02/12/2016 22:30,2,0.000,ALERT,213.29,301.17,59.975,1455334204,"201051344000867","219011344069620",0.00,-11.50,0,299.07,304.48,0.0,0.0,0.000,308973.8,308973.8,17195,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455334266,138089.00
02/12/2016 22:30,2,0.000,ALERT,212.83,302.07,59.975,1455334204,"201051344001093","219011344069620",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,319417.9,319417.9,21639,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455334268,138090.00
02/12/2016 22:30,2,0.000,ALERT,212.83,302.07,59.981,1455334204,"201051344000900","219011344069620",0.00,-14.00,0,299.37,304.18,0.0,0.0,0.000,324281.2,324281.2,16732,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455334269,138091.00
02/12/2016 22:30,2,0.000,ALERT,213.29,301.17,59.981,1455334204,"201051344000648","219011344069620",0.00,-15.00,0,298.77,304.18,0.0,0.0,0.000,317306.3,317306.3,16931,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455334271,138092.00
02/12/2016 22:30,2,0.000,ALERT,213.06,302.68,59.975,1455334204,"201051344000569","219011344069620",0.00,-13.00,0,300.57,305.38,0.0,0.0,0.000,325266.0,325266.0,16719,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455334273,138093.00
02/12/2016 22:30,2,0.000,ALERT,212.83,302.07,59.970,1455334204,"201051344000983","219011344069620",0.00,-12.00,0,299.97,304.78,0.0,0.0,0.000,318106.6,318106.6,17066,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455334275,138094.00
02/12/2016 22:30,2,0.000,ALERT,213.29,302.07,59.975,1455334204,"201051344001158","219011344069620",0.00,-14.00,0,299.37,304.18,0.0,0.0,0.000,313717.7,313717.7,17220,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455334277,138095.00
02/12/2016 22:30,2,0.000,ALERT,213.29,302.37,59.970,1455334204,"201051344000576","219011344069620",0.00,-14.00,0,299.97,304.48,0.0,0.0,0.000,318802.3,318802.3,16778,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455334279,138096.00
02/12/2016 22:30,2,0.000,ALERT,211.48,297.26,59.970,1455334204,"274151322000087","219011344069620",0.00,-12.00,0,295.46,299.37,0.0,0.0,0.000,562165.6,562165.6,10644,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455334280,138097.00
02/12/2016 22:45,2,0.000,ALERT,213.96,302.98,59.991,1455335104,"201051344000645","219011344069620",0.00,-12.00,0,300.57,304.48,0.0,0.0,0.000,318120.1,318120.1,16885,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455335106,138098.00
02/12/2016 22:45,2,0.000,ALERT,212.38,300.27,59.970,1455335104,"274151322000085","219011344069620",0.00,-13.00,0,296.66,301.17,0.0,0.0,0.000,589839.9,589839.9,10627,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455335108,138099.00
02/12/2016 22:45,2,0.000,ALERT,214.41,303.28,59.975,1455335104,"201051344000633","219011344069620",0.00,-14.00,0,298.47,304.18,0.0,0.0,0.000,309745.7,309745.7,17228,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455335109,138100.00
02/12/2016 22:45,2,0.000,ALERT,213.74,303.28,59.954,1455335104,"201051344000469","219011344069620",0.00,-14.00,0,299.37,304.48,0.0,0.0,0.000,310553.1,310553.1,17239,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455335111,138101.00
02/12/2016 22:45,2,0.000,ALERT,213.06,302.98,59.975,1455335104,"201051344000646","219011344069620",0.00,-14.00,0,299.67,303.88,0.0,0.0,0.000,315966.8,315966.8,21764,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455335113,138102.00
02/12/2016 22:45,2,0.000,ALERT,211.93,299.97,59.986,1455335104,"274151322000052","219011344069620",0.00,-14.00,0,296.36,301.77,0.0,0.0,0.000,597890.6,597890.6,10818,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455335115,138103.00
02/12/2016 22:45,2,0.000,ALERT,213.06,302.98,59.970,1455335104,"201051344000585","219011344069620",0.00,-12.00,0,299.97,304.18,0.0,0.0,0.000,320823.3,320823.3,21766,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455335117,138104.00
02/12/2016 22:45,2,0.000,ALERT,213.06,303.28,59.975,1455335104,"201051344001230","219011344069620",0.00,-13.00,0,300.57,304.18,0.0,0.0,0.000,319950.3,319950.3,21604,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455335119,138105.00
02/12/2016 22:45,2,0.000,ALERT,213.51,303.88,60.012,1455335104,"201051344000582","219011344069620",0.00,-15.00,0,301.17,304.78,0.0,0.0,0.000,313484.7,313484.7,21748,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455335121,138106.00
02/12/2016 22:45,2,0.000,ALERT,212.61,302.68,59.975,1455335104,"201051344000955","219011344069620",0.00,-13.00,0,300.27,303.88,0.0,0.0,0.000,323973.1,323973.1,21715,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455335122,138107.00
02/12/2016 22:45,2,0.000,ALERT,212.16,299.37,59.970,1455335104,"274151322000094","219011344069620",0.00,-15.00,0,296.06,300.57,0.0,0.0,0.000,480682.2,480682.2,11187,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455335124,138108.00
02/12/2016 22:45,2,0.000,ALERT,213.51,303.88,59.970,1455335104,"201051344000579","219011344069620",0.00,-12.00,0,301.17,305.38,0.0,0.0,0.000,324583.4,324583.4,17164,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455335126,138109.00
02/12/2016 22:45,2,0.000,ALERT,213.06,303.28,59.965,1455335104,"201051344000890","219011344069620",0.00,-12.00,0,300.27,305.08,0.0,0.0,0.000,321424.9,321424.9,21692,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455335128,138110.00
02/12/2016 22:45,2,0.000,ALERT,213.06,302.68,59.965,1455335104,"201051344000438","219011344069620",0.00,-14.00,0,300.27,304.18,0.0,0.0,0.000,323576.6,323576.6,21733,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455335130,138111.00
02/12/2016 22:45,2,0.000,ALERT,213.29,302.37,59.965,1455335104,"201051344000417","219011344069620",0.00,-13.00,0,299.97,303.58,0.0,0.0,0.000,317360.3,317360.3,21845,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455335131,138112.00
02/12/2016 22:45,2,0.000,ALERT,212.38,300.57,59.954,1455335104,"274151322000083","219011344069620",0.00,-13.00,0,296.96,302.07,0.0,0.0,0.000,592134.2,592134.2,10842,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455335133,138113.00
02/12/2016 22:45,2,0.000,ALERT,212.83,299.97,59.965,1455335104,"274151322000076","219011344069620",0.00,-13.00,0,296.66,301.77,0.0,0.0,0.000,629307.0,629307.0,10863,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455335135,138114.00
02/12/2016 22:45,2,0.000,ALERT,213.74,303.88,59.959,1455335104,"201051344000868","219011344069620",0.00,-12.00,0,301.17,305.08,0.0,0.0,0.000,309505.7,309505.7,16966,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455335137,138115.00
02/12/2016 22:45,2,0.000,ALERT,212.38,301.17,59.970,1455335104,"274151322000095","219011344069620",0.00,-15.00,0,297.87,302.37,0.0,0.0,0.000,622293.4,622293.4,10731,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455335139,138116.00
02/12/2016 22:45,2,0.000,ALERT,213.29,302.68,59.944,1455335104,"201051344000988","219011344069620",0.00,-13.00,0,297.87,304.18,0.0,0.0,0.000,307889.5,307889.5,17239,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455335140,138117.00
02/12/2016 22:45,2,0.000,ALERT,212.83,302.07,59.965,1455335104,"201051344001025","219011344069620",0.00,-14.00,0,299.67,304.48,0.0,0.0,0.000,321011.0,321011.0,21753,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455335142,138118.00
02/12/2016 22:45,2,0.000,ALERT,213.51,303.28,59.981,1455335104,"201051344000458","219011344069620",0.00,-11.00,0,300.57,305.38,0.0,0.0,0.000,318229.7,318229.7,17175,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455335144,138119.00
02/12/2016 22:45,2,0.000,ALERT,214.19,302.98,59.975,1455335104,"201051344000853","219011344069620",0.00,-13.00,0,300.27,304.48,0.0,0.0,0.000,316422.4,316422.4,16877,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455335146,138120.00
02/12/2016 22:45,2,0.000,ALERT,213.29,302.68,59.965,1455335104,"201051344000685","219011344069620",0.00,-13.00,0,299.97,303.88,0.0,0.0,0.000,323430.4,323430.4,21614,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455335148,138121.00
02/12/2016 22:45,2,0.000,ALERT,213.29,302.37,59.991,1455335104,"201051344000917","219011344069620",0.00,-11.50,0,299.07,303.58,0.0,0.0,0.000,321016.7,321016.7,21586,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455335150,138122.00
02/12/2016 22:45,2,0.000,ALERT,213.29,302.98,59.975,1455335104,"201051344001145","219011344069620",0.00,-13.00,0,300.57,304.78,0.0,0.0,0.000,325137.8,325137.8,21524,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455335151,138123.00
02/12/2016 22:45,2,0.000,ALERT,213.06,301.77,59.986,1455335104,"201051344000651","219011344069620",0.00,-15.00,0,299.97,303.58,0.0,0.0,0.000,317377.2,317377.2,21789,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455335153,138124.00
02/12/2016 22:45,2,0.000,ALERT,211.93,299.67,59.981,1455335104,"274151322000088","219011344069620",0.00,-12.00,0,296.06,301.17,0.0,0.0,0.000,574549.1,574549.1,10577,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455335155,138125.00
02/12/2016 22:45,2,0.000,ALERT,213.06,299.67,60.002,1455335104,"274151322000068","219011344069620",0.00,-12.00,0,296.06,300.57,0.0,0.0,0.000,480832.0,480832.0,11340,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455335157,138126.00
02/12/2016 22:45,2,0.000,ALERT,212.61,302.68,59.986,1455335104,"201051344001135","219011344069620",0.00,-13.00,0,300.57,304.48,0.0,0.0,0.000,314085.0,314085.0,21764,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455335159,138127.00
02/12/2016 22:45,2,0.000,ALERT,213.06,303.28,59.991,1455335104,"201051344000594","219011344069620",0.00,-14.00,0,299.37,304.48,0.0,0.0,0.000,320159.6,320159.6,17192,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455335160,138128.00
02/12/2016 22:45,2,0.000,ALERT,213.06,302.07,59.991,1455335104,"201051344001203","219011344069620",0.00,-14.00,0,299.97,305.38,0.0,0.0,0.000,320373.9,320373.9,21748,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455335162,138129.00
02/12/2016 22:45,2,0.000,ALERT,212.16,300.27,59.986,1455335104,"274151322000054","219011344069620",0.00,-12.00,0,297.57,301.77,0.0,0.0,0.000,587006.4,587006.4,10603,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455335164,138130.00
02/12/2016 22:45,2,0.000,ALERT,213.74,302.37,59.996,1455335104,"201051344000867","219011344069620",0.00,-12.00,0,299.07,304.78,0.0,0.0,0.000,308973.8,308973.8,17197,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455335166,138131.00
02/12/2016 22:45,2,0.000,ALERT,213.06,302.68,60.012,1455335104,"201051344001093","219011344069620",0.00,-11.50,0,300.27,303.88,0.0,0.0,0.000,319417.9,319417.9,21641,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455335168,138132.00
02/12/2016 22:45,2,0.000,ALERT,213.29,302.98,59.991,1455335104,"201051344000900","219011344069620",0.00,-13.00,0,299.97,304.18,0.0,0.0,0.000,324281.2,324281.2,16734,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455335170,138133.00
02/12/2016 22:45,2,0.000,ALERT,213.51,302.07,60.034,1455335104,"201051344000648","219011344069620",0.00,-15.00,0,299.37,304.18,0.0,0.0,0.000,317306.3,317306.3,16933,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455335171,138134.00
02/12/2016 22:45,2,0.000,ALERT,213.51,303.58,60.002,1455335104,"201051344000569","219011344069620",0.00,-13.00,0,300.87,305.38,0.0,0.0,0.000,325266.0,325266.0,16721,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455335173,138135.00
02/12/2016 22:45,2,0.000,ALERT,213.29,302.98,60.007,1455335104,"201051344000983","219011344069620",0.00,-12.00,0,300.27,304.78,0.0,0.0,0.000,318106.6,318106.6,17068,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455335175,138136.00
02/12/2016 22:45,2,0.000,ALERT,213.51,302.98,60.002,1455335104,"201051344001158","219011344069620",0.00,-14.00,0,299.97,304.18,0.0,0.0,0.000,313717.7,313717.7,17222,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455335177,138137.00
02/12/2016 22:45,2,0.000,ALERT,213.96,303.58,60.002,1455335104,"201051344000576","219011344069620",0.00,-11.50,0,300.27,304.78,0.0,0.0,0.000,318802.3,318802.3,16780,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455335178,138138.00
02/12/2016 22:45,2,0.000,ALERT,212.16,299.37,59.996,1455335104,"274151322000087","219011344069620",0.00,-12.00,0,296.06,300.27,0.0,0.0,0.000,562165.6,562165.6,10646,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455335181,138139.00
02/12/2016 23:00,2,0.000,ALERT,213.29,302.68,59.944,1455336004,"201051344000645","219011344069620",0.00,-12.00,0,301.17,305.38,0.0,0.0,0.000,318120.1,318120.1,16887,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336006,138140.00
02/12/2016 23:00,2,0.000,ALERT,211.48,298.77,59.944,1455336004,"274151322000085","219011344069620",0.00,-12.00,0,297.26,301.77,0.0,0.0,0.000,589839.9,589839.9,10629,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336008,138141.00
02/12/2016 23:00,2,0.000,ALERT,213.51,302.68,59.912,1455336004,"201051344000633","219011344069620",0.00,-14.00,0,299.37,304.78,0.0,0.0,0.000,309745.7,309745.7,17230,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336010,138142.00
02/12/2016 23:00,2,0.000,ALERT,213.06,303.28,59.954,1455336004,"201051344000469","219011344069620",0.00,-15.00,0,299.97,305.08,0.0,0.0,0.000,310553.1,310553.1,17241,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336011,138143.00
02/12/2016 23:00,2,0.000,ALERT,211.48,299.97,59.938,1455336004,"201051344000646","219011344069620",0.00,-14.00,0,298.77,304.48,0.0,0.0,0.000,315966.8,315966.8,21766,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336013,138144.00
02/12/2016 23:00,2,0.000,ALERT,211.25,299.37,59.949,1455336004,"274151322000052","219011344069620",0.00,-14.00,0,296.96,302.07,0.0,0.0,0.000,597890.6,597890.6,10820,0,0,0,L,1151911521,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336015,138145.00
02/12/2016 23:00,2,0.000,ALERT,211.93,300.27,59.970,1455336004,"201051344000585","219011344069620",0.00,-12.00,0,298.77,304.48,0.0,0.0,0.000,320823.3,320823.3,21768,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336017,138146.00
02/12/2016 23:00,2,0.000,ALERT,211.70,300.57,59.986,1455336004,"201051344001230","219011344069620",0.00,-13.00,0,299.37,304.48,0.0,0.0,0.000,319950.3,319950.3,21606,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336019,138147.00
02/12/2016 23:00,2,0.000,ALERT,212.16,300.87,59.938,1455336004,"201051344000582","219011344069620",0.00,-15.00,0,299.97,305.08,0.0,0.0,0.000,313484.7,313484.7,21750,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336021,138148.00
02/12/2016 23:00,2,0.000,ALERT,211.25,299.97,59.912,1455336004,"201051344000955","219011344069620",0.00,-13.00,0,298.77,304.18,0.0,0.0,0.000,323973.1,323973.1,21717,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336022,138149.00
02/12/2016 23:00,2,0.000,ALERT,211.48,298.47,59.933,1455336004,"274151322000094","219011344069620",0.00,-15.00,0,296.66,300.87,0.0,0.0,0.000,480682.2,480682.2,11189,0,0,0,L,1151911521,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336024,138150.00
02/12/2016 23:00,2,0.000,ALERT,213.06,303.58,59.917,1455336004,"201051344000579","219011344069620",0.00,-13.00,0,301.47,305.98,0.0,0.0,0.000,324583.4,324583.4,17166,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336026,138151.00
02/12/2016 23:00,2,0.000,ALERT,211.48,300.27,59.933,1455336004,"201051344000890","219011344069620",0.00,-12.00,0,299.67,305.38,0.0,0.0,0.000,321424.9,321424.9,21694,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455336028,138152.00
02/12/2016 23:00,2,0.000,ALERT,211.70,299.67,59.933,1455336004,"201051344000438","219011344069620",0.00,-14.00,0,299.07,304.48,0.0,0.0,0.000,323576.6,323576.6,21735,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336029,138153.00
02/12/2016 23:00,2,0.000,ALERT,211.70,299.37,59.912,1455336004,"201051344000417","219011344069620",0.00,-13.00,0,298.47,304.18,0.0,0.0,0.000,317360.3,317360.3,21847,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455336031,138154.00
02/12/2016 23:00,2,0.000,ALERT,211.93,300.27,59.938,1455336004,"274151322000083","219011344069620",0.00,-13.00,0,297.57,302.37,0.0,0.0,0.000,592134.2,592134.2,10844,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336033,138155.00
02/12/2016 23:00,2,0.000,ALERT,212.16,299.07,59.954,1455336004,"274151322000076","219011344069620",0.00,-13.00,0,297.26,302.07,0.0,0.0,0.000,629307.0,629307.0,10865,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336035,138156.00
02/12/2016 23:00,2,0.000,ALERT,212.83,303.58,59.944,1455336004,"201051344000868","219011344069620",0.00,-11.00,0,301.47,305.98,0.0,0.0,0.000,309505.7,309505.7,16968,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455336037,138157.00
02/12/2016 23:00,2,0.000,ALERT,211.70,300.27,59.938,1455336004,"274151322000095","219011344069620",0.00,-15.00,0,298.47,302.68,0.0,0.0,0.000,622293.4,622293.4,10733,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336039,138158.00
02/12/2016 23:00,2,0.000,ALERT,212.61,302.98,59.944,1455336004,"201051344000988","219011344069620",0.00,-13.00,0,298.47,304.78,0.0,0.0,0.000,307889.5,307889.5,17241,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336040,138159.00
02/12/2016 23:00,2,0.000,ALERT,211.70,299.67,59.944,1455336004,"201051344001025","219011344069620",0.00,-14.00,0,298.47,304.78,0.0,0.0,0.000,321011.0,321011.0,21755,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336042,138160.00
02/12/2016 23:00,2,0.000,ALERT,212.83,303.28,59.944,1455336004,"201051344000458","219011344069620",0.00,-11.00,0,301.17,305.98,0.0,0.0,0.000,318229.7,318229.7,17177,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336044,138161.00
02/12/2016 23:00,2,0.000,ALERT,213.51,302.98,59.954,1455336004,"201051344000853","219011344069620",0.00,-13.00,0,300.87,305.38,0.0,0.0,0.000,316422.4,316422.4,16879,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336046,138162.00
02/12/2016 23:00,2,0.000,ALERT,212.16,300.27,59.944,1455336004,"201051344000685","219011344069620",0.00,-12.00,0,298.77,304.18,0.0,0.0,0.000,323430.4,323430.4,21616,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336048,138163.00
02/12/2016 23:00,2,0.000,ALERT,212.16,299.97,59.928,1455336004,"201051344000917","219011344069620",0.00,-11.50,0,297.87,303.88,0.0,0.0,0.000,321016.7,321016.7,21588,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336049,138164.00
02/12/2016 23:00,2,0.000,ALERT,211.93,300.57,59.938,1455336004,"201051344001145","219011344069620",0.00,-13.00,0,299.67,304.78,0.0,0.0,0.000,325137.8,325137.8,21526,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455336051,138165.00
02/12/2016 23:00,2,0.000,ALERT,211.93,299.67,59.938,1455336004,"201051344000651","219011344069620",0.00,-15.00,0,298.47,303.58,0.0,0.0,0.000,317377.2,317377.2,21791,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455336053,138166.00
02/12/2016 23:00,2,0.000,ALERT,211.25,298.77,59.922,1455336004,"274151322000088","219011344069620",0.00,-12.00,0,296.96,301.17,0.0,0.0,0.000,574549.1,574549.1,10579,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336055,138167.00
02/12/2016 23:00,2,0.000,ALERT,212.38,298.47,59.901,1455336004,"274151322000068","219011344069620",0.00,-12.00,0,296.66,300.87,0.0,0.0,0.000,480832.0,480832.0,11342,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336056,138168.00
02/12/2016 23:00,2,0.000,ALERT,211.48,300.27,59.965,1455336004,"201051344001135","219011344069620",0.00,-13.00,0,299.07,304.78,0.0,0.0,0.000,314085.0,314085.0,21766,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455336058,138169.00
02/12/2016 23:00,2,0.000,ALERT,212.61,302.98,59.917,1455336004,"201051344000594","219011344069620",0.00,-14.00,0,300.57,305.38,0.0,0.0,0.000,320159.6,320159.6,17194,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336060,138170.00
