ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/12/2016 23:00,2,0.000,ALERT,211.70,299.67,59.896,1455336004,"201051344001203","219011344069620",0.00,-14.00,0,298.77,305.68,0.0,0.0,0.000,320373.9,320373.9,21750,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336062,138171.00
02/12/2016 23:00,2,0.000,ALERT,211.48,299.37,59.917,1455336004,"274151322000054","219011344069620",0.00,-12.00,0,297.57,302.07,0.0,0.0,0.000,587006.4,587006.4,10605,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336064,138172.00
02/12/2016 23:00,2,0.000,ALERT,213.29,302.07,59.912,1455336004,"201051344000867","219011344069620",0.00,-12.00,0,299.97,305.38,0.0,0.0,0.000,308973.8,308973.8,17199,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336066,138173.00
02/12/2016 23:00,2,0.000,ALERT,211.70,300.27,59.959,1455336004,"201051344001093","219011344069620",0.00,-11.50,0,298.77,304.18,0.0,0.0,0.000,319417.9,319417.9,21643,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336067,138174.00
02/12/2016 23:00,2,0.000,ALERT,212.83,302.68,59.922,1455336004,"201051344000900","219011344069620",0.00,-13.00,0,300.27,305.08,0.0,0.0,0.000,324281.2,324281.2,16736,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336069,138175.00
02/12/2016 23:00,2,0.000,ALERT,213.06,301.77,59.922,1455336004,"201051344000648","219011344069620",0.00,-15.00,0,299.97,305.08,0.0,0.0,0.000,317306.3,317306.3,16935,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336071,138176.00
02/12/2016 23:00,2,0.000,ALERT,213.06,303.28,59.922,1455336004,"201051344000569","219011344069620",0.00,-13.00,0,301.47,306.28,0.0,0.0,0.000,325266.0,325266.0,16723,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336073,138177.00
02/12/2016 23:00,2,0.000,ALERT,212.83,302.68,59.944,1455336004,"201051344000983","219011344069620",0.00,-12.00,0,301.17,305.68,0.0,0.0,0.000,318106.6,318106.6,17070,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336075,138178.00
02/12/2016 23:00,2,0.000,ALERT,213.06,302.37,59.922,1455336004,"201051344001158","219011344069620",0.00,-14.00,0,300.57,305.08,0.0,0.0,0.000,313717.7,313717.7,17224,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455336076,138179.00
02/12/2016 23:00,2,0.000,ALERT,213.51,303.28,59.928,1455336004,"201051344000576","219011344069620",0.00,-13.00,0,301.17,305.38,0.0,0.0,0.000,318802.3,318802.3,16782,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455336078,138180.00
02/12/2016 23:00,2,0.000,ALERT,211.48,298.17,59.880,1455336004,"274151322000087","219011344069620",0.00,-11.50,0,296.36,300.87,0.0,0.0,0.000,562165.6,562165.6,10648,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336080,138181.00
02/12/2016 23:15,2,0.000,ALERT,213.29,302.98,59.986,1455336905,"201051344000645","219011344069620",0.00,-12.00,0,301.17,305.08,0.0,0.0,0.000,318120.1,318120.1,16889,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336907,138182.00
02/12/2016 23:15,2,0.000,ALERT,211.48,299.07,59.975,1455336905,"274151322000085","219011344069620",0.00,-13.00,0,297.26,301.17,0.0,0.0,0.000,589839.9,589839.9,10631,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336909,138183.00
02/12/2016 23:15,2,0.000,ALERT,213.74,302.68,59.986,1455336905,"201051344000633","219011344069620",0.00,-14.00,0,299.37,304.78,0.0,0.0,0.000,309745.7,309745.7,17232,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455336911,138184.00
02/12/2016 23:15,2,0.000,ALERT,213.06,302.98,60.028,1455336905,"201051344000469","219011344069620",0.00,-15.00,0,299.97,304.78,0.0,0.0,0.000,310553.1,310553.1,17243,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336912,138185.00
02/12/2016 23:15,2,0.000,ALERT,211.70,300.27,59.938,1455336905,"201051344000646","219011344069620",0.00,-14.00,0,297.57,301.77,0.0,0.0,0.000,315966.8,315966.8,21768,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336914,138186.00
02/12/2016 23:15,2,0.000,ALERT,211.03,299.07,59.986,1455336905,"274151322000052","219011344069620",0.00,-14.00,0,296.96,301.47,0.0,0.0,0.000,597890.6,597890.6,10822,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336916,138187.00
02/12/2016 23:15,2,0.000,ALERT,211.93,300.57,60.007,1455336905,"201051344000585","219011344069620",0.00,-12.00,0,297.57,301.77,0.0,0.0,0.000,320823.3,320823.3,21770,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336918,138188.00
02/12/2016 23:15,2,0.000,ALERT,211.93,300.57,59.965,1455336905,"201051344001230","219011344069620",0.00,-13.00,0,298.47,301.77,0.0,0.0,0.000,319950.3,319950.3,21608,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455336919,138189.00
02/12/2016 23:15,2,0.000,ALERT,212.38,301.17,59.991,1455336905,"201051344000582","219011344069620",0.00,-15.00,0,299.07,302.37,0.0,0.0,0.000,313484.7,313484.7,21752,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336921,138190.00
02/12/2016 23:15,2,0.000,ALERT,211.48,299.97,59.959,1455336905,"201051344000955","219011344069620",0.00,-13.00,0,297.87,301.47,0.0,0.0,0.000,323973.1,323973.1,21719,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336923,138191.00
02/12/2016 23:15,2,0.000,ALERT,211.25,298.77,59.991,1455336905,"274151322000094","219011344069620",0.00,-15.00,0,296.66,300.27,0.0,0.0,0.000,480682.2,480682.2,11191,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336925,138192.00
02/12/2016 23:15,2,0.000,ALERT,213.06,303.88,59.986,1455336905,"201051344000579","219011344069620",0.00,-13.00,0,301.47,305.68,0.0,0.0,0.000,324583.4,324583.4,17168,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336927,138193.00
02/12/2016 23:15,2,0.000,ALERT,211.70,300.87,59.991,1455336905,"201051344000890","219011344069620",0.00,-12.00,0,298.17,302.68,0.0,0.0,0.000,321424.9,321424.9,21696,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336928,138194.00
02/12/2016 23:15,2,0.000,ALERT,212.16,300.27,59.991,1455336905,"201051344000438","219011344069620",0.00,-14.00,0,298.17,302.07,0.0,0.0,0.000,323576.6,323576.6,21737,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336930,138195.00
02/12/2016 23:15,2,0.000,ALERT,212.16,299.97,59.996,1455336905,"201051344000417","219011344069620",0.00,-13.00,0,297.57,301.17,0.0,0.0,0.000,317360.3,317360.3,21849,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336932,138196.00
02/12/2016 23:15,2,0.000,ALERT,211.48,300.27,59.986,1455336905,"274151322000083","219011344069620",0.00,-13.00,0,297.87,301.47,0.0,0.0,0.000,592134.2,592134.2,10846,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336934,138197.00
02/12/2016 23:15,2,0.000,ALERT,212.16,299.67,59.954,1455336905,"274151322000076","219011344069620",0.00,-13.00,0,297.57,301.47,0.0,0.0,0.000,629307.0,629307.0,10867,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455336936,138198.00
02/12/2016 23:15,2,0.000,ALERT,213.06,303.88,60.002,1455336905,"201051344000868","219011344069620",0.00,-13.00,0,301.47,305.68,0.0,0.0,0.000,309505.7,309505.7,16970,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336937,138199.00
02/12/2016 23:15,2,0.000,ALERT,211.48,300.57,59.991,1455336905,"274151322000095","219011344069620",0.00,-15.00,0,298.77,301.77,0.0,0.0,0.000,622293.4,622293.4,10735,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336939,138200.00
02/12/2016 23:15,2,0.000,ALERT,212.61,302.68,59.954,1455336905,"201051344000988","219011344069620",0.00,-13.00,0,298.47,304.48,0.0,0.0,0.000,307889.5,307889.5,17243,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336941,138201.00
02/12/2016 23:15,2,0.000,ALERT,211.70,299.37,59.991,1455336905,"201051344001025","219011344069620",0.00,-14.00,0,297.87,302.37,0.0,0.0,0.000,321011.0,321011.0,21757,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336943,138202.00
02/12/2016 23:15,2,0.000,ALERT,212.83,302.98,59.996,1455336905,"201051344000458","219011344069620",0.00,-11.00,0,301.17,305.68,0.0,0.0,0.000,318229.7,318229.7,17179,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455336945,138203.00
02/12/2016 23:15,2,0.000,ALERT,213.51,302.68,59.986,1455336905,"201051344000853","219011344069620",0.00,-13.00,0,300.87,305.08,0.0,0.0,0.000,316422.4,316422.4,16881,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455336947,138204.00
02/12/2016 23:15,2,0.000,ALERT,212.38,300.27,59.938,1455336905,"201051344000685","219011344069620",0.00,-13.00,0,297.87,301.77,0.0,0.0,0.000,323430.4,323430.4,21618,0,0,0,L,1122011218,0,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336948,138205.00
02/12/2016 23:15,2,0.000,ALERT,212.38,300.27,59.996,1455336905,"201051344000917","219011344069620",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,321016.7,321016.7,21590,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336950,138206.00
02/12/2016 23:15,2,0.000,ALERT,212.38,300.87,59.996,1455336905,"201051344001145","219011344069620",0.00,-13.00,0,298.77,302.37,0.0,0.0,0.000,325137.8,325137.8,21528,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336952,138207.00
02/12/2016 23:15,2,0.000,ALERT,211.93,299.67,59.996,1455336905,"201051344000651","219011344069620",0.00,-16.00,0,297.87,301.17,0.0,0.0,0.000,317377.2,317377.2,21793,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455336954,138208.00
02/12/2016 23:15,2,0.000,ALERT,211.03,299.67,60.002,1455336905,"274151322000088","219011344069620",0.00,-12.00,0,296.96,300.57,0.0,0.0,0.000,574549.1,574549.1,10581,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336956,138209.00
02/12/2016 23:15,2,0.000,ALERT,212.16,299.07,59.981,1455336905,"274151322000068","219011344069620",0.00,-12.00,0,296.96,300.27,0.0,0.0,0.000,480832.0,480832.0,11344,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336957,138210.00
02/12/2016 23:15,2,0.000,ALERT,211.48,300.27,59.959,1455336905,"201051344001135","219011344069620",0.00,-13.00,0,298.77,302.37,0.0,0.0,0.000,314085.0,314085.0,21768,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336959,138211.00
02/12/2016 23:15,2,0.000,ALERT,212.61,303.28,59.991,1455336905,"201051344000594","219011344069620",0.00,-14.00,0,300.57,305.08,0.0,0.0,0.000,320159.6,320159.6,17196,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336961,138212.00
02/12/2016 23:15,2,0.000,ALERT,211.93,299.67,59.991,1455336905,"201051344001203","219011344069620",0.00,-14.00,0,298.17,303.58,0.0,0.0,0.000,320373.9,320373.9,21752,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455336963,138213.00
02/12/2016 23:15,2,0.000,ALERT,211.25,299.37,59.975,1455336905,"274151322000054","219011344069620",0.00,-12.00,0,297.57,301.17,0.0,0.0,0.000,587006.4,587006.4,10607,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336965,138214.00
02/12/2016 23:15,2,0.000,ALERT,213.29,302.37,60.012,1455336905,"201051344000867","219011344069620",0.00,-12.00,0,299.67,305.08,0.0,0.0,0.000,308973.8,308973.8,17201,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455336967,138215.00
02/12/2016 23:15,2,0.000,ALERT,211.93,300.27,59.991,1455336905,"201051344001093","219011344069620",0.00,-11.00,0,298.47,301.77,0.0,0.0,0.000,319417.9,319417.9,21645,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336968,138216.00
02/12/2016 23:15,2,0.000,ALERT,212.83,302.98,59.959,1455336905,"201051344000900","219011344069620",0.00,-14.00,0,300.27,304.78,0.0,0.0,0.000,324281.2,324281.2,16738,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336970,138217.00
02/12/2016 23:15,2,0.000,ALERT,213.06,302.07,59.996,1455336905,"201051344000648","219011344069620",0.00,-15.00,0,299.97,304.78,0.0,0.0,0.000,317306.3,317306.3,16937,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455336972,138218.00
02/12/2016 23:15,2,0.000,ALERT,213.06,303.58,59.991,1455336905,"201051344000569","219011344069620",0.00,-13.00,0,301.47,305.98,0.0,0.0,0.000,325266.0,325266.0,16725,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455336974,138219.00
02/12/2016 23:15,2,0.000,ALERT,212.83,302.98,59.991,1455336905,"201051344000983","219011344069620",0.00,-12.00,0,300.87,305.38,0.0,0.0,0.000,318106.6,318106.6,17072,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336976,138220.00
02/12/2016 23:15,2,0.000,ALERT,213.29,302.98,59.996,1455336905,"201051344001158","219011344069620",0.00,-14.00,0,300.27,304.78,0.0,0.0,0.000,313717.7,313717.7,17226,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336978,138221.00
02/12/2016 23:15,2,0.000,ALERT,213.29,303.28,59.991,1455336905,"201051344000576","219011344069620",0.00,-13.00,0,300.57,305.38,0.0,0.0,0.000,318802.3,318802.3,16784,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336979,138222.00
02/12/2016 23:15,2,0.000,ALERT,211.48,299.07,59.991,1455336905,"274151322000087","219011344069620",0.00,-12.00,0,296.36,299.97,0.0,0.0,0.000,562165.6,562165.6,10650,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455336981,138223.00
02/12/2016 23:30,2,0.000,ALERT,213.51,303.58,60.012,1455337804,"201051344000645","219011344069620",0.00,-12.00,0,300.87,305.08,0.0,0.0,0.000,318120.1,318120.1,16891,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455337806,138224.00
02/12/2016 23:30,2,0.000,ALERT,211.93,299.97,59.970,1455337804,"274151322000085","219011344069620",0.00,-13.00,0,297.87,301.47,0.0,0.0,0.000,589839.9,589839.9,10633,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455337808,138225.00
02/12/2016 23:30,2,0.000,ALERT,213.74,302.98,59.949,1455337804,"201051344000633","219011344069620",0.00,-14.00,0,299.07,304.78,0.0,0.0,0.000,309745.7,309745.7,17234,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455337810,138226.00
02/12/2016 23:30,2,0.000,ALERT,213.29,303.58,59.981,1455337804,"201051344000469","219011344069620",0.00,-14.00,0,299.97,305.08,0.0,0.0,0.000,310553.1,310553.1,17245,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455337811,138227.00
02/12/2016 23:30,2,0.000,ALERT,212.16,301.17,59.986,1455337804,"201051344000646","219011344069620",0.00,-14.00,0,298.17,302.07,0.0,0.0,0.000,315966.8,315966.8,21770,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455337813,138228.00
02/12/2016 23:30,2,0.000,ALERT,211.48,299.37,59.938,1455337804,"274151322000052","219011344069620",0.00,-14.00,0,297.87,301.77,0.0,0.0,0.000,597890.6,597890.6,10824,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455337815,138229.00
02/12/2016 23:30,2,0.000,ALERT,212.16,300.87,59.991,1455337804,"201051344000585","219011344069620",0.00,-12.00,0,298.17,302.37,0.0,0.0,0.000,320823.3,320823.3,21772,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455337817,138230.00
02/12/2016 23:30,2,0.000,ALERT,212.16,301.17,59.986,1455337804,"201051344001230","219011344069620",0.00,-13.00,0,298.47,302.37,0.0,0.0,0.000,319950.3,319950.3,21610,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455337819,138231.00
02/12/2016 23:30,2,0.000,ALERT,212.83,302.07,59.949,1455337804,"201051344000582","219011344069620",0.00,-15.00,0,299.07,302.98,0.0,0.0,0.000,313484.7,313484.7,21754,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455337820,138232.00
02/12/2016 23:30,2,0.000,ALERT,211.70,300.57,59.975,1455337804,"201051344000955","219011344069620",0.00,-13.00,0,298.47,301.77,0.0,0.0,0.000,323973.1,323973.1,21721,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455337822,138233.00
02/12/2016 23:30,2,0.000,ALERT,211.70,299.07,59.965,1455337804,"274151322000094","219011344069620",0.00,-15.00,0,297.57,300.57,0.0,0.0,0.000,480682.2,480682.2,11193,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455337824,138234.00
02/12/2016 23:30,2,0.000,ALERT,213.06,303.88,59.991,1455337804,"201051344000579","219011344069620",0.00,-13.00,0,301.77,305.98,0.0,0.0,0.000,324583.4,324583.4,17170,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455337826,138235.00
02/12/2016 23:30,2,0.000,ALERT,211.93,301.17,59.986,1455337804,"201051344000890","219011344069620",0.00,-12.00,0,298.47,303.28,0.0,0.0,0.000,321424.9,321424.9,21698,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455337828,138236.00
02/12/2016 23:30,2,0.000,ALERT,212.16,300.57,59.981,1455337804,"201051344000438","219011344069620",0.00,-14.00,0,298.77,302.37,0.0,0.0,0.000,323576.6,323576.6,21739,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455337830,138237.00
02/12/2016 23:30,2,0.000,ALERT,212.38,300.57,59.975,1455337804,"201051344000417","219011344069620",0.00,-14.00,0,297.87,301.47,0.0,0.0,0.000,317360.3,317360.3,21851,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455337832,138238.00
02/12/2016 23:30,2,0.000,ALERT,211.93,300.57,59.975,1455337804,"274151322000083","219011344069620",0.00,-13.00,0,298.47,302.07,0.0,0.0,0.000,592134.2,592134.2,10848,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455337833,138239.00
02/12/2016 23:30,2,0.000,ALERT,212.38,299.37,59.975,1455337804,"274151322000076","219011344069620",0.00,-14.00,0,297.87,301.77,0.0,0.0,0.000,629307.0,629307.0,10869,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455337835,138240.00
02/12/2016 23:30,2,0.000,ALERT,213.06,303.88,59.975,1455337804,"201051344000868","219011344069620",0.00,-13.00,0,301.77,305.68,0.0,0.0,0.000,309505.7,309505.7,16972,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455337837,138241.00
02/12/2016 23:30,2,0.000,ALERT,211.93,300.87,59.975,1455337804,"274151322000095","219011344069620",0.00,-15.00,0,298.77,302.37,0.0,0.0,0.000,622293.4,622293.4,10737,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455337839,138242.00
02/12/2016 23:30,2,0.000,ALERT,212.83,302.68,59.975,1455337804,"201051344000988","219011344069620",0.00,-13.00,0,298.47,304.78,0.0,0.0,0.000,307889.5,307889.5,17245,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455337841,138243.00
02/12/2016 23:30,2,0.000,ALERT,211.93,299.97,59.975,1455337804,"201051344001025","219011344069620",0.00,-14.00,0,297.87,302.68,0.0,0.0,0.000,321011.0,321011.0,21759,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455337842,138244.00
02/12/2016 23:30,2,0.000,ALERT,212.83,303.28,59.959,1455337804,"201051344000458","219011344069620",0.00,-11.00,0,300.87,305.68,0.0,0.0,0.000,318229.7,318229.7,17181,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455337844,138245.00
02/12/2016 23:30,2,0.000,ALERT,213.74,303.28,59.975,1455337804,"201051344000853","219011344069620",0.00,-13.00,0,300.87,305.08,0.0,0.0,0.000,316422.4,316422.4,16883,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455337846,138246.00
02/12/2016 23:30,2,0.000,ALERT,212.61,301.17,59.970,1455337804,"201051344000685","219011344069620",0.00,-13.00,0,298.47,302.07,0.0,0.0,0.000,323430.4,323430.4,21620,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455337848,138247.00
02/12/2016 23:30,2,0.000,ALERT,212.38,300.87,59.965,1455337804,"201051344000917","219011344069620",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,321016.7,321016.7,21592,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455337850,138248.00
02/12/2016 23:30,2,0.000,ALERT,212.61,301.17,60.012,1455337804,"201051344001145","219011344069620",0.00,-13.00,0,299.07,302.68,0.0,0.0,0.000,325137.8,325137.8,21530,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455337852,138249.00
02/12/2016 23:30,2,0.000,ALERT,212.38,300.27,59.938,1455337804,"201051344000651","219011344069620",0.00,-16.00,0,298.17,301.77,0.0,0.0,0.000,317377.2,317377.2,21795,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455337854,138250.00
02/12/2016 23:30,2,0.000,ALERT,211.48,299.67,59.970,1455337804,"274151322000088","219011344069620",0.00,-12.00,0,297.57,301.17,0.0,0.0,0.000,574549.1,574549.1,10583,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455337856,138251.00
02/12/2016 23:30,2,0.000,ALERT,212.61,299.07,59.965,1455337804,"274151322000068","219011344069620",0.00,-12.00,0,297.57,300.57,0.0,0.0,0.000,480832.0,480832.0,11346,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455337857,138252.00
02/12/2016 23:30,2,0.000,ALERT,211.70,300.57,59.965,1455337804,"201051344001135","219011344069620",0.00,-13.00,0,298.77,302.68,0.0,0.0,0.000,314085.0,314085.0,21770,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455337859,138253.00
02/12/2016 23:30,2,0.000,ALERT,212.61,303.28,59.975,1455337804,"201051344000594","219011344069620",0.00,-14.00,0,300.57,305.08,0.0,0.0,0.000,320159.6,320159.6,17198,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455337861,138254.00
02/12/2016 23:30,2,0.000,ALERT,212.16,300.57,59.965,1455337804,"201051344001203","219011344069620",0.00,-14.00,0,298.47,303.58,0.0,0.0,0.000,320373.9,320373.9,21754,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455337863,138255.00
02/12/2016 23:30,2,0.000,ALERT,211.70,299.97,59.970,1455337804,"274151322000054","219011344069620",0.00,-12.00,0,298.17,301.77,0.0,0.0,0.000,587006.4,587006.4,10609,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455337865,138256.00
02/12/2016 23:30,2,0.000,ALERT,213.51,302.98,59.975,1455337804,"201051344000867","219011344069620",0.00,-12.00,0,299.97,305.38,0.0,0.0,0.000,308973.8,308973.8,17203,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455337867,138257.00
02/12/2016 23:30,2,0.000,ALERT,212.16,300.87,59.975,1455337804,"201051344001093","219011344069620",0.00,-11.50,0,298.47,302.07,0.0,0.0,0.000,319417.9,319417.9,21647,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455337868,138258.00
02/12/2016 23:30,2,0.000,ALERT,212.83,302.98,59.975,1455337804,"201051344000900","219011344069620",0.00,-14.00,0,300.57,304.78,0.0,0.0,0.000,324281.2,324281.2,16740,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455337870,138259.00
02/12/2016 23:30,2,0.000,ALERT,213.29,302.07,59.981,1455337804,"201051344000648","219011344069620",0.00,-15.00,0,299.97,304.78,0.0,0.0,0.000,317306.3,317306.3,16939,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455337872,138260.00
02/12/2016 23:30,2,0.000,ALERT,213.06,303.58,59.970,1455337804,"201051344000569","219011344069620",0.00,-13.00,0,301.47,305.98,0.0,0.0,0.000,325266.0,325266.0,16727,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455337874,138261.00
02/12/2016 23:30,2,0.000,ALERT,213.06,303.28,59.975,1455337804,"201051344000983","219011344069620",0.00,-13.00,0,301.17,305.38,0.0,0.0,0.000,318106.6,318106.6,17074,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455337876,138262.00
02/12/2016 23:30,2,0.000,ALERT,213.29,302.98,59.975,1455337804,"201051344001158","219011344069620",0.00,-14.00,0,300.27,304.78,0.0,0.0,0.000,313717.7,313717.7,17228,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455337877,138263.00
02/12/2016 23:30,2,0.000,ALERT,213.29,303.58,59.965,1455337804,"201051344000576","219011344069620",0.00,-12.00,0,300.87,305.38,0.0,0.0,0.000,318802.3,318802.3,16786,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455337879,138264.00
02/12/2016 23:30,2,0.000,ALERT,211.70,299.37,59.991,1455337804,"274151322000087","219011344069620",0.00,-12.00,0,297.26,300.27,0.0,0.0,0.000,562165.6,562165.6,10652,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455337881,138265.00
02/12/2016 23:45,2,0.000,ALERT,214.19,303.88,59.986,1455338705,"201051344000645","219011344069620",0.00,-12.00,0,301.77,305.08,0.0,0.0,0.000,318120.1,318120.1,16893,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455338707,138266.00
02/12/2016 23:45,2,0.000,ALERT,212.38,300.27,59.970,1455338705,"274151322000085","219011344069620",0.00,-12.00,0,297.87,301.47,0.0,0.0,0.000,589839.9,589839.9,10635,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455338708,138267.00
02/12/2016 23:45,2,0.000,ALERT,214.41,303.58,59.975,1455338705,"201051344000633","219011344069620",0.00,-14.00,0,299.67,304.78,0.0,0.0,0.000,309745.7,309745.7,17236,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455338710,138268.00
02/12/2016 23:45,2,0.000,ALERT,213.74,303.88,60.012,1455338705,"201051344000469","219011344069620",0.00,-15.00,0,300.57,305.08,0.0,0.0,0.000,310553.1,310553.1,17247,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455338712,138269.00
02/12/2016 23:45,2,0.000,ALERT,212.38,301.47,59.986,1455338705,"201051344000646","219011344069620",0.00,-14.00,0,298.47,302.37,0.0,0.0,0.000,315966.8,315966.8,21772,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455338714,138270.00
02/12/2016 23:45,2,0.000,ALERT,211.93,299.67,59.975,1455338705,"274151322000052","219011344069620",0.00,-14.00,0,297.26,302.37,0.0,0.0,0.000,597890.6,597890.6,10826,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455338716,138271.00
02/12/2016 23:45,2,0.000,ALERT,212.61,301.77,59.981,1455338705,"201051344000585","219011344069620",0.00,-12.00,0,298.47,302.68,0.0,0.0,0.000,320823.3,320823.3,21774,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455338717,138272.00
02/12/2016 23:45,2,0.000,ALERT,212.38,301.77,59.986,1455338705,"201051344001230","219011344069620",0.00,-13.00,0,299.07,302.68,0.0,0.0,0.000,319950.3,319950.3,21612,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455338719,138273.00
02/12/2016 23:45,2,0.000,ALERT,213.06,302.37,59.949,1455338705,"201051344000582","219011344069620",0.00,-15.00,0,299.67,303.28,0.0,0.0,0.000,313484.7,313484.7,21756,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455338721,138274.00
02/12/2016 23:45,2,0.000,ALERT,211.93,301.17,59.975,1455338705,"201051344000955","219011344069620",0.00,-13.00,0,298.47,302.07,0.0,0.0,0.000,323973.1,323973.1,21723,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455338723,138275.00
02/12/2016 23:45,2,0.000,ALERT,212.16,299.07,59.996,1455338705,"274151322000094","219011344069620",0.00,-15.00,0,296.96,300.87,0.0,0.0,0.000,480682.2,480682.2,11195,0,0,0,L,1151911521,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455338725,138276.00
02/12/2016 23:45,2,0.000,ALERT,213.74,304.48,59.981,1455338705,"201051344000579","219011344069620",0.00,-12.00,0,302.07,305.98,0.0,0.0,0.000,324583.4,324583.4,17172,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455338726,138277.00
02/12/2016 23:45,2,0.000,ALERT,212.38,301.77,59.970,1455338705,"201051344000890","219011344069620",0.00,-12.00,0,299.37,303.58,0.0,0.0,0.000,321424.9,321424.9,21700,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455338728,138278.00
02/12/2016 23:45,2,0.000,ALERT,212.61,301.47,59.954,1455338705,"201051344000438","219011344069620",0.00,-14.00,0,299.07,302.98,0.0,0.0,0.000,323576.6,323576.6,21741,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455338730,138279.00
02/12/2016 23:45,2,0.000,ALERT,212.61,300.87,59.970,1455338705,"201051344000417","219011344069620",0.00,-12.00,0,298.47,301.77,0.0,0.0,0.000,317360.3,317360.3,21853,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455338732,138280.00
02/12/2016 23:45,2,0.000,ALERT,212.38,300.57,59.965,1455338705,"274151322000083","219011344069620",0.00,-13.00,0,298.17,302.07,0.0,0.0,0.000,592134.2,592134.2,10850,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455338734,138281.00
02/12/2016 23:45,2,0.000,ALERT,212.83,300.57,59.954,1455338705,"274151322000076","219011344069620",0.00,-14.00,0,297.87,302.07,0.0,0.0,0.000,629307.0,629307.0,10871,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455338735,138282.00
02/12/2016 23:45,2,0.000,ALERT,213.74,304.48,59.975,1455338705,"201051344000868","219011344069620",0.00,-12.00,0,302.07,305.68,0.0,0.0,0.000,309505.7,309505.7,16974,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455338737,138283.00
02/12/2016 23:45,2,0.000,ALERT,212.16,301.17,59.975,1455338705,"274151322000095","219011344069620",0.00,-15.00,0,298.77,302.68,0.0,0.0,0.000,622293.4,622293.4,10739,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455338739,138284.00
02/12/2016 23:45,2,0.000,ALERT,213.51,303.28,59.917,1455338705,"201051344000988","219011344069620",0.00,-13.00,0,298.77,304.78,0.0,0.0,0.000,307889.5,307889.5,17247,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455338741,138285.00
02/12/2016 23:45,2,0.000,ALERT,212.16,300.57,59.965,1455338705,"201051344001025","219011344069620",0.00,-14.00,0,298.17,302.98,0.0,0.0,0.000,321011.0,321011.0,21761,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455338743,138286.00
02/12/2016 23:45,2,0.000,ALERT,213.51,303.88,60.012,1455338705,"201051344000458","219011344069620",0.00,-11.00,0,301.17,305.98,0.0,0.0,0.000,318229.7,318229.7,17183,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455338745,138287.00
02/12/2016 23:45,2,0.000,ALERT,214.19,303.28,59.970,1455338705,"201051344000853","219011344069620",0.00,-13.00,0,301.47,305.08,0.0,0.0,0.000,316422.4,316422.4,16885,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455338747,138288.00
02/12/2016 23:45,2,0.000,ALERT,212.83,301.47,59.996,1455338705,"201051344000685","219011344069620",0.00,-13.00,0,299.07,302.68,0.0,0.0,0.000,323430.4,323430.4,21622,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455338749,138289.00
02/12/2016 23:45,2,0.000,ALERT,212.83,301.47,59.970,1455338705,"201051344000917","219011344069620",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,321016.7,321016.7,21594,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455338750,138290.00
02/12/2016 23:45,2,0.000,ALERT,212.61,301.77,59.933,1455338705,"201051344001145","219011344069620",0.00,-13.00,0,299.07,303.28,0.0,0.0,0.000,325137.8,325137.8,21532,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455338752,138291.00
02/12/2016 23:45,2,0.000,ALERT,212.38,300.87,59.965,1455338705,"201051344000651","219011344069620",0.00,-16.00,0,298.47,302.07,0.0,0.0,0.000,317377.2,317377.2,21797,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455338754,138292.00
02/12/2016 23:45,2,0.000,ALERT,211.70,299.07,59.965,1455338705,"274151322000088","219011344069620",0.00,-12.00,0,297.26,301.17,0.0,0.0,0.000,574549.1,574549.1,10585,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455338756,138293.00
02/12/2016 23:45,2,0.000,ALERT,213.06,299.67,59.965,1455338705,"274151322000068","219011344069620",0.00,-12.00,0,297.26,300.87,0.0,0.0,0.000,480832.0,480832.0,11348,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455338758,138294.00
02/12/2016 23:45,2,0.000,ALERT,211.93,301.47,59.965,1455338705,"201051344001135","219011344069620",0.00,-13.00,0,299.37,303.28,0.0,0.0,0.000,314085.0,314085.0,21772,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455338759,138295.00
02/12/2016 23:45,2,0.000,ALERT,213.29,304.18,59.981,1455338705,"201051344000594","219011344069620",0.00,-14.00,0,300.87,305.08,0.0,0.0,0.000,320159.6,320159.6,17200,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455338761,138296.00
02/12/2016 23:45,2,0.000,ALERT,212.38,300.87,59.965,1455338705,"201051344001203","219011344069620",0.00,-14.00,0,298.77,304.18,0.0,0.0,0.000,320373.9,320373.9,21756,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455338763,138297.00
02/12/2016 23:45,2,0.000,ALERT,211.93,300.27,59.949,1455338705,"274151322000054","219011344069620",0.00,-13.00,0,297.87,302.07,0.0,0.0,0.000,587006.4,587006.4,10611,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455338765,138298.00
02/12/2016 23:45,2,0.000,ALERT,213.96,302.98,59.938,1455338705,"201051344000867","219011344069620",0.00,-12.00,0,300.57,305.38,0.0,0.0,0.000,308973.8,308973.8,17205,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455338767,138299.00
02/12/2016 23:45,2,0.000,ALERT,212.16,301.17,59.965,1455338705,"201051344001093","219011344069620",0.00,-11.50,0,298.77,302.37,0.0,0.0,0.000,319417.9,319417.9,21649,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455338769,138300.00
02/12/2016 23:45,2,0.000,ALERT,213.51,303.58,59.922,1455338705,"201051344000900","219011344069620",0.00,-13.00,0,300.87,304.78,0.0,0.0,0.000,324281.2,324281.2,16742,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455338770,138301.00
02/12/2016 23:45,2,0.000,ALERT,213.74,302.68,59.959,1455338705,"201051344000648","219011344069620",0.00,-15.00,0,300.27,305.08,0.0,0.0,0.000,317306.3,317306.3,16941,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455338772,138302.00
02/12/2016 23:45,2,0.000,ALERT,213.74,304.18,59.965,1455338705,"201051344000569","219011344069620",0.00,-13.00,0,301.77,305.98,0.0,0.0,0.000,325266.0,325266.0,16729,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455338774,138303.00
02/12/2016 23:45,2,0.000,ALERT,213.74,303.88,59.965,1455338705,"201051344000983","219011344069620",0.00,-12.00,0,301.47,305.38,0.0,0.0,0.000,318106.6,318106.6,17076,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455338776,138304.00
02/12/2016 23:45,2,0.000,ALERT,213.74,303.88,59.959,1455338705,"201051344001158","219011344069620",0.00,-14.00,0,300.87,305.08,0.0,0.0,0.000,313717.7,313717.7,17230,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455338778,138305.00
02/12/2016 23:45,2,0.000,ALERT,214.19,304.48,59.986,1455338705,"201051344000576","219011344069620",0.00,-13.00,0,300.87,305.38,0.0,0.0,0.000,318802.3,318802.3,16788,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455338780,138306.00
02/12/2016 23:45,2,0.000,ALERT,212.16,298.77,59.959,1455338705,"274151322000087","219011344069620",0.00,-12.00,0,296.66,300.57,0.0,0.0,0.000,562165.6,562165.6,10654,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455338781,138307.00
